Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,7,15,30.5,3.5,0.8,9.25,3.5,0.0,0.0
2018,1,1,7,30,61.0,7.0,0.8,9.4,7.0,6.37,0.0
2018,1,1,7,45,214.0,17.5,0.75,9.55,33.0,14.64,0.0
2018,1,1,8,0,367.0,28.0,0.7,9.7,59.0,23.17,12.55
2018,1,1,8,15,424.5,36.0,0.8,10.0,91.5,39.35,20.97
2018,1,1,8,30,482.0,44.0,0.9,10.3,124.0,79.34,43.16
2018,1,1,8,45,446.0,58.5,1.0,10.55,148.0,118.85,75.98
2018,1,1,9,0,410.0,73.0,1.1,10.8,172.0,151.72,107.02
2018,1,1,9,15,445.5,81.5,1.1,11.1,205.0,194.8,144.91
2018,1,1,9,30,481.0,90.0,1.1,11.4,238.0,241.37,186.07
2018,1,1,9,45,511.5,96.0,1.1,11.7,269.0,290.26,228.9
2018,1,1,10,0,542.0,102.0,1.1,12.0,300.0,338.58,270.51
2018,1,1,10,15,539.5,112.0,1.1,12.25,321.5,377.52,303.99
2018,1,1,10,30,537.0,122.0,1.1,12.5,343.0,411.05,332.28
2018,1,1,10,45,524.5,132.0,1.1,12.8,357.5,441.65,357.3
2018,1,1,11,0,512.0,142.0,1.1,13.1,372.0,469.97,379.78
2018,1,1,11,15,488.5,153.0,1.05,13.35,378.0,490.04,395.02
2018,1,1,11,30,465.0,164.0,1.0,13.6,384.0,507.05,407.47
2018,1,1,11,45,454.5,169.5,0.95,13.9,387.0,524.37,420.0
2018,1,1,12,0,444.0,175.0,0.9,14.2,390.0,539.55,430.64
2018,1,1,12,15,442.0,175.5,0.85,14.4,389.5,553.62,440.69
2018,1,1,12,30,440.0,176.0,0.8,14.6,389.0,565.91,449.3
2018,1,1,12,45,459.5,168.5,0.8,14.85,388.0,584.64,463.51
2018,1,1,13,0,479.0,161.0,0.8,15.1,387.0,601.94,476.56
2018,1,1,13,15,506.5,149.0,0.75,15.25,381.5,618.9,489.25
2018,1,1,13,30,534.0,137.0,0.7,15.4,376.0,633.87,500.42
2018,1,1,13,45,561.5,123.5,0.7,15.5,364.0,651.49,513.68
2018,1,1,14,0,589.0,110.0,0.7,15.6,352.0,660.79,520.63
2018,1,1,14,15,564.0,106.0,0.65,15.55,325.0,634.08,501.35
2018,1,1,14,30,539.0,102.0,0.6,15.5,298.0,605.17,480.73
2018,1,1,14,45,474.0,100.0,0.6,15.45,260.5,538.49,432.27
2018,1,1,15,0,409.0,98.0,0.6,15.4,223.0,478.87,387.34
2018,1,1,15,15,419.0,84.5,0.6,15.4,198.5,463.11,376.02
2018,1,1,15,30,429.0,71.0,0.6,15.4,174.0,445.02,361.62
2018,1,1,15,45,348.5,63.0,0.7,14.75,136.5,366.72,299.45
2018,1,1,16,0,268.0,55.0,0.8,14.1,99.0,292.32,238.14
2018,1,1,16,15,235.0,42.5,0.85,13.8,73.0,247.59,197.87
2018,1,1,16,30,202.0,30.0,0.9,13.5,47.0,203.47,142.92
2018,1,1,16,45,122.0,17.5,0.95,13.25,26.0,88.14,0.0
2018,1,1,17,0,42.0,5.0,1.0,13.0,5.0,27.82,0.0
2018,1,1,17,15,21.0,2.5,1.05,12.8,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,2,7,15,19.5,2.5,2.4,9.1,2.5,0.0,0.0
2018,1,2,7,30,39.0,5.0,2.4,9.3,5.0,4.55,0.0
2018,1,2,7,45,110.5,18.0,2.45,9.5,25.5,16.37,0.0
2018,1,2,8,0,182.0,31.0,2.5,9.7,46.0,24.29,13.34
2018,1,2,8,15,212.5,44.0,2.5,9.95,71.5,39.67,24.59
2018,1,2,8,30,243.0,57.0,2.5,10.2,97.0,69.29,44.07
2018,1,2,8,45,286.0,69.5,2.5,10.4,129.0,103.83,70.6
2018,1,2,9,0,329.0,82.0,2.5,10.6,161.0,143.34,103.66
2018,1,2,9,15,378.0,89.5,2.4,10.9,194.5,184.53,139.24
2018,1,2,9,30,427.0,97.0,2.3,11.2,228.0,230.75,179.7
2018,1,2,9,45,329.0,122.0,2.25,11.5,229.5,240.34,192.49
2018,1,2,10,0,231.0,147.0,2.2,11.8,231.0,244.04,198.46
2018,1,2,10,15,199.5,159.5,2.15,12.1,236.0,249.83,204.38
2018,1,2,10,30,168.0,172.0,2.1,12.4,241.0,257.87,211.42
2018,1,2,10,45,211.5,179.5,2.05,12.75,271.5,299.34,245.68
2018,1,2,11,0,255.0,187.0,2.0,13.1,302.0,353.5,289.52
2018,1,2,11,15,212.5,196.5,1.95,13.3,294.5,339.55,277.82
2018,1,2,11,30,170.0,206.0,1.9,13.5,287.0,331.36,270.61
2018,1,2,11,45,144.5,210.5,1.85,13.75,280.0,326.41,266.05
2018,1,2,12,0,119.0,215.0,1.8,14.0,273.0,319.6,259.87
2018,1,2,12,15,79.5,197.5,1.8,14.1,236.0,261.8,212.96
2018,1,2,12,30,40.0,180.0,1.8,14.2,199.0,214.0,173.49
2018,1,2,12,45,23.0,167.0,1.75,14.35,178.0,176.33,142.39
2018,1,2,13,0,6.0,154.0,1.7,14.5,157.0,149.8,120.1
2018,1,2,13,15,5.5,152.0,1.7,14.55,154.5,148.26,118.96
2018,1,2,13,30,5.0,150.0,1.7,14.6,152.0,146.88,117.91
2018,1,2,13,45,5.0,142.0,1.7,14.6,144.0,139.46,111.93
2018,1,2,14,0,5.0,134.0,1.7,14.6,136.0,132.09,106.0
2018,1,2,14,15,4.5,122.5,1.6,14.45,124.0,120.43,96.49
2018,1,2,14,30,4.0,111.0,1.5,14.3,112.0,108.78,86.92
2018,1,2,14,45,4.5,100.0,1.4,14.2,101.5,98.53,78.49
2018,1,2,15,0,5.0,89.0,1.3,14.1,91.0,88.29,69.96
2018,1,2,15,15,9.0,84.5,1.3,14.1,87.0,88.59,70.35
2018,1,2,15,30,13.0,80.0,1.3,14.1,83.0,89.51,71.09
2018,1,2,15,45,57.0,68.0,1.2,13.3,78.0,130.75,106.86
2018,1,2,16,0,101.0,56.0,1.1,12.5,73.0,147.77,121.09
2018,1,2,16,15,67.5,42.0,1.15,12.25,52.0,106.39,83.9
2018,1,2,16,30,34.0,28.0,1.2,12.0,31.0,66.26,44.47
2018,1,2,16,45,17.0,15.5,1.25,11.75,17.0,32.37,0.0
2018,1,2,17,0,0.0,3.0,1.3,11.5,3.0,2.73,0.0
2018,1,2,17,15,0.0,1.5,1.3,11.45,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.35,9.05,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.3,9.1,1.0,0.91,0.0
2018,1,3,7,45,0.0,3.0,2.25,9.15,3.0,2.73,0.0
2018,1,3,8,0,0.0,5.0,2.2,9.2,5.0,4.38,0.0
2018,1,3,8,15,0.0,6.5,2.15,9.35,6.5,5.7,0.0
2018,1,3,8,30,0.0,8.0,2.1,9.5,8.0,7.02,0.39
2018,1,3,8,45,0.0,9.0,2.0,9.6,9.0,7.9,1.22
2018,1,3,9,0,0.0,10.0,1.9,9.7,10.0,8.78,2.02
2018,1,3,9,15,0.0,18.5,1.9,9.85,18.5,16.26,8.59
2018,1,3,9,30,0.0,27.0,1.9,10.0,27.0,23.77,15.15
2018,1,3,9,45,0.0,22.0,1.9,10.15,22.0,19.36,11.28
2018,1,3,10,0,0.0,17.0,1.9,10.3,17.0,14.96,7.41
2018,1,3,10,15,0.0,19.5,2.05,10.4,19.5,17.16,9.31
2018,1,3,10,30,0.0,22.0,2.2,10.5,22.0,19.37,11.2
2018,1,3,10,45,0.0,23.5,2.35,10.65,23.5,20.7,12.32
2018,1,3,11,0,0.0,25.0,2.5,10.8,25.0,22.03,13.44
2018,1,3,11,15,0.0,30.5,2.65,10.85,30.5,26.89,17.61
2018,1,3,11,30,0.0,36.0,2.8,10.9,36.0,31.76,21.77
2018,1,3,11,45,0.0,48.0,2.95,10.95,48.0,42.38,30.88
2018,1,3,12,0,0.0,60.0,3.1,11.0,60.0,53.03,39.97
2018,1,3,12,15,0.0,58.0,3.15,11.05,58.0,51.25,38.43
2018,1,3,12,30,0.0,56.0,3.2,11.1,56.0,49.48,36.91
2018,1,3,12,45,0.0,64.0,3.3,11.1,64.0,56.58,42.99
2018,1,3,13,0,0.0,72.0,3.4,11.1,72.0,63.68,49.08
2018,1,3,13,15,0.0,62.5,3.35,11.15,62.5,55.24,41.89
2018,1,3,13,30,0.0,53.0,3.3,11.2,53.0,46.8,34.71
2018,1,3,13,45,0.0,77.0,3.3,11.2,77.0,68.12,53.03
2018,1,3,14,0,0.0,101.0,3.3,11.2,101.0,92.27,73.71
2018,1,3,14,15,0.0,87.5,3.2,11.25,87.5,78.99,62.44
2018,1,3,14,30,0.0,74.0,3.1,11.3,74.0,65.78,51.2
2018,1,3,14,45,0.0,78.0,3.0,11.35,78.0,70.56,55.37
2018,1,3,15,0,0.0,82.0,2.9,11.4,82.0,76.15,60.2
2018,1,3,15,15,0.0,72.5,2.9,11.4,72.5,67.19,52.48
2018,1,3,15,30,0.0,63.0,2.9,11.4,63.0,58.29,44.73
2018,1,3,15,45,0.0,50.5,2.65,11.25,50.5,45.85,33.86
2018,1,3,16,0,0.0,38.0,2.4,11.1,38.0,33.53,23.02
2018,1,3,16,15,0.0,27.5,2.35,11.05,27.5,24.24,14.68
2018,1,3,16,30,0.0,17.0,2.3,11.0,17.0,14.96,5.78
2018,1,3,16,45,7.0,10.0,2.25,10.95,10.0,13.14,0.0
2018,1,3,17,0,14.0,3.0,2.2,10.9,3.0,10.53,0.0
2018,1,3,17,15,7.0,1.5,2.3,10.95,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,4,7,15,0.0,1.0,2.15,11.05,1.0,0.0,0.0
2018,1,4,7,30,0.0,2.0,2.2,11.2,2.0,1.82,0.0
2018,1,4,7,45,0.0,7.5,2.25,11.3,7.5,6.82,0.0
2018,1,4,8,0,0.0,13.0,2.3,11.4,13.0,11.43,3.22
2018,1,4,8,15,0.0,18.0,2.25,11.55,18.0,15.83,7.58
2018,1,4,8,30,0.0,23.0,2.2,11.7,23.0,20.24,11.63
2018,1,4,8,45,0.0,31.5,2.15,11.85,31.5,27.74,18.26
2018,1,4,9,0,0.0,40.0,2.1,12.0,40.0,35.27,24.86
2018,1,4,9,15,54.0,43.5,2.1,12.3,60.0,54.17,39.32
2018,1,4,9,30,108.0,47.0,2.1,12.6,80.0,79.33,59.97
2018,1,4,9,45,108.0,52.5,2.05,12.85,89.0,91.43,71.15
2018,1,4,10,0,108.0,58.0,2.0,13.1,98.0,103.46,82.1
2018,1,4,10,15,54.0,70.5,2.1,13.4,90.5,93.39,74.16
2018,1,4,10,30,0.0,83.0,2.2,13.7,83.0,73.62,57.19
2018,1,4,10,45,1.0,83.5,2.25,13.95,84.0,74.59,57.9
2018,1,4,11,0,2.0,84.0,2.3,14.2,85.0,75.64,58.69
2018,1,4,11,15,1.0,91.0,2.4,14.4,91.5,81.55,63.53
2018,1,4,11,30,0.0,98.0,2.5,14.6,98.0,87.46,68.35
2018,1,4,11,45,0.5,106.5,2.55,14.75,106.5,95.9,75.32
2018,1,4,12,0,1.0,115.0,2.6,14.9,115.0,104.53,82.45
2018,1,4,12,15,1.5,129.0,2.7,15.0,129.5,118.81,94.29
2018,1,4,12,30,2.0,143.0,2.8,15.1,144.0,133.62,106.52
2018,1,4,12,45,1.5,137.0,2.85,15.2,137.5,127.6,101.51
2018,1,4,13,0,1.0,131.0,2.9,15.3,131.0,121.57,96.53
2018,1,4,13,15,1.0,106.5,2.9,15.3,106.5,97.25,76.4
2018,1,4,13,30,1.0,82.0,2.9,15.3,82.0,73.47,56.59
2018,1,4,13,45,0.5,69.5,2.9,15.35,69.5,61.87,46.88
2018,1,4,14,0,0.0,57.0,2.9,15.4,57.0,50.34,37.18
2018,1,4,14,15,67.0,52.5,2.85,15.3,77.5,113.02,92.97
2018,1,4,14,30,134.0,48.0,2.8,15.2,98.0,186.68,156.94
2018,1,4,14,45,411.0,54.0,2.7,15.1,187.0,433.89,363.86
2018,1,4,15,0,688.0,60.0,2.6,15.0,276.0,656.87,537.49
2018,1,4,15,15,415.5,56.0,2.6,15.0,181.5,430.41,358.67
2018,1,4,15,30,143.0,52.0,2.6,15.0,87.0,182.5,152.39
2018,1,4,15,45,254.0,44.5,2.35,14.45,93.5,269.1,226.07
2018,1,4,16,0,365.0,37.0,2.1,13.9,100.0,340.43,282.6
2018,1,4,16,15,248.5,29.5,2.1,13.6,67.0,241.48,196.38
2018,1,4,16,30,132.0,22.0,2.1,13.3,34.0,143.15,105.58
2018,1,4,16,45,88.5,14.0,2.1,13.05,20.0,88.77,0.0
2018,1,4,17,0,45.0,6.0,2.1,12.8,6.0,30.62,0.0
2018,1,4,17,15,22.5,3.0,2.1,12.75,3.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,2.05,12.8,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,2.1,12.9,1.0,0.91,0.0
2018,1,5,7,45,0.0,3.5,2.15,13.05,3.5,3.18,0.0
2018,1,5,8,0,0.0,6.0,2.2,13.2,6.0,5.26,0.0
2018,1,5,8,15,0.0,9.5,2.2,13.25,9.5,8.34,1.27
2018,1,5,8,30,0.0,13.0,2.2,13.3,13.0,11.41,4.04
2018,1,5,8,45,0.0,20.0,2.15,13.35,20.0,17.58,9.44
2018,1,5,9,0,0.0,27.0,2.1,13.4,27.0,23.76,14.83
2018,1,5,9,15,0.0,27.0,2.05,13.45,27.0,23.76,14.87
2018,1,5,9,30,0.0,27.0,2.0,13.5,27.0,23.77,14.88
2018,1,5,9,45,0.0,56.5,1.95,13.55,56.5,49.89,37.3
2018,1,5,10,0,0.0,86.0,1.9,13.6,86.0,76.43,59.81
2018,1,5,10,15,3.5,101.5,1.85,13.6,103.0,92.33,73.13
2018,1,5,10,30,7.0,117.0,1.8,13.6,120.0,108.83,86.91
2018,1,5,10,45,6.0,125.0,1.75,13.6,127.5,116.25,92.98
2018,1,5,11,0,5.0,133.0,1.7,13.6,135.0,123.69,99.05
2018,1,5,11,15,2.5,114.0,1.65,13.6,115.0,104.16,82.61
2018,1,5,11,30,0.0,95.0,1.6,13.6,95.0,84.63,66.17
2018,1,5,11,45,7.0,106.0,1.6,13.6,109.5,99.99,79.24
2018,1,5,12,0,14.0,117.0,1.6,13.6,124.0,116.01,92.78
2018,1,5,12,15,15.5,132.5,1.6,13.55,140.0,132.92,106.87
2018,1,5,12,30,17.0,148.0,1.6,13.5,156.0,150.44,121.4
2018,1,5,12,45,12.5,126.5,1.65,13.45,132.5,125.78,100.91
2018,1,5,13,0,8.0,105.0,1.7,13.4,109.0,101.22,80.41
2018,1,5,13,15,10.5,111.5,1.7,13.25,116.5,110.12,88.13
2018,1,5,13,30,13.0,118.0,1.7,13.1,124.0,119.36,96.09
2018,1,5,13,45,6.5,91.0,1.7,13.0,94.0,87.08,68.86
2018,1,5,14,0,0.0,64.0,1.7,12.9,64.0,56.56,42.85
2018,1,5,14,15,2.5,72.5,1.65,12.75,73.5,66.21,51.32
2018,1,5,14,30,5.0,81.0,1.6,12.6,83.0,76.97,60.69
2018,1,5,14,45,20.0,71.5,1.6,12.5,78.0,85.93,69.04
2018,1,5,15,0,35.0,62.0,1.6,12.4,73.0,87.93,71.41
2018,1,5,15,15,82.5,76.0,1.6,12.4,97.5,155.54,130.18
2018,1,5,15,30,130.0,90.0,1.6,12.4,122.0,214.75,180.22
2018,1,5,15,45,103.0,78.0,1.65,12.05,100.5,179.69,149.51
2018,1,5,16,0,76.0,66.0,1.7,11.7,79.0,146.4,119.98
2018,1,5,16,15,47.0,49.0,1.75,11.55,56.5,104.31,82.48
2018,1,5,16,30,18.0,32.0,1.8,11.4,34.0,51.97,35.35
2018,1,5,16,45,17.5,19.0,1.85,11.3,20.0,32.75,0.0
2018,1,5,17,0,17.0,6.0,1.9,11.2,6.0,15.0,0.0
2018,1,5,17,15,8.5,3.0,2.0,11.15,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,6,7,15,10.5,2.0,1.95,9.0,2.0,0.0,0.0
2018,1,6,7,30,21.0,4.0,2.0,9.3,4.0,3.64,0.0
2018,1,6,7,45,81.5,14.5,2.05,9.6,20.5,13.19,0.0
2018,1,6,8,0,142.0,25.0,2.1,9.9,37.0,19.47,9.6
2018,1,6,8,15,255.0,37.0,2.1,10.1,73.5,33.06,19.49
2018,1,6,8,30,368.0,49.0,2.1,10.3,110.0,71.54,41.6
2018,1,6,8,45,393.0,55.5,2.1,10.55,136.5,105.48,67.19
2018,1,6,9,0,418.0,62.0,2.1,10.8,163.0,142.13,98.63
2018,1,6,9,15,276.0,92.0,2.1,11.05,163.5,156.21,118.58
2018,1,6,9,30,134.0,122.0,2.1,11.3,164.0,155.52,124.0
2018,1,6,9,45,414.0,101.5,2.15,11.55,250.5,254.27,202.53
2018,1,6,10,0,694.0,81.0,2.2,11.8,337.0,377.05,302.11
2018,1,6,10,15,776.0,72.0,2.25,12.0,379.0,442.68,357.62
2018,1,6,10,30,858.0,63.0,2.3,12.2,421.0,511.69,415.25
2018,1,6,10,45,871.5,64.0,2.35,12.4,444.0,560.46,455.9
2018,1,6,11,0,885.0,65.0,2.4,12.6,467.0,608.08,494.69
2018,1,6,11,15,893.5,65.5,2.35,12.75,482.5,650.52,528.23
2018,1,6,11,30,902.0,66.0,2.3,12.9,498.0,690.89,559.38
2018,1,6,11,45,908.0,66.0,2.3,13.05,507.0,726.64,585.01
2018,1,6,12,0,914.0,66.0,2.3,13.2,516.0,759.73,608.56
2018,1,6,12,15,913.0,66.5,2.2,13.3,516.5,785.29,625.87
2018,1,6,12,30,912.0,67.0,2.1,13.4,517.0,807.56,640.75
2018,1,6,12,45,907.0,67.5,2.0,13.45,510.0,823.25,650.99
2018,1,6,13,0,902.0,68.0,1.9,13.5,503.0,835.4,658.78
2018,1,6,13,15,895.5,67.5,1.85,13.5,488.5,841.48,662.96
2018,1,6,13,30,889.0,67.0,1.8,13.5,474.0,843.98,664.78
2018,1,6,13,45,879.0,65.5,1.75,13.5,452.5,838.68,661.21
2018,1,6,14,0,869.0,64.0,1.7,13.5,431.0,829.91,655.34
2018,1,6,14,15,853.0,62.5,1.75,13.4,403.0,812.75,644.83
2018,1,6,14,30,837.0,61.0,1.8,13.3,375.0,800.53,637.84
2018,1,6,14,45,814.0,58.5,1.85,13.15,341.5,770.03,617.38
2018,1,6,15,0,791.0,56.0,1.9,13.0,308.0,736.95,594.61
2018,1,6,15,15,756.0,53.0,1.9,13.0,270.0,691.46,561.04
2018,1,6,15,30,721.0,50.0,1.9,13.0,232.0,644.49,525.23
2018,1,6,15,45,662.0,46.0,1.8,12.2,190.5,577.41,473.21
2018,1,6,16,0,603.0,42.0,1.7,11.4,149.0,510.89,419.24
2018,1,6,16,15,517.0,36.0,1.75,11.05,110.0,424.99,346.66
2018,1,6,16,30,431.0,30.0,1.8,10.7,71.0,353.54,271.86
2018,1,6,16,45,259.0,19.5,1.85,10.3,40.5,205.26,12.27
2018,1,6,17,0,87.0,9.0,1.9,9.9,10.0,57.17,0.0
2018,1,6,17,15,43.5,4.5,1.9,9.8,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,7,7,15,14.0,2.0,2.15,7.5,2.0,0.0,0.0
2018,1,7,7,30,28.0,4.0,2.1,7.6,4.0,3.64,0.0
2018,1,7,7,45,86.0,18.0,2.1,7.75,24.0,16.37,0.0
2018,1,7,8,0,144.0,32.0,2.1,7.9,44.0,25.02,14.12
2018,1,7,8,15,198.0,45.0,2.1,8.0,72.0,38.19,24.77
2018,1,7,8,30,252.0,58.0,2.1,8.1,100.0,68.57,43.9
2018,1,7,8,45,284.5,70.5,2.15,8.2,130.0,102.08,69.8
2018,1,7,9,0,317.0,83.0,2.2,8.3,160.0,139.36,101.46
2018,1,7,9,15,324.0,96.0,2.2,8.45,186.0,174.42,133.49
2018,1,7,9,30,331.0,109.0,2.2,8.6,212.0,210.12,166.22
2018,1,7,9,45,189.5,114.0,2.2,8.75,174.5,180.55,146.5
2018,1,7,10,0,48.0,119.0,2.2,8.9,137.0,129.83,106.12
2018,1,7,10,15,37.0,129.5,2.25,9.15,144.0,137.98,113.27
2018,1,7,10,30,26.0,140.0,2.3,9.4,151.0,145.19,119.25
2018,1,7,10,45,40.5,146.5,2.3,9.65,164.5,161.6,133.11
2018,1,7,11,0,55.0,153.0,2.3,9.9,178.0,179.32,148.08
2018,1,7,11,15,28.5,136.5,2.25,10.15,149.5,148.36,121.52
2018,1,7,11,30,2.0,120.0,2.2,10.4,121.0,109.66,88.2
2018,1,7,11,45,1.0,101.5,2.1,10.7,102.0,91.45,72.68
2018,1,7,12,0,0.0,83.0,2.0,11.0,83.0,73.47,57.33
2018,1,7,12,15,0.0,84.0,1.95,11.15,84.0,74.37,58.06
2018,1,7,12,30,0.0,85.0,1.9,11.3,85.0,75.26,58.78
2018,1,7,12,45,0.0,76.5,1.85,11.4,76.5,67.69,52.36
2018,1,7,13,0,0.0,68.0,1.8,11.5,68.0,60.13,45.94
2018,1,7,13,15,0.0,64.0,1.7,11.55,64.0,56.57,42.95
2018,1,7,13,30,0.0,60.0,1.6,11.6,60.0,53.02,39.96
2018,1,7,13,45,0.0,62.5,1.5,11.6,62.5,55.23,41.91
2018,1,7,14,0,0.0,65.0,1.4,11.6,65.0,57.45,43.86
2018,1,7,14,15,0.0,68.5,1.3,11.45,68.5,60.55,46.62
2018,1,7,14,30,0.0,72.0,1.2,11.3,72.0,63.67,49.39
2018,1,7,14,45,0.0,74.0,1.15,11.1,74.0,66.13,51.6
2018,1,7,15,0,0.0,76.0,1.1,10.9,76.0,69.1,54.24
2018,1,7,15,15,0.0,52.0,1.1,10.9,52.0,45.9,34.26
2018,1,7,15,30,0.0,28.0,1.1,10.9,28.0,24.64,15.82
2018,1,7,15,45,0.0,22.5,1.15,10.5,22.5,19.79,11.56
2018,1,7,16,0,0.0,17.0,1.2,10.1,17.0,14.94,7.26
2018,1,7,16,15,0.0,13.5,1.25,10.0,13.5,11.86,4.43
2018,1,7,16,30,0.0,10.0,1.3,9.9,10.0,8.78,1.41
2018,1,7,16,45,0.0,6.0,1.3,9.75,6.0,5.26,0.0
2018,1,7,17,0,0.0,2.0,1.3,9.6,2.0,1.82,0.0
2018,1,7,17,15,0.0,1.0,1.3,9.55,1.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,2.8,9.75,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.9,9.9,1.0,0.91,0.0
2018,1,8,7,45,0.0,3.0,3.0,10.0,3.0,2.63,0.0
2018,1,8,8,0,0.0,5.0,3.1,10.1,5.0,4.38,0.0
2018,1,8,8,15,0.0,6.0,3.15,10.3,6.0,5.26,0.0
2018,1,8,8,30,0.0,7.0,3.2,10.5,7.0,6.14,0.0
2018,1,8,8,45,0.0,8.5,3.3,10.65,8.5,7.46,0.8
2018,1,8,9,0,0.0,10.0,3.4,10.8,10.0,8.78,1.99
2018,1,8,9,15,0.0,11.5,3.4,10.95,11.5,10.1,3.15
2018,1,8,9,30,0.0,13.0,3.4,11.1,13.0,11.43,4.3
2018,1,8,9,45,0.0,14.5,3.4,11.25,14.5,12.75,5.44
2018,1,8,10,0,0.0,16.0,3.4,11.4,16.0,14.08,6.58
2018,1,8,10,15,0.0,34.0,3.3,11.55,34.0,29.97,20.3
2018,1,8,10,30,0.0,52.0,3.2,11.7,52.0,45.91,33.97
2018,1,8,10,45,0.0,47.5,3.1,11.8,47.5,41.93,30.48
2018,1,8,11,0,0.0,43.0,3.0,11.9,43.0,37.95,27.01
2018,1,8,11,15,0.0,40.0,3.05,12.0,40.0,35.3,24.7
2018,1,8,11,30,0.0,37.0,3.1,12.1,37.0,32.65,22.39
2018,1,8,11,45,0.0,38.0,3.1,12.2,38.0,33.53,23.13
2018,1,8,12,0,0.0,39.0,3.1,12.3,39.0,34.42,23.86
2018,1,8,12,15,0.0,39.0,3.1,12.4,39.0,34.42,23.85
2018,1,8,12,30,0.0,39.0,3.1,12.5,39.0,34.42,23.84
2018,1,8,12,45,0.0,42.0,3.15,12.6,42.0,37.07,26.1
2018,1,8,13,0,0.0,45.0,3.2,12.7,45.0,39.73,28.37
2018,1,8,13,15,0.0,45.5,3.1,12.7,45.5,40.17,28.77
2018,1,8,13,30,0.0,46.0,3.0,12.7,46.0,40.6,29.18
2018,1,8,13,45,0.0,47.5,2.9,12.75,47.5,41.93,30.34
2018,1,8,14,0,0.0,49.0,2.8,12.8,49.0,43.25,31.52
2018,1,8,14,15,1.0,48.0,2.7,12.75,48.5,43.2,31.58
2018,1,8,14,30,2.0,47.0,2.6,12.7,48.0,43.14,31.63
2018,1,8,14,45,3.5,46.0,2.55,12.7,47.5,43.47,32.02
2018,1,8,15,0,5.0,45.0,2.5,12.7,47.0,43.75,32.36
2018,1,8,15,15,2.5,49.0,2.5,12.7,50.0,45.22,33.52
2018,1,8,15,30,0.0,53.0,2.5,12.7,53.0,46.8,34.72
2018,1,8,15,45,0.0,48.5,2.55,12.55,48.5,42.88,31.23
2018,1,8,16,0,0.0,44.0,2.6,12.4,44.0,39.66,28.22
2018,1,8,16,15,0.0,32.5,2.6,12.4,32.5,28.67,18.48
2018,1,8,16,30,0.0,21.0,2.6,12.4,21.0,18.49,9.19
2018,1,8,16,45,5.5,13.0,2.65,12.35,13.0,15.0,0.0
2018,1,8,17,0,11.0,5.0,2.7,12.3,5.0,10.78,0.0
2018,1,8,17,15,5.5,2.5,2.7,12.3,2.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,9,7,15,7.5,2.0,2.5,11.5,2.0,0.0,0.0
2018,1,9,7,30,15.0,4.0,2.7,11.6,4.0,3.64,0.0
2018,1,9,7,45,56.5,18.0,2.9,11.65,22.0,14.68,0.0
2018,1,9,8,0,98.0,32.0,3.1,11.7,40.0,25.66,14.46
2018,1,9,8,15,119.0,41.5,3.25,11.75,57.5,34.84,22.53
2018,1,9,8,30,140.0,51.0,3.4,11.8,75.0,53.99,35.17
2018,1,9,8,45,74.5,49.5,3.5,11.85,62.5,54.26,37.62
2018,1,9,9,0,9.0,48.0,3.6,11.9,50.0,44.06,32.04
2018,1,9,9,15,4.5,59.5,3.55,11.95,60.5,53.67,40.62
2018,1,9,9,30,0.0,71.0,3.5,12.0,71.0,62.82,48.64
2018,1,9,9,45,44.0,109.5,3.45,12.05,126.0,116.04,93.27
2018,1,9,10,0,88.0,148.0,3.4,12.1,181.0,174.09,141.94
2018,1,9,10,15,125.0,162.0,3.3,12.15,212.5,216.23,177.28
2018,1,9,10,30,162.0,176.0,3.2,12.2,244.0,257.18,211.58
2018,1,9,10,45,127.5,184.0,3.05,12.3,239.5,255.8,210.4
2018,1,9,11,0,93.0,192.0,2.9,12.4,235.0,242.51,199.16
2018,1,9,11,15,123.5,201.5,2.9,12.45,260.5,286.73,235.88
2018,1,9,11,30,154.0,211.0,2.9,12.5,286.0,324.55,267.04
2018,1,9,11,45,133.5,214.5,2.9,12.55,280.0,321.6,264.21
2018,1,9,12,0,113.0,218.0,2.9,12.6,274.0,317.05,260.14
2018,1,9,12,15,145.0,209.0,2.95,12.6,281.0,336.77,277.23
2018,1,9,12,30,177.0,200.0,3.0,12.6,288.0,357.42,295.03
2018,1,9,12,45,203.5,204.0,3.05,12.65,304.0,389.66,321.67
2018,1,9,13,0,230.0,208.0,3.1,12.7,320.0,422.47,348.61
2018,1,9,13,15,211.0,198.5,3.15,12.7,299.0,400.74,331.32
2018,1,9,13,30,192.0,189.0,3.2,12.7,278.0,377.71,313.08
2018,1,9,13,45,237.5,178.0,3.2,12.75,283.5,422.82,350.85
2018,1,9,14,0,283.0,167.0,3.2,12.8,289.0,450.95,374.84
2018,1,9,14,15,256.5,156.5,3.2,12.75,261.5,417.34,347.99
2018,1,9,14,30,230.0,146.0,3.2,12.7,234.0,382.92,320.42
2018,1,9,14,45,205.0,132.0,3.2,12.7,205.5,344.5,289.27
2018,1,9,15,0,180.0,118.0,3.2,12.7,177.0,305.75,257.36
2018,1,9,15,15,233.0,104.0,3.2,12.7,170.5,328.94,278.04
2018,1,9,15,30,286.0,90.0,3.2,12.7,164.0,365.45,308.36
2018,1,9,15,45,305.5,76.0,3.35,12.45,143.0,356.45,300.5
2018,1,9,16,0,325.0,62.0,3.5,12.2,122.0,345.14,289.58
2018,1,9,16,15,314.5,49.5,3.6,12.05,95.5,313.36,259.36
2018,1,9,16,30,304.0,37.0,3.7,11.9,69.0,280.15,222.02
2018,1,9,16,45,189.5,24.5,3.8,11.8,41.5,174.5,69.38
2018,1,9,17,0,75.0,12.0,3.9,11.7,14.0,53.57,0.0
2018,1,9,17,15,37.5,6.0,4.0,11.6,7.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,4.05,9.55,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.95,9.45,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.85,9.3,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.75,9.05,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,2.25,9.95,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,2.2,10.1,2.0,1.82,0.0
2018,1,10,7,45,0.0,7.5,2.1,10.2,7.5,6.59,0.0
2018,1,10,8,0,0.0,13.0,2.0,10.3,13.0,11.42,3.4
2018,1,10,8,15,0.0,19.0,2.05,10.4,19.0,16.71,9.03
2018,1,10,8,30,0.0,25.0,2.1,10.5,25.0,22.0,13.24
2018,1,10,8,45,1.0,39.0,2.1,10.65,39.0,34.52,24.18
2018,1,10,9,0,2.0,53.0,2.1,10.8,53.0,47.18,35.21
2018,1,10,9,15,2.0,62.0,2.2,10.9,62.5,55.27,42.27
2018,1,10,9,30,2.0,71.0,2.3,11.0,72.0,63.42,49.3
2018,1,10,9,45,1.0,73.5,2.4,11.05,74.0,65.42,51.0
2018,1,10,10,0,0.0,76.0,2.5,11.1,76.0,67.29,52.54
2018,1,10,10,15,0.5,90.5,2.55,11.25,90.5,80.71,63.9
2018,1,10,10,30,1.0,105.0,2.6,11.4,105.0,94.39,75.39
2018,1,10,10,45,12.0,139.5,2.65,11.5,145.0,133.21,108.15
2018,1,10,11,0,23.0,174.0,2.7,11.6,185.0,174.23,142.39
2018,1,10,11,15,16.5,170.5,2.6,11.7,178.5,167.89,136.77
2018,1,10,11,30,10.0,167.0,2.5,11.8,172.0,160.98,130.74
2018,1,10,11,45,12.5,168.0,2.45,11.9,174.5,164.47,133.62
2018,1,10,12,0,15.0,169.0,2.4,12.0,177.0,168.16,136.66
2018,1,10,12,15,34.5,186.0,2.3,12.15,203.5,212.87,174.0
2018,1,10,12,30,54.0,203.0,2.2,12.3,230.0,250.11,204.74
2018,1,10,12,45,266.5,178.5,2.1,12.4,309.5,425.13,350.84
2018,1,10,13,0,479.0,154.0,2.0,12.5,389.0,595.59,486.09
2018,1,10,13,15,392.5,163.5,1.9,12.55,352.5,543.0,442.79
2018,1,10,13,30,306.0,173.0,1.8,12.6,316.0,470.32,385.47
2018,1,10,13,45,363.5,159.5,1.7,12.7,322.0,524.23,428.83
2018,1,10,14,0,421.0,146.0,1.6,12.8,328.0,559.81,457.02
2018,1,10,14,15,467.5,130.0,1.55,12.8,320.5,580.6,474.14
2018,1,10,14,30,514.0,114.0,1.5,12.8,313.0,598.37,488.59
2018,1,10,14,45,571.0,95.5,1.45,12.8,298.5,625.88,509.58
2018,1,10,15,0,628.0,77.0,1.4,12.8,284.0,642.18,521.71
2018,1,10,15,15,540.5,78.5,1.4,12.8,241.5,563.6,462.04
2018,1,10,15,30,453.0,80.0,1.4,12.8,199.0,481.26,398.2
2018,1,10,15,45,435.0,67.0,1.2,12.45,166.0,445.06,368.33
2018,1,10,16,0,417.0,54.0,1.0,12.1,133.0,404.17,333.06
2018,1,10,16,15,408.0,44.0,1.0,11.9,105.0,372.49,303.68
2018,1,10,16,30,399.0,34.0,1.0,11.7,77.0,340.49,267.54
2018,1,10,16,45,260.0,23.5,1.05,11.55,46.5,217.27,103.17
2018,1,10,17,0,121.0,13.0,1.1,11.4,16.0,80.89,0.0
2018,1,10,17,15,60.5,6.5,1.05,11.35,8.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,11,7,15,7.5,2.0,0.55,10.75,2.0,0.0,0.0
2018,1,11,7,30,15.0,4.0,0.6,10.9,4.0,3.64,0.0
2018,1,11,7,45,7.5,13.5,0.7,11.0,13.5,11.98,0.0
2018,1,11,8,0,0.0,23.0,0.8,11.1,23.0,20.26,10.47
2018,1,11,8,15,0.0,32.0,0.9,11.25,32.0,28.16,19.03
2018,1,11,8,30,0.0,41.0,1.0,11.4,41.0,36.09,25.22
2018,1,11,8,45,0.0,55.5,1.15,11.55,55.5,48.74,36.35
2018,1,11,9,0,0.0,70.0,1.3,11.7,70.0,61.62,47.56
2018,1,11,9,15,0.0,82.5,1.35,11.8,82.5,72.91,57.3
2018,1,11,9,30,0.0,95.0,1.4,11.9,95.0,84.34,67.03
2018,1,11,9,45,0.5,107.0,1.45,12.0,107.0,95.63,76.51
2018,1,11,10,0,1.0,119.0,1.5,12.1,119.0,107.11,86.07
2018,1,11,10,15,16.0,141.0,1.4,12.2,147.5,134.89,109.2
2018,1,11,10,30,31.0,163.0,1.3,12.3,176.0,170.34,138.52
2018,1,11,10,45,80.5,183.0,1.25,12.45,219.5,220.62,180.04
2018,1,11,11,0,130.0,203.0,1.2,12.6,263.0,284.55,232.0
2018,1,11,11,15,179.5,207.0,1.15,12.7,293.0,327.91,267.0
2018,1,11,11,30,229.0,211.0,1.1,12.8,323.0,374.69,304.43
2018,1,11,11,45,156.5,212.0,1.05,12.9,289.0,334.67,271.36
2018,1,11,12,0,84.0,213.0,1.0,13.0,255.0,277.25,224.5
2018,1,11,12,15,55.0,202.0,1.0,13.0,229.5,246.47,199.6
2018,1,11,12,30,26.0,191.0,1.0,13.0,204.0,201.74,162.93
2018,1,11,12,45,116.5,200.0,1.0,13.05,257.5,314.2,256.07
2018,1,11,13,0,207.0,209.0,1.0,13.1,311.0,404.5,328.55
2018,1,11,13,15,295.0,193.0,1.0,13.1,334.0,480.13,388.44
2018,1,11,13,30,383.0,177.0,1.0,13.1,357.0,540.71,436.26
2018,1,11,13,45,346.5,174.0,1.0,13.1,331.5,510.75,412.96
2018,1,11,14,0,310.0,171.0,1.0,13.1,306.0,479.36,389.19
2018,1,11,14,15,294.0,158.5,1.0,13.05,280.0,452.02,369.02
2018,1,11,14,30,278.0,146.0,1.0,13.0,254.0,423.48,347.6
2018,1,11,14,45,423.0,114.5,1.0,12.95,263.0,520.74,426.73
2018,1,11,15,0,568.0,83.0,1.0,12.9,272.0,601.84,488.92
2018,1,11,15,15,552.5,75.0,1.0,12.9,241.0,569.93,464.1
