Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,30,537.0,67.0,1.0,12.9,210.0,536.4,438.49
2018,1,11,15,45,428.0,65.0,0.85,12.45,167.0,438.59,361.05
2018,1,11,16,0,319.0,63.0,0.7,12.0,124.0,342.98,282.42
2018,1,11,16,15,232.0,50.5,0.75,11.7,89.0,258.65,211.5
2018,1,11,16,30,145.0,38.0,0.8,11.4,54.0,165.09,130.12
2018,1,11,16,45,92.0,23.5,0.9,11.15,32.0,102.72,52.97
2018,1,11,17,0,39.0,9.0,1.0,10.9,10.0,30.53,0.0
2018,1,11,17,15,19.5,4.5,1.05,10.85,5.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,7,15,54.5,4.0,1.35,10.0,4.5,0.0,0.0
2018,1,12,7,30,109.0,8.0,1.3,10.3,9.0,7.28,0.0
2018,1,12,7,45,258.5,17.5,1.3,10.55,36.0,14.58,0.0
2018,1,12,8,0,408.0,27.0,1.3,10.8,63.0,22.16,12.07
2018,1,12,8,15,511.0,32.5,1.35,11.05,103.0,32.09,22.48
2018,1,12,8,30,614.0,38.0,1.4,11.3,143.0,77.22,38.16
2018,1,12,8,45,668.0,41.5,1.5,11.55,183.5,126.2,72.25
2018,1,12,9,0,722.0,45.0,1.6,11.8,224.0,181.0,117.66
2018,1,12,9,15,755.5,48.5,1.65,12.05,263.0,236.29,167.41
2018,1,12,9,30,789.0,52.0,1.7,12.3,302.0,294.39,220.31
2018,1,12,9,45,810.5,55.0,1.75,12.55,336.5,350.21,271.18
2018,1,12,10,0,832.0,58.0,1.8,12.8,371.0,406.08,320.96
2018,1,12,10,15,849.5,59.5,1.75,13.0,400.5,459.3,367.07
2018,1,12,10,30,867.0,61.0,1.7,13.2,430.0,512.3,411.5
2018,1,12,10,45,879.0,62.0,1.7,13.4,453.5,561.21,451.61
2018,1,12,11,0,891.0,63.0,1.7,13.6,477.0,608.84,489.56
2018,1,12,11,15,898.5,63.5,1.7,13.7,493.0,651.49,522.97
2018,1,12,11,30,906.0,64.0,1.7,13.8,509.0,692.01,553.86
2018,1,12,11,45,902.5,67.0,1.7,13.95,516.5,725.37,577.22
2018,1,12,12,0,899.0,70.0,1.7,14.1,524.0,755.58,598.22
2018,1,12,12,15,861.5,79.5,1.75,14.15,515.5,770.57,608.94
2018,1,12,12,30,824.0,89.0,1.8,14.2,507.0,774.77,612.17
2018,1,12,12,45,862.0,79.0,1.85,14.3,511.5,812.27,639.38
2018,1,12,13,0,900.0,69.0,1.9,14.4,516.0,839.7,659.05
2018,1,12,13,15,875.0,73.0,1.9,14.4,497.5,836.54,657.0
2018,1,12,13,30,850.0,77.0,1.9,14.4,479.0,837.58,658.39
2018,1,12,13,45,860.0,71.0,1.95,14.4,463.0,844.19,664.33
2018,1,12,14,0,870.0,65.0,2.0,14.4,447.0,838.86,661.83
2018,1,12,14,15,855.0,63.5,1.95,14.3,419.5,822.92,651.2
2018,1,12,14,30,840.0,62.0,1.9,14.2,392.0,812.04,644.28
2018,1,12,14,45,727.5,73.5,1.85,14.05,341.5,725.04,581.86
2018,1,12,15,0,615.0,85.0,1.8,13.9,291.0,643.82,522.74
2018,1,12,15,15,631.0,73.0,1.8,13.9,263.0,631.25,514.23
2018,1,12,15,30,647.0,61.0,1.8,13.9,235.0,615.14,501.73
2018,1,12,15,45,623.0,53.5,1.55,13.15,199.0,571.64,467.11
2018,1,12,16,0,599.0,46.0,1.3,12.4,163.0,520.27,424.89
2018,1,12,16,15,535.0,39.5,1.3,12.05,125.0,456.36,371.37
2018,1,12,16,30,471.0,33.0,1.3,11.7,87.0,388.35,307.99
2018,1,12,16,45,276.5,23.0,1.35,11.4,51.0,231.45,136.3
2018,1,12,17,0,82.0,13.0,1.4,11.1,15.0,58.97,0.0
2018,1,12,17,15,41.0,6.5,1.4,10.95,7.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,1,13,7,15,23.0,3.5,3.0,7.35,3.5,0.0,0.0
2018,1,13,7,30,46.0,7.0,3.1,7.7,7.0,6.37,0.0
2018,1,13,7,45,84.0,20.0,3.25,8.05,25.5,16.24,0.0
2018,1,13,8,0,122.0,33.0,3.4,8.4,44.0,26.47,15.77
2018,1,13,8,15,197.5,46.0,3.5,8.75,75.0,37.04,27.05
2018,1,13,8,30,273.0,59.0,3.6,9.1,106.0,68.6,43.48
2018,1,13,8,45,330.0,69.0,3.65,9.45,140.5,104.22,69.41
2018,1,13,9,0,387.0,79.0,3.7,9.8,175.0,146.39,103.92
2018,1,13,9,15,396.0,92.0,3.7,10.2,204.5,185.98,139.92
2018,1,13,9,30,405.0,105.0,3.7,10.6,234.0,226.38,176.9
2018,1,13,9,45,461.5,108.0,3.65,10.95,270.5,274.73,219.28
2018,1,13,10,0,518.0,111.0,3.6,11.3,307.0,328.26,265.8
2018,1,13,10,15,646.0,96.0,3.55,11.7,359.5,405.53,330.72
2018,1,13,10,30,774.0,81.0,3.5,12.1,412.0,488.58,399.63
2018,1,13,10,45,834.5,72.0,3.45,12.45,446.0,550.37,450.69
2018,1,13,11,0,895.0,63.0,3.4,12.8,480.0,611.35,500.15
2018,1,13,11,15,902.0,64.0,3.3,13.1,496.5,654.54,534.26
2018,1,13,11,30,909.0,65.0,3.2,13.4,513.0,695.56,565.71
2018,1,13,11,45,903.5,66.5,3.15,13.65,518.5,725.94,587.18
2018,1,13,12,0,898.0,68.0,3.1,13.9,524.0,753.0,606.1
2018,1,13,12,15,894.5,69.0,3.05,14.05,524.0,777.6,623.38
2018,1,13,12,30,891.0,70.0,3.0,14.2,524.0,798.87,638.21
2018,1,13,12,45,783.0,94.0,2.95,14.35,489.5,766.78,613.99
2018,1,13,13,0,675.0,118.0,2.9,14.5,455.0,725.2,583.13
2018,1,13,13,15,630.0,126.0,2.9,14.45,434.0,707.56,570.82
2018,1,13,13,30,585.0,134.0,2.9,14.4,413.0,685.96,555.37
2018,1,13,13,45,712.0,101.5,2.9,14.4,426.0,761.7,612.79
2018,1,13,14,0,839.0,69.0,2.9,14.4,439.0,827.23,661.17
2018,1,13,14,15,841.5,64.0,2.85,14.3,416.0,821.75,657.47
2018,1,13,14,30,844.0,59.0,2.8,14.2,393.0,804.42,645.72
2018,1,13,14,45,760.5,64.5,2.75,14.1,346.0,742.65,600.96
2018,1,13,15,0,677.0,70.0,2.7,14.0,299.0,676.37,552.16
2018,1,13,15,15,632.5,67.0,2.7,14.0,261.5,625.72,514.22
2018,1,13,15,30,588.0,64.0,2.7,14.0,224.0,574.39,474.51
2018,1,13,15,45,521.0,59.5,2.45,13.25,184.5,503.91,418.69
2018,1,13,16,0,454.0,55.0,2.2,12.5,145.0,434.93,361.89
2018,1,13,16,15,390.0,46.5,2.25,12.1,110.5,365.61,302.29
2018,1,13,16,30,326.0,38.0,2.3,11.7,76.0,299.29,241.18
2018,1,13,16,45,227.5,26.5,2.4,11.3,47.5,206.47,130.53
2018,1,13,17,0,129.0,15.0,2.5,10.9,19.0,88.09,0.0
2018,1,13,17,15,64.5,7.5,2.55,10.7,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.75,8.3,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.85,8.25,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.9,8.15,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.9,8.05,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,1,14,7,15,8.0,3.0,3.7,8.05,3.0,0.0,0.0
2018,1,14,7,30,16.0,6.0,3.7,8.1,6.0,5.46,0.0
2018,1,14,7,45,44.0,19.5,3.65,8.2,23.0,16.27,0.0
2018,1,14,8,0,72.0,33.0,3.6,8.3,40.0,27.16,16.45
2018,1,14,8,15,106.0,49.0,3.5,8.45,64.5,39.41,29.2
2018,1,14,8,30,140.0,65.0,3.4,8.6,89.0,64.3,44.71
2018,1,14,8,45,174.0,80.5,3.35,8.8,118.5,93.11,67.1
2018,1,14,9,0,208.0,96.0,3.3,9.0,148.0,126.13,94.58
2018,1,14,9,15,248.0,108.5,3.25,9.25,180.5,161.96,125.24
2018,1,14,9,30,288.0,121.0,3.2,9.5,213.0,202.23,160.29
2018,1,14,9,45,368.5,122.5,3.1,9.8,254.0,255.3,205.43
2018,1,14,10,0,449.0,124.0,3.0,10.1,295.0,312.62,254.32
2018,1,14,10,15,359.5,147.5,2.9,10.35,291.0,314.28,258.27
2018,1,14,10,30,270.0,171.0,2.8,10.6,287.0,312.87,258.23
2018,1,14,10,45,215.5,188.0,2.75,10.9,283.5,307.63,254.2
2018,1,14,11,0,161.0,205.0,2.7,11.2,280.0,304.52,251.15
2018,1,14,11,15,98.5,198.5,2.6,11.4,245.0,256.96,211.52
2018,1,14,11,30,36.0,192.0,2.5,11.6,210.0,212.71,173.9
2018,1,14,11,45,25.5,187.5,2.4,11.8,200.5,193.03,157.38
2018,1,14,12,0,15.0,183.0,2.3,12.0,191.0,182.0,147.87
2018,1,14,12,15,61.0,202.5,2.25,12.15,234.0,251.01,205.71
2018,1,14,12,30,107.0,222.0,2.2,12.3,277.0,313.31,257.01
2018,1,14,12,45,179.0,219.0,2.1,12.45,309.5,387.1,317.4
2018,1,14,13,0,251.0,216.0,2.0,12.6,342.0,464.58,379.3
2018,1,14,13,15,209.5,212.5,2.0,12.65,316.0,416.36,340.74
2018,1,14,13,30,168.0,209.0,2.0,12.7,290.0,381.9,313.08
2018,1,14,13,45,121.0,193.0,1.95,12.75,250.0,325.7,267.57
2018,1,14,14,0,74.0,177.0,1.9,12.8,210.0,252.81,207.92
2018,1,14,14,15,89.5,171.5,1.95,12.75,209.0,262.43,217.03
2018,1,14,14,30,105.0,166.0,2.0,12.7,208.0,287.57,238.31
2018,1,14,14,45,141.5,152.5,2.05,12.6,204.0,303.29,252.77
2018,1,14,15,0,178.0,139.0,2.1,12.5,200.0,317.55,265.94
2018,1,14,15,15,137.0,118.0,2.1,12.5,161.5,256.66,215.17
2018,1,14,15,30,96.0,97.0,2.1,12.5,123.0,196.45,164.23
2018,1,14,15,45,84.5,86.5,2.2,12.0,107.0,175.68,146.55
2018,1,14,16,0,73.0,76.0,2.3,11.5,91.0,156.02,129.13
2018,1,14,16,15,56.0,59.5,2.25,11.25,69.5,123.24,99.92
2018,1,14,16,30,39.0,43.0,2.2,11.0,48.0,79.88,61.39
2018,1,14,16,45,32.5,27.5,2.1,10.7,30.5,64.54,39.38
2018,1,14,17,0,26.0,12.0,2.0,10.4,13.0,25.98,0.0
2018,1,14,17,15,13.0,6.0,1.85,10.25,6.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,15,7,15,28.5,4.0,2.4,8.6,4.0,0.0,0.0
2018,1,15,7,30,57.0,8.0,2.4,8.8,8.0,7.28,0.0
2018,1,15,7,45,151.5,20.0,2.45,9.0,31.5,15.85,0.0
2018,1,15,8,0,246.0,32.0,2.5,9.2,55.0,25.1,14.85
2018,1,15,8,15,313.0,42.0,2.4,9.45,87.0,35.5,25.69
2018,1,15,8,30,380.0,52.0,2.3,9.7,119.0,70.77,41.63
2018,1,15,8,45,408.5,63.5,2.2,9.9,152.0,108.65,69.55
2018,1,15,9,0,437.0,75.0,2.1,10.1,185.0,151.34,105.65
2018,1,15,9,15,444.0,87.5,2.05,10.4,215.0,192.85,143.41
2018,1,15,9,30,451.0,100.0,2.0,10.7,245.0,234.87,181.87
2018,1,15,9,45,426.5,116.5,1.9,10.95,266.0,269.91,214.62
2018,1,15,10,0,402.0,133.0,1.8,11.2,287.0,301.93,243.67
2018,1,15,10,15,403.5,144.5,1.75,11.45,309.0,338.02,274.79
2018,1,15,10,30,405.0,156.0,1.7,11.7,331.0,373.6,304.6
2018,1,15,10,45,373.0,169.0,1.6,11.95,337.0,383.03,312.74
2018,1,15,11,0,341.0,182.0,1.5,12.2,343.0,396.64,323.55
2018,1,15,11,15,256.5,201.5,1.5,12.3,325.0,380.4,310.03
2018,1,15,11,30,172.0,221.0,1.5,12.4,307.0,346.5,282.14
2018,1,15,11,45,198.5,224.5,1.45,12.45,325.0,377.74,307.55
2018,1,15,12,0,225.0,228.0,1.4,12.5,343.0,410.23,333.33
2018,1,15,12,15,191.0,230.0,1.4,12.55,328.0,395.38,320.96
2018,1,15,12,30,157.0,232.0,1.4,12.6,313.0,378.26,306.99
2018,1,15,12,45,120.0,226.0,1.35,12.65,287.5,347.23,281.85
2018,1,15,13,0,83.0,220.0,1.3,12.7,262.0,299.5,243.37
2018,1,15,13,15,60.0,203.0,1.3,12.75,233.0,263.11,214.1
2018,1,15,13,30,37.0,186.0,1.3,12.8,204.0,225.88,183.7
2018,1,15,13,45,31.5,172.5,1.25,12.85,187.5,207.4,168.83
2018,1,15,14,0,26.0,159.0,1.2,12.9,171.0,188.7,153.62
2018,1,15,14,15,21.5,146.0,1.2,12.95,155.5,159.06,129.36
2018,1,15,14,30,17.0,133.0,1.2,13.0,140.0,142.36,115.62
2018,1,15,14,45,80.5,130.5,1.15,13.05,159.0,206.98,171.72
2018,1,15,15,0,144.0,128.0,1.1,13.1,178.0,273.81,228.05
2018,1,15,15,15,207.0,115.5,1.1,13.1,178.0,324.78,270.52
2018,1,15,15,30,270.0,103.0,1.1,13.1,178.0,356.49,296.91
2018,1,15,15,45,222.5,89.5,1.0,12.85,145.0,298.97,248.81
2018,1,15,16,0,175.0,76.0,0.9,12.6,112.0,243.44,201.77
2018,1,15,16,15,144.5,60.5,0.85,12.45,85.5,198.93,163.05
2018,1,15,16,30,114.0,45.0,0.8,12.3,59.0,155.98,124.18
2018,1,15,16,45,79.0,29.5,0.8,12.2,37.5,109.15,72.87
2018,1,15,17,0,44.0,14.0,0.8,12.1,16.0,38.32,0.0
2018,1,15,17,15,22.0,7.0,0.8,12.0,8.0,6.37,0.0
2018,1,15,17,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.25,11.7,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.25,11.65,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.35,11.55,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,16,7,15,9.0,2.0,0.75,11.15,2.0,0.0,0.0
2018,1,16,7,30,18.0,4.0,0.7,11.3,4.0,3.64,0.0
2018,1,16,7,45,9.0,8.5,0.7,11.4,8.5,7.62,0.0
2018,1,16,8,0,0.0,13.0,0.7,11.5,13.0,11.42,3.69
2018,1,16,8,15,0.0,18.5,0.75,11.7,18.5,16.27,8.68
2018,1,16,8,30,0.0,24.0,0.8,11.9,24.0,21.12,12.47
2018,1,16,8,45,0.5,36.5,0.9,12.1,36.5,32.23,22.16
2018,1,16,9,0,1.0,49.0,1.0,12.3,49.0,43.43,31.88
2018,1,16,9,15,0.5,57.5,0.85,12.6,57.5,50.91,38.34
2018,1,16,9,30,0.0,66.0,0.7,12.9,66.0,58.34,44.65
2018,1,16,9,45,2.5,86.0,0.55,13.2,87.0,77.16,60.48
2018,1,16,10,0,5.0,106.0,0.4,13.5,108.0,96.57,76.57
2018,1,16,10,15,25.0,128.5,0.45,13.65,139.5,130.66,104.73
2018,1,16,10,30,45.0,151.0,0.5,13.8,171.0,164.76,132.66
2018,1,16,10,45,52.5,164.0,0.6,13.95,188.0,184.87,149.01
2018,1,16,11,0,60.0,177.0,0.7,14.1,205.0,205.89,166.07
2018,1,16,11,15,41.0,160.5,0.65,14.15,180.0,180.09,144.78
2018,1,16,11,30,22.0,144.0,0.6,14.2,155.0,152.57,122.05
2018,1,16,11,45,28.0,165.5,0.6,14.3,180.0,180.75,145.09
2018,1,16,12,0,34.0,187.0,0.6,14.4,205.0,210.24,168.71
2018,1,16,12,15,26.5,159.5,0.6,14.4,173.5,176.72,141.5
2018,1,16,12,30,19.0,132.0,0.6,14.4,142.0,142.95,114.12
2018,1,16,12,45,20.5,143.0,0.6,14.45,153.5,157.06,125.82
2018,1,16,13,0,22.0,154.0,0.6,14.5,165.0,171.72,137.75
2018,1,16,13,15,11.5,125.5,0.65,14.45,131.0,124.48,98.97
2018,1,16,13,30,1.0,97.0,0.7,14.4,97.0,87.71,68.4
2018,1,16,13,45,35.0,124.5,0.7,14.35,140.0,153.97,124.81
2018,1,16,14,0,69.0,152.0,0.7,14.3,183.0,216.95,177.13
2018,1,16,14,15,46.0,129.0,0.7,14.25,149.0,171.46,139.42
2018,1,16,14,30,23.0,106.0,0.7,14.2,115.0,126.14,101.69
2018,1,16,14,45,21.5,94.5,0.7,14.1,102.5,112.71,90.81
2018,1,16,15,0,20.0,83.0,0.7,14.0,90.0,99.19,79.63
2018,1,16,15,15,10.0,49.5,0.7,14.0,53.0,54.13,41.22
2018,1,16,15,30,0.0,16.0,0.7,14.0,16.0,14.06,6.5
2018,1,16,15,45,0.0,13.5,0.7,13.5,13.5,11.86,4.61
2018,1,16,16,0,0.0,11.0,0.7,13.0,11.0,9.66,2.67
2018,1,16,16,15,0.0,9.0,0.75,12.7,9.0,7.9,1.09
2018,1,16,16,30,0.0,7.0,0.8,12.4,7.0,6.14,0.0
2018,1,16,16,45,0.0,5.0,0.85,12.15,5.0,4.38,0.0
2018,1,16,17,0,0.0,3.0,0.9,11.9,3.0,2.73,0.0
2018,1,16,17,15,0.0,1.5,0.9,11.75,1.5,1.36,0.0
2018,1,16,17,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,17,7,15,10.5,3.0,1.5,9.4,3.0,0.0,0.0
2018,1,17,7,30,21.0,6.0,1.5,9.7,6.0,5.46,0.0
2018,1,17,7,45,56.5,20.0,1.45,10.0,24.5,16.27,0.0
2018,1,17,8,0,92.0,34.0,1.4,10.3,43.0,27.22,16.77
2018,1,17,8,15,106.5,46.5,1.35,10.55,62.0,37.24,27.18
2018,1,17,8,30,121.0,59.0,1.3,10.8,81.0,57.79,39.62
2018,1,17,8,45,152.5,76.0,1.25,11.05,110.5,86.05,61.5
2018,1,17,9,0,184.0,93.0,1.2,11.3,140.0,118.43,88.09
2018,1,17,9,15,161.5,111.0,1.2,11.7,157.0,140.41,108.63
2018,1,17,9,30,139.0,129.0,1.2,12.1,174.0,161.33,127.91
2018,1,17,9,45,92.5,132.5,1.2,12.45,164.0,157.83,126.73
2018,1,17,10,0,46.0,136.0,1.2,12.8,154.0,144.3,116.33
2018,1,17,10,15,23.5,133.5,1.3,13.0,142.5,134.71,108.52
2018,1,17,10,30,1.0,131.0,1.4,13.2,131.0,118.45,94.76
2018,1,17,10,45,20.0,145.5,1.5,13.4,155.0,142.94,115.21
2018,1,17,11,0,39.0,160.0,1.6,13.6,179.0,175.76,142.4
2018,1,17,11,15,61.5,184.5,1.6,13.75,215.0,218.0,177.07
2018,1,17,11,30,84.0,209.0,1.6,13.9,251.0,262.96,213.49
2018,1,17,11,45,237.0,204.5,1.6,14.05,326.5,394.6,320.66
2018,1,17,12,0,390.0,200.0,1.6,14.2,402.0,514.03,414.78
2018,1,17,12,15,435.5,191.5,1.55,14.3,418.0,567.56,454.91
2018,1,17,12,30,481.0,183.0,1.5,14.4,434.0,608.78,486.07
2018,1,17,12,45,477.5,181.5,1.5,14.45,428.0,617.63,492.64
2018,1,17,13,0,474.0,180.0,1.5,14.5,422.0,624.37,497.96
2018,1,17,13,15,418.0,186.5,1.45,14.5,396.0,593.59,474.16
2018,1,17,13,30,362.0,193.0,1.4,14.5,370.0,544.17,436.88
2018,1,17,13,45,309.0,191.5,1.4,14.5,338.0,501.85,404.78
2018,1,17,14,0,256.0,190.0,1.4,14.5,306.0,458.14,371.03
2018,1,17,14,15,317.0,169.5,1.35,14.35,304.5,487.24,396.14
2018,1,17,14,30,378.0,149.0,1.3,14.2,303.0,531.34,431.49
2018,1,17,14,45,361.0,138.0,1.25,14.05,275.5,501.84,409.04
2018,1,17,15,0,344.0,127.0,1.2,13.9,248.0,471.12,385.93
2018,1,17,15,15,379.5,108.5,1.2,13.9,228.5,472.4,388.45
2018,1,17,15,30,415.0,90.0,1.2,13.9,209.0,470.07,387.4
2018,1,17,15,45,362.0,81.0,1.05,13.25,173.0,409.55,338.57
2018,1,17,16,0,309.0,72.0,0.9,12.6,137.0,350.85,290.11
2018,1,17,16,15,266.5,58.5,0.95,12.35,105.5,295.57,243.3
2018,1,17,16,30,224.0,45.0,1.0,12.1,74.0,242.62,196.1
2018,1,17,16,45,148.0,30.5,1.0,11.9,46.5,170.28,123.17
2018,1,17,17,0,72.0,16.0,1.0,11.7,19.0,80.94,0.0
2018,1,17,17,15,36.0,8.0,1.0,11.6,9.5,26.92,0.0
2018,1,17,17,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,18,7,15,0.5,1.0,1.55,11.1,1.0,0.0,0.0
2018,1,18,7,30,1.0,2.0,1.6,11.2,2.0,1.82,0.0
2018,1,18,7,45,0.5,4.5,1.65,11.35,4.5,3.94,0.0
2018,1,18,8,0,0.0,7.0,1.7,11.5,7.0,6.14,0.0
2018,1,18,8,15,0.0,9.0,1.75,11.6,9.0,7.9,1.3
2018,1,18,8,30,0.0,11.0,1.8,11.7,11.0,9.65,2.64
2018,1,18,8,45,0.0,15.0,1.8,11.8,15.0,13.18,5.75
2018,1,18,9,0,0.0,19.0,1.8,11.9,19.0,16.7,8.86
2018,1,18,9,15,0.0,34.5,1.9,11.95,34.5,30.39,20.74
2018,1,18,9,30,0.0,50.0,2.0,12.0,50.0,44.12,32.58
2018,1,18,9,45,0.0,54.0,2.05,12.1,54.0,47.67,35.57
2018,1,18,10,0,0.0,58.0,2.1,12.2,58.0,51.22,38.53
2018,1,18,10,15,16.0,104.0,2.2,12.25,111.0,100.07,80.02
2018,1,18,10,30,32.0,150.0,2.3,12.3,164.0,156.94,127.69
2018,1,18,10,45,18.0,126.0,2.35,12.35,134.0,123.31,99.33
2018,1,18,11,0,4.0,102.0,2.4,12.4,104.0,93.35,73.92
2018,1,18,11,15,2.0,101.5,2.45,12.45,102.5,91.78,72.5
2018,1,18,11,30,0.0,101.0,2.5,12.5,101.0,90.05,70.91
2018,1,18,11,45,0.5,108.5,2.55,12.55,109.0,97.47,77.1
2018,1,18,12,0,1.0,116.0,2.6,12.6,117.0,105.04,83.4
2018,1,18,12,15,3.0,128.5,2.65,12.65,130.5,118.78,94.92
2018,1,18,12,30,5.0,141.0,2.7,12.7,144.0,132.97,106.78
2018,1,18,12,45,4.5,132.0,2.8,12.75,134.5,124.06,99.35
2018,1,18,13,0,4.0,123.0,2.9,12.8,125.0,115.12,91.93
2018,1,18,13,15,4.0,123.5,2.9,12.7,125.5,116.0,92.79
2018,1,18,13,30,4.0,124.0,2.9,12.6,126.0,116.97,93.73
2018,1,18,13,45,5.5,136.0,2.95,12.55,138.5,131.29,105.92
2018,1,18,14,0,7.0,148.0,3.0,12.5,151.0,146.54,118.88
2018,1,18,14,15,8.0,127.5,3.0,12.4,131.0,126.47,102.33
2018,1,18,14,30,9.0,107.0,3.0,12.3,111.0,106.49,85.78
2018,1,18,14,45,10.5,88.5,2.95,12.15,92.5,89.15,71.35
2018,1,18,15,0,12.0,70.0,2.9,12.0,74.0,71.94,56.89
2018,1,18,15,15,25.5,79.5,2.9,12.0,87.0,100.54,81.94
2018,1,18,15,30,39.0,89.0,2.9,12.0,100.0,125.53,103.61
2018,1,18,15,45,22.0,61.0,2.75,11.65,67.0,78.17,62.56
2018,1,18,16,0,5.0,33.0,2.6,11.3,34.0,32.75,22.82
2018,1,18,16,15,3.0,21.5,2.65,11.15,22.0,21.02,12.47
2018,1,18,16,30,1.0,10.0,2.7,11.0,10.0,9.44,2.33
2018,1,18,16,45,4.0,6.5,2.75,10.8,6.5,8.33,0.89
2018,1,18,17,0,7.0,3.0,2.8,10.6,3.0,7.11,0.0
2018,1,18,17,15,3.5,1.5,2.85,10.55,1.5,3.28,0.0
2018,1,18,17,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,19,7,15,31.0,4.5,2.05,8.0,5.0,0.0,0.0
2018,1,19,7,30,62.0,9.0,2.0,8.4,10.0,8.19,0.0
2018,1,19,7,45,196.0,22.0,2.0,8.8,38.5,18.57,0.0
2018,1,19,8,0,330.0,35.0,2.0,9.2,67.0,29.24,18.79
2018,1,19,8,15,428.5,42.5,2.05,9.45,106.5,35.1,25.47
2018,1,19,8,30,527.0,50.0,2.1,9.7,146.0,77.08,42.26
2018,1,19,8,45,588.5,55.5,2.2,9.9,188.0,124.36,74.97
2018,1,19,9,0,650.0,61.0,2.3,10.1,230.0,178.58,119.52
2018,1,19,9,15,690.0,64.5,2.3,10.25,269.5,232.29,167.65
2018,1,19,9,30,730.0,68.0,2.3,10.4,309.0,290.73,220.72
2018,1,19,9,45,740.0,73.5,2.3,10.55,340.5,342.57,268.76
2018,1,19,10,0,750.0,79.0,2.3,10.7,372.0,394.27,315.54
2018,1,19,10,15,531.0,120.5,2.3,10.85,336.0,372.58,303.25
2018,1,19,10,30,312.0,162.0,2.3,11.0,300.0,324.44,266.49
2018,1,19,10,45,178.5,152.5,2.3,11.1,232.5,250.22,206.52
2018,1,19,11,0,45.0,143.0,2.3,11.2,165.0,162.02,132.36
2018,1,19,11,15,93.0,159.5,2.35,11.25,206.5,221.04,182.41
2018,1,19,11,30,141.0,176.0,2.4,11.3,248.0,276.32,228.6
2018,1,19,11,45,194.0,188.0,2.4,11.4,289.0,333.97,276.27
2018,1,19,12,0,247.0,200.0,2.4,11.5,330.0,407.61,335.84
2018,1,19,12,15,352.5,191.0,2.5,11.5,377.0,489.17,402.57
2018,1,19,12,30,458.0,182.0,2.6,11.5,424.0,590.19,482.83
2018,1,19,12,45,379.0,191.5,2.7,11.5,390.0,533.37,437.84
2018,1,19,13,0,300.0,201.0,2.8,11.5,356.0,487.93,401.56
2018,1,19,13,15,480.0,162.0,2.9,11.4,403.0,619.19,508.97
2018,1,19,13,30,660.0,123.0,3.0,11.3,450.0,743.38,605.58
2018,1,19,13,45,739.0,103.0,3.1,11.25,455.0,793.55,643.51
2018,1,19,14,0,818.0,83.0,3.2,11.2,460.0,835.32,675.69
2018,1,19,14,15,782.5,81.0,3.25,11.1,424.5,801.58,651.8
2018,1,19,14,30,747.0,79.0,3.3,11.0,389.0,764.9,626.03
2018,1,19,14,45,725.5,76.0,3.35,10.85,357.5,736.34,606.19
2018,1,19,15,0,704.0,73.0,3.4,10.7,326.0,710.71,588.18
2018,1,19,15,15,697.0,67.0,3.4,10.7,294.5,685.69,569.63
2018,1,19,15,30,690.0,61.0,3.4,10.7,263.0,652.67,544.19
2018,1,19,15,45,640.5,57.5,3.2,10.25,223.0,599.41,501.98
2018,1,19,16,0,591.0,54.0,3.0,9.8,183.0,540.86,453.99
2018,1,19,16,15,533.0,47.0,2.95,9.5,144.0,472.57,396.17
2018,1,19,16,30,475.0,40.0,2.9,9.2,105.0,406.42,336.1
2018,1,19,16,45,347.0,31.0,2.9,8.9,69.0,296.87,229.13
2018,1,19,17,0,219.0,22.0,2.9,8.6,33.0,177.48,0.0
2018,1,19,17,15,109.5,11.0,2.9,8.55,16.5,70.19,0.0
2018,1,19,17,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,3.05,7.15,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,3.0,6.65,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.95,6.15,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.9,6.05,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.9,5.95,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.9,5.65,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.95,5.6,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,3.0,5.55,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.9,5.65,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,20,7,15,54.5,5.5,2.9,6.15,6.0,0.0,0.0
2018,1,20,7,30,109.0,11.0,2.9,6.6,12.0,10.01,0.0
2018,1,20,7,45,273.5,20.5,2.9,7.1,42.5,17.11,0.0
2018,1,20,8,0,438.0,30.0,2.9,7.6,73.0,24.59,15.14
2018,1,20,8,15,529.0,35.5,2.95,8.0,114.0,31.44,22.39
2018,1,20,8,30,620.0,41.0,3.0,8.4,155.0,76.75,39.06
2018,1,20,8,45,676.0,45.5,3.0,8.75,198.0,127.57,74.2
2018,1,20,9,0,732.0,50.0,3.0,9.1,241.0,184.59,121.67
2018,1,20,9,15,766.5,52.5,3.05,9.45,281.0,240.31,172.43
2018,1,20,9,30,801.0,55.0,3.1,9.8,321.0,298.98,226.7
2018,1,20,9,45,825.0,57.0,3.2,10.15,357.0,356.03,279.6
2018,1,20,10,0,849.0,59.0,3.3,10.5,393.0,413.6,331.85
2018,1,20,10,15,864.5,61.0,3.3,10.7,423.5,468.09,380.38
2018,1,20,10,30,880.0,63.0,3.3,10.9,454.0,522.2,427.16
2018,1,20,10,45,890.0,64.5,3.3,11.1,478.0,572.03,469.24
2018,1,20,11,0,900.0,66.0,3.3,11.3,502.0,620.42,509.01
2018,1,20,11,15,906.0,67.5,3.3,11.4,519.0,664.55,544.66
2018,1,20,11,30,912.0,69.0,3.3,11.5,536.0,706.45,577.53
2018,1,20,11,45,908.0,70.5,3.35,11.65,542.5,738.76,601.18
2018,1,20,12,0,904.0,72.0,3.4,11.8,549.0,767.81,622.39
2018,1,20,12,15,871.0,81.0,3.35,11.85,542.0,786.28,635.44
2018,1,20,12,30,838.0,90.0,3.3,11.9,535.0,794.16,640.79
2018,1,20,12,45,850.0,87.5,3.3,11.95,534.5,820.82,660.48
2018,1,20,13,0,862.0,85.0,3.3,12.0,534.0,844.56,677.92
2018,1,20,13,15,878.0,78.5,3.25,12.0,526.0,855.65,686.02
2018,1,20,13,30,894.0,72.0,3.2,12.0,518.0,871.1,697.53
2018,1,20,13,45,885.0,70.5,3.2,12.0,497.0,867.8,695.79
2018,1,20,14,0,876.0,69.0,3.2,12.0,476.0,860.91,691.71
2018,1,20,14,15,863.5,67.0,3.15,11.9,449.0,846.84,682.41
2018,1,20,14,30,851.0,65.0,3.1,11.8,422.0,837.9,676.98
2018,1,20,14,45,833.0,62.5,3.1,11.75,389.0,811.9,659.01
2018,1,20,15,0,815.0,60.0,3.1,11.7,356.0,783.0,638.74
2018,1,20,15,15,770.5,59.5,3.1,11.7,315.0,732.45,601.48
2018,1,20,15,30,726.0,59.0,3.1,11.7,274.0,680.45,562.23
2018,1,20,15,45,568.0,57.5,2.9,11.0,210.5,544.9,456.44
2018,1,20,16,0,410.0,56.0,2.7,10.3,147.0,410.57,347.44
2018,1,20,16,15,431.0,47.0,2.7,9.9,124.0,401.45,338.1
2018,1,20,16,30,452.0,38.0,2.7,9.5,101.0,389.67,323.01
2018,1,20,16,45,341.5,29.5,2.7,9.05,67.0,292.78,228.82
2018,1,20,17,0,231.0,21.0,2.7,8.6,33.0,186.68,6.63
2018,1,20,17,15,115.5,10.5,2.7,8.5,16.5,73.26,0.0
2018,1,20,17,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,21,7,15,19.5,3.0,0.9,8.3,3.5,0.0,0.0
2018,1,21,7,30,39.0,6.0,0.9,8.4,7.0,5.46,0.0
2018,1,21,7,45,50.0,12.0,0.85,8.5,15.5,10.07,0.0
2018,1,21,8,0,61.0,18.0,0.8,8.6,24.0,14.96,7.07
2018,1,21,8,15,30.5,26.5,0.9,8.75,29.5,22.98,14.89
2018,1,21,8,30,0.0,35.0,1.0,8.9,35.0,30.85,21.13
2018,1,21,8,45,0.0,37.5,1.05,9.1,37.5,33.05,23.23
2018,1,21,9,0,0.0,40.0,1.1,9.3,40.0,35.26,25.23
2018,1,21,9,15,0.0,60.5,1.2,9.5,60.5,53.45,41.05
2018,1,21,9,30,0.0,81.0,1.3,9.7,81.0,71.65,56.7
2018,1,21,9,45,0.0,99.0,1.4,9.85,99.0,87.89,70.5
2018,1,21,10,0,0.0,117.0,1.5,10.0,117.0,104.42,84.39
2018,1,21,10,15,1.0,126.5,1.6,10.2,127.0,113.82,92.12
2018,1,21,10,30,2.0,136.0,1.7,10.4,137.0,123.42,100.0
2018,1,21,10,45,33.5,170.5,1.85,10.6,187.0,180.18,147.62
2018,1,21,11,0,65.0,205.0,2.0,10.8,237.0,237.07,194.68
2018,1,21,11,15,97.5,218.5,2.05,10.95,268.0,276.34,227.02
2018,1,21,11,30,130.0,232.0,2.1,11.1,299.0,328.88,269.8
2018,1,21,11,45,123.5,232.0,2.15,11.25,296.5,331.52,271.61
2018,1,21,12,0,117.0,232.0,2.2,11.4,294.0,333.31,272.94
2018,1,21,12,15,133.5,237.0,2.25,11.45,308.0,357.94,293.16
2018,1,21,12,30,150.0,242.0,2.3,11.5,322.0,383.27,313.78
2018,1,21,12,45,155.0,239.5,2.35,11.6,321.5,390.77,319.99
2018,1,21,13,0,160.0,237.0,2.4,11.7,321.0,397.95,326.08
2018,1,21,13,15,155.0,231.5,2.4,11.7,311.0,392.57,322.04
2018,1,21,13,30,150.0,226.0,2.4,11.7,301.0,386.52,317.56
2018,1,21,13,45,148.5,215.5,2.4,11.75,287.5,376.61,310.15
2018,1,21,14,0,147.0,205.0,2.4,11.8,274.0,366.05,302.24
2018,1,21,14,15,168.0,189.5,2.35,11.75,264.0,367.9,305.1
2018,1,21,14,30,189.0,174.0,2.3,11.7,254.0,368.72,307.06
2018,1,21,14,45,131.0,151.5,2.25,11.7,205.0,291.49,243.38
2018,1,21,15,0,73.0,129.0,2.2,11.7,156.0,199.85,166.65
2018,1,21,15,15,59.5,114.5,2.2,11.7,135.0,172.31,143.6
2018,1,21,15,30,46.0,100.0,2.2,11.7,114.0,145.04,120.27
2018,1,21,15,45,73.5,93.5,2.0,11.25,112.0,174.86,146.32
2018,1,21,16,0,101.0,87.0,1.8,10.8,110.0,190.51,159.65
2018,1,21,16,15,81.0,69.5,1.9,10.6,85.5,153.2,126.73
2018,1,21,16,30,61.0,52.0,2.0,10.4,61.0,116.48,93.82
2018,1,21,16,45,43.0,35.5,2.05,10.2,40.5,83.32,62.13
2018,1,21,17,0,25.0,19.0,2.1,10.0,20.0,42.86,4.5
2018,1,21,17,15,12.5,9.5,2.2,10.0,10.0,15.56,0.0
2018,1,21,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
