Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,22,7,15,29.5,4.5,2.05,9.75,5.0,0.0,0.0
2018,1,22,7,30,59.0,9.0,2.1,10.0,10.0,8.19,0.0
2018,1,22,7,45,198.0,22.5,2.15,10.25,40.5,18.82,0.4
2018,1,22,8,0,337.0,36.0,2.2,10.5,71.0,29.92,19.64
2018,1,22,8,15,434.0,44.0,2.25,10.6,111.0,35.6,25.87
2018,1,22,8,30,531.0,52.0,2.3,10.7,151.0,78.31,43.22
2018,1,22,8,45,590.0,57.0,2.35,10.8,193.0,125.21,75.45
2018,1,22,9,0,649.0,62.0,2.4,10.9,235.0,178.77,119.41
2018,1,22,9,15,659.0,70.0,2.45,11.05,269.0,229.68,166.15
2018,1,22,9,30,669.0,78.0,2.5,11.2,303.0,281.07,213.92
2018,1,22,9,45,695.5,82.0,2.55,11.35,338.5,334.66,262.66
2018,1,22,10,0,722.0,86.0,2.6,11.5,374.0,389.98,311.93
2018,1,22,10,15,772.0,83.0,2.6,11.6,412.0,450.32,363.98
2018,1,22,10,30,822.0,80.0,2.6,11.7,450.0,513.53,417.16
2018,1,22,10,45,813.5,85.5,2.6,11.8,467.5,555.75,452.63
2018,1,22,11,0,805.0,91.0,2.6,11.9,485.0,595.1,484.9
2018,1,22,11,15,662.5,130.0,2.55,11.95,461.5,582.83,474.92
2018,1,22,11,30,520.0,169.0,2.5,12.0,438.0,550.07,448.58
2018,1,22,11,45,450.0,185.0,2.45,12.05,421.0,538.89,439.44
2018,1,22,12,0,380.0,201.0,2.4,12.1,404.0,508.64,415.28
2018,1,22,12,15,281.0,221.5,2.3,12.15,372.0,468.61,382.12
2018,1,22,12,30,182.0,242.0,2.2,12.2,340.0,408.82,333.11
2018,1,22,12,45,170.0,234.5,2.15,12.2,325.0,397.07,324.17
2018,1,22,13,0,158.0,227.0,2.1,12.2,310.0,384.1,313.97
2018,1,22,13,15,219.5,221.0,2.0,12.2,333.5,434.83,355.86
2018,1,22,13,30,281.0,215.0,1.9,12.2,357.0,502.52,409.63
2018,1,22,13,45,243.5,210.5,1.8,12.15,330.0,469.5,382.99
2018,1,22,14,0,206.0,206.0,1.7,12.1,303.0,418.67,343.16
2018,1,22,14,15,325.0,172.5,1.6,12.0,315.5,499.46,410.26
2018,1,22,14,30,444.0,139.0,1.5,11.9,328.0,579.24,474.01
2018,1,22,14,45,531.5,116.5,1.45,11.8,325.5,623.35,508.66
2018,1,22,15,0,619.0,94.0,1.4,11.7,323.0,670.71,544.46
2018,1,22,15,15,671.0,78.5,1.4,11.7,303.0,684.12,554.64
2018,1,22,15,30,723.0,63.0,1.4,11.7,283.0,686.26,556.38
2018,1,22,15,45,678.0,59.0,1.3,11.25,241.5,634.62,517.21
2018,1,22,16,0,633.0,55.0,1.2,10.8,200.0,577.38,472.68
2018,1,22,16,15,563.5,48.5,1.3,10.55,157.5,499.79,411.2
2018,1,22,16,30,494.0,42.0,1.4,10.3,115.0,424.96,347.78
2018,1,22,16,45,377.5,33.5,1.45,10.1,78.0,321.39,253.06
2018,1,22,17,0,261.0,25.0,1.5,9.9,41.0,211.56,72.09
2018,1,22,17,15,138.0,14.0,1.55,9.75,21.5,89.41,0.0
2018,1,22,17,30,15.0,3.0,1.6,9.6,2.0,0.0,0.0
2018,1,22,17,45,7.5,1.5,1.65,9.5,1.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,23,7,15,28.0,5.5,1.35,7.05,6.0,0.0,0.0
2018,1,23,7,30,56.0,11.0,1.3,7.3,12.0,10.01,0.0
2018,1,23,7,45,139.0,23.5,1.25,7.6,35.5,18.53,1.72
2018,1,23,8,0,222.0,36.0,1.2,7.9,59.0,28.05,18.42
2018,1,23,8,15,292.0,47.5,1.2,8.15,93.5,36.53,27.05
2018,1,23,8,30,362.0,59.0,1.2,8.4,128.0,71.92,44.03
2018,1,23,8,45,442.0,67.5,1.2,8.65,172.0,116.31,75.05
2018,1,23,9,0,522.0,76.0,1.2,8.9,216.0,168.33,116.61
2018,1,23,9,15,592.5,78.5,1.25,9.25,261.0,221.56,162.17
2018,1,23,9,30,663.0,81.0,1.3,9.6,306.0,282.2,215.05
2018,1,23,9,45,727.5,78.0,1.35,9.9,349.5,342.2,267.71
2018,1,23,10,0,792.0,75.0,1.4,10.2,393.0,408.17,324.55
2018,1,23,10,15,787.5,82.0,1.45,10.45,418.0,456.82,367.11
2018,1,23,10,30,783.0,89.0,1.5,10.7,443.0,503.36,406.64
2018,1,23,10,45,827.0,84.0,1.55,10.9,475.5,562.27,454.69
2018,1,23,11,0,871.0,79.0,1.6,11.1,508.0,622.62,502.61
2018,1,23,11,15,878.5,80.0,1.5,11.25,525.5,667.15,536.29
2018,1,23,11,30,886.0,81.0,1.4,11.4,543.0,709.61,567.48
2018,1,23,11,45,888.0,81.5,1.3,11.55,551.5,740.01,587.61
2018,1,23,12,0,890.0,82.0,1.2,11.7,560.0,772.19,608.57
2018,1,23,12,15,841.5,93.0,1.1,11.8,546.5,780.66,612.53
2018,1,23,12,30,793.0,104.0,1.0,11.9,533.0,777.42,608.54
2018,1,23,12,45,728.5,118.5,0.9,12.0,509.5,764.52,597.98
2018,1,23,13,0,664.0,133.0,0.8,12.1,486.0,742.26,581.04
2018,1,23,13,15,709.5,116.5,0.8,12.15,485.5,773.86,603.93
2018,1,23,13,30,755.0,100.0,0.8,12.2,485.0,802.4,623.89
2018,1,23,13,45,809.0,86.5,0.8,12.25,484.0,834.91,646.63
2018,1,23,14,0,863.0,73.0,0.8,12.3,483.0,868.27,669.83
2018,1,23,14,15,790.0,81.5,0.85,12.3,440.5,814.97,634.41
2018,1,23,14,30,717.0,90.0,0.9,12.3,398.0,764.08,601.17
2018,1,23,14,45,688.5,85.5,0.95,12.25,363.0,728.21,578.0
2018,1,23,15,0,660.0,81.0,1.0,12.2,328.0,690.18,552.5
2018,1,23,15,15,565.5,86.0,1.0,12.2,282.0,608.0,492.76
2018,1,23,15,30,471.0,91.0,1.0,12.2,236.0,520.56,427.43
2018,1,23,15,45,390.0,85.5,0.95,11.75,194.0,440.84,365.14
2018,1,23,16,0,309.0,80.0,0.9,11.3,152.0,364.37,303.01
2018,1,23,16,15,269.5,66.0,0.95,11.0,119.5,309.98,257.66
2018,1,23,16,30,230.0,52.0,1.0,10.7,87.0,257.51,211.81
2018,1,23,16,45,178.0,38.0,1.05,10.45,59.5,199.77,157.72
2018,1,23,17,0,126.0,24.0,1.1,10.2,32.0,133.63,57.38
2018,1,23,17,15,73.5,13.5,1.15,10.05,17.0,53.27,0.0
2018,1,23,17,30,21.0,3.0,1.2,9.9,2.0,0.0,0.0
2018,1,23,17,45,10.5,1.5,1.25,9.75,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,24,7,15,7.0,2.5,2.9,9.45,2.5,0.0,0.0
2018,1,24,7,30,14.0,5.0,3.0,9.7,5.0,4.55,0.0
2018,1,24,7,45,7.0,8.5,3.05,10.0,8.5,7.62,0.0
2018,1,24,8,0,0.0,12.0,3.1,10.3,12.0,10.54,3.35
2018,1,24,8,15,0.0,15.5,3.25,10.5,15.5,13.62,6.45
2018,1,24,8,30,0.0,19.0,3.4,10.7,19.0,16.7,8.76
2018,1,24,8,45,0.0,25.0,3.55,10.9,25.0,21.99,13.44
2018,1,24,9,0,0.0,31.0,3.7,11.1,31.0,27.3,18.09
2018,1,24,9,15,0.0,49.0,3.8,11.25,49.0,43.24,31.9
2018,1,24,9,30,0.0,67.0,3.9,11.4,67.0,59.22,45.63
2018,1,24,9,45,0.0,65.0,4.05,11.5,65.0,57.44,44.0
2018,1,24,10,0,0.0,63.0,4.2,11.6,63.0,55.67,42.38
2018,1,24,10,15,0.0,64.5,4.3,11.7,64.5,57.0,43.42
2018,1,24,10,30,0.0,66.0,4.4,11.8,66.0,58.34,44.47
2018,1,24,10,45,0.0,78.0,4.45,11.9,78.0,69.02,53.46
2018,1,24,11,0,0.0,90.0,4.5,12.0,90.0,79.82,62.52
2018,1,24,11,15,0.0,89.0,4.5,12.0,89.0,78.89,61.64
2018,1,24,11,30,0.0,88.0,4.5,12.0,88.0,77.95,60.79
2018,1,24,11,45,0.0,83.5,4.5,12.0,83.5,73.94,57.34
2018,1,24,12,0,0.0,79.0,4.5,12.0,79.0,69.94,53.93
2018,1,24,12,15,0.0,68.0,4.5,11.95,68.0,60.16,45.65
2018,1,24,12,30,0.0,57.0,4.5,11.9,57.0,50.39,37.37
2018,1,24,12,45,0.0,44.0,4.5,11.85,44.0,38.87,27.58
2018,1,24,13,0,0.0,31.0,4.5,11.8,31.0,27.36,17.78
2018,1,24,13,15,0.0,45.0,4.45,11.75,45.0,39.74,28.39
2018,1,24,13,30,0.0,59.0,4.4,11.7,59.0,52.15,39.01
2018,1,24,13,45,0.0,52.5,4.3,11.6,52.5,46.38,34.14
2018,1,24,14,0,0.0,46.0,4.2,11.5,46.0,40.61,29.28
2018,1,24,14,15,2.0,51.0,4.1,11.35,52.0,46.78,34.74
2018,1,24,14,30,4.0,56.0,4.0,11.2,58.0,52.94,40.21
2018,1,24,14,45,4.0,55.5,3.9,11.1,57.5,52.45,39.88
2018,1,24,15,0,4.0,55.0,3.8,11.0,57.0,51.94,39.53
2018,1,24,15,15,2.0,46.0,3.8,11.0,47.0,42.23,31.11
2018,1,24,15,30,0.0,37.0,3.8,11.0,37.0,32.6,22.71
2018,1,24,15,45,0.0,23.5,3.9,10.5,23.5,20.67,12.37
2018,1,24,16,0,0.0,10.0,4.0,10.0,10.0,8.78,2.0
2018,1,24,16,15,0.0,8.5,3.8,9.7,8.5,7.46,0.81
2018,1,24,16,30,0.0,7.0,3.6,9.4,7.0,6.14,0.0
2018,1,24,16,45,0.0,5.5,3.4,9.1,5.5,4.82,0.0
2018,1,24,17,0,0.0,4.0,3.2,8.8,4.0,3.5,0.0
2018,1,24,17,15,0.0,2.0,3.05,8.7,2.0,1.82,0.0
2018,1,24,17,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,25,7,15,32.0,7.0,2.15,8.2,7.5,0.0,0.0
2018,1,25,7,30,64.0,14.0,2.1,8.5,15.0,12.73,0.0
2018,1,25,7,45,189.0,27.5,2.1,8.8,45.0,21.76,5.62
2018,1,25,8,0,314.0,41.0,2.1,9.1,75.0,34.39,23.94
2018,1,25,8,15,411.5,49.0,2.2,9.35,115.5,39.68,29.74
2018,1,25,8,30,509.0,57.0,2.3,9.6,156.0,80.96,46.55
2018,1,25,8,45,483.0,66.5,2.4,9.9,178.5,120.26,76.35
2018,1,25,9,0,457.0,76.0,2.5,10.2,201.0,156.27,109.02
2018,1,25,9,15,388.0,100.0,2.6,10.4,217.5,189.09,142.38
2018,1,25,9,30,319.0,124.0,2.7,10.6,234.0,212.78,167.3
2018,1,25,9,45,343.0,136.5,2.8,10.75,266.0,253.64,203.39
2018,1,25,10,0,367.0,149.0,2.9,10.9,298.0,302.13,245.34
2018,1,25,10,15,440.0,147.5,3.05,11.05,339.5,357.66,292.41
2018,1,25,10,30,513.0,146.0,3.2,11.2,381.0,419.41,344.24
2018,1,25,10,45,589.5,136.0,3.3,11.3,420.0,484.7,398.44
2018,1,25,11,0,666.0,126.0,3.4,11.4,459.0,551.22,453.0
2018,1,25,11,15,543.0,156.5,3.5,11.4,434.0,529.28,435.71
2018,1,25,11,30,420.0,187.0,3.6,11.4,409.0,501.55,413.12
2018,1,25,11,45,408.0,165.5,3.7,11.4,384.5,488.97,404.5
2018,1,25,12,0,396.0,144.0,3.8,11.4,360.0,472.76,392.8
2018,1,25,12,15,309.5,162.0,3.8,11.35,331.0,424.4,353.08
2018,1,25,12,30,223.0,180.0,3.8,11.3,302.0,385.13,319.82
2018,1,25,12,45,268.5,187.5,3.85,11.25,333.0,439.07,364.64
2018,1,25,13,0,314.0,195.0,3.9,11.2,364.0,494.06,409.55
2018,1,25,13,15,192.5,152.5,3.9,11.15,255.5,345.95,288.84
2018,1,25,13,30,71.0,110.0,3.9,11.1,147.0,180.02,149.51
2018,1,25,13,45,389.0,108.0,3.9,11.05,297.5,489.91,412.92
2018,1,25,14,0,707.0,106.0,3.9,11.0,448.0,780.68,640.0
2018,1,25,14,15,746.5,95.5,3.85,10.9,438.5,802.57,655.48
2018,1,25,14,30,786.0,85.0,3.8,10.8,429.0,815.58,666.23
2018,1,25,14,45,766.0,82.0,3.75,10.7,396.0,787.9,646.4
2018,1,25,15,0,746.0,79.0,3.7,10.6,363.0,763.22,628.93
2018,1,25,15,15,714.0,75.5,3.7,10.6,325.0,720.22,597.01
2018,1,25,15,30,682.0,72.0,3.7,10.6,287.0,675.64,563.19
2018,1,25,15,45,638.5,67.0,3.4,10.25,246.0,618.9,518.44
2018,1,25,16,0,595.0,62.0,3.1,9.9,205.0,562.02,472.17
2018,1,25,16,15,524.0,55.5,3.0,9.65,163.0,483.76,407.19
2018,1,25,16,30,453.0,49.0,2.9,9.4,121.0,408.04,340.79
2018,1,25,16,45,336.5,39.5,2.8,9.15,83.5,303.11,246.09
2018,1,25,17,0,220.0,30.0,2.7,8.9,46.0,203.6,119.76
2018,1,25,17,15,115.5,16.0,2.65,8.8,24.0,79.44,0.0
2018,1,25,17,30,11.0,2.0,2.6,8.7,2.0,0.0,0.0
2018,1,25,17,45,5.5,1.0,2.55,8.55,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,26,7,15,67.0,7.0,1.1,7.5,8.5,0.0,0.0
2018,1,26,7,30,134.0,14.0,1.1,7.7,17.0,12.73,0.0
2018,1,26,7,45,288.0,24.0,1.05,7.9,50.0,20.01,5.81
2018,1,26,8,0,442.0,34.0,1.0,8.1,83.0,27.81,18.51
2018,1,26,8,15,530.5,40.0,1.05,8.4,125.5,31.75,22.86
2018,1,26,8,30,619.0,46.0,1.1,8.7,168.0,80.44,42.5
2018,1,26,8,45,673.5,49.5,1.15,9.0,211.0,130.46,76.66
2018,1,26,9,0,728.0,53.0,1.2,9.3,254.0,186.59,122.99
2018,1,26,9,15,762.5,56.0,1.15,9.5,295.0,243.11,173.74
2018,1,26,9,30,797.0,59.0,1.1,9.7,336.0,302.67,227.74
2018,1,26,9,45,820.5,61.0,1.05,9.9,372.5,360.0,279.49
2018,1,26,10,0,844.0,63.0,1.0,10.1,409.0,417.93,330.29
2018,1,26,10,15,859.5,64.5,1.0,10.25,439.5,472.32,377.05
2018,1,26,10,30,875.0,66.0,1.0,10.4,470.0,526.33,421.95
2018,1,26,10,45,885.5,67.5,0.95,10.6,494.5,576.88,462.25
2018,1,26,11,0,896.0,69.0,0.9,10.8,519.0,626.05,500.08
2018,1,26,11,15,902.0,69.0,0.9,10.85,535.5,668.99,532.98
2018,1,26,11,30,908.0,69.0,0.9,10.9,552.0,709.65,562.85
2018,1,26,11,45,868.5,82.0,0.9,10.95,550.5,729.83,576.3
2018,1,26,12,0,829.0,95.0,0.9,11.0,549.0,750.47,590.37
2018,1,26,12,15,810.5,100.5,0.95,11.0,546.0,768.5,603.43
2018,1,26,12,30,792.0,106.0,1.0,11.0,543.0,782.54,613.82
2018,1,26,12,45,800.0,103.0,1.0,11.0,540.5,805.25,629.76
2018,1,26,13,0,808.0,100.0,1.0,11.0,538.0,825.03,643.59
2018,1,26,13,15,803.0,98.0,1.05,10.9,525.0,831.67,649.39
2018,1,26,13,30,798.0,96.0,1.1,10.8,512.0,834.87,653.13
2018,1,26,13,45,686.0,117.5,1.15,10.7,465.5,774.15,611.79
2018,1,26,14,0,574.0,139.0,1.2,10.6,419.0,703.27,562.9
2018,1,26,14,15,458.5,154.5,1.25,10.5,370.0,614.48,497.93
2018,1,26,14,30,343.0,170.0,1.3,10.4,321.0,514.76,422.03
2018,1,26,14,45,254.5,166.0,1.3,10.3,273.5,433.32,358.3
2018,1,26,15,0,166.0,162.0,1.3,10.2,226.0,337.2,280.87
2018,1,26,15,15,157.0,141.0,1.3,10.2,196.5,302.83,253.98
2018,1,26,15,30,148.0,120.0,1.3,10.2,167.0,267.83,225.65
2018,1,26,15,45,188.5,102.0,1.35,9.8,153.5,290.54,245.88
2018,1,26,16,0,229.0,84.0,1.4,9.4,140.0,294.38,249.78
2018,1,26,16,15,176.0,66.0,1.45,9.15,104.0,226.74,191.51
2018,1,26,16,30,123.0,48.0,1.5,8.9,68.0,161.28,134.07
2018,1,26,16,45,64.5,30.0,1.55,8.7,40.0,94.23,74.18
2018,1,26,17,0,6.0,12.0,1.6,8.5,12.0,14.4,3.99
2018,1,26,17,15,3.0,6.5,1.65,8.3,6.5,7.6,0.0
2018,1,26,17,30,0.0,1.0,1.7,8.1,1.0,0.0,0.0
2018,1,26,17,45,0.0,0.5,1.8,7.95,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,27,7,15,15.5,4.0,0.6,8.65,4.5,0.0,0.0
2018,1,27,7,30,31.0,8.0,0.6,8.8,9.0,7.28,0.0
2018,1,27,7,45,71.0,23.5,0.6,9.0,30.5,19.11,6.14
2018,1,27,8,0,111.0,39.0,0.6,9.2,52.0,31.13,21.4
2018,1,27,8,15,303.0,44.0,0.6,9.45,100.0,33.72,24.56
2018,1,27,8,30,495.0,49.0,0.6,9.7,148.0,72.74,40.02
2018,1,27,8,45,575.0,53.5,0.6,10.0,194.5,119.86,71.7
2018,1,27,9,0,655.0,58.0,0.6,10.3,241.0,178.04,118.18
2018,1,27,9,15,718.5,58.0,0.6,10.6,286.5,234.59,166.93
2018,1,27,9,30,782.0,58.0,0.6,10.9,332.0,297.5,221.88
2018,1,27,9,45,803.0,60.5,0.65,11.2,367.5,353.67,272.16
2018,1,27,10,0,824.0,63.0,0.7,11.5,403.0,410.74,321.89
2018,1,27,10,15,839.5,64.5,0.75,11.75,433.5,463.7,367.11
2018,1,27,10,30,855.0,66.0,0.8,12.0,464.0,516.81,411.0
2018,1,27,10,45,865.5,67.5,0.85,12.2,488.0,566.51,451.07
2018,1,27,11,0,876.0,69.0,0.9,12.4,512.0,614.88,489.01
2018,1,27,11,15,882.5,70.0,0.95,12.6,529.5,658.52,522.52
2018,1,27,11,30,889.0,71.0,1.0,12.8,547.0,700.02,553.23
2018,1,27,11,45,861.5,80.5,1.1,12.95,548.5,724.24,570.57
2018,1,27,12,0,834.0,90.0,1.2,13.1,550.0,749.8,589.1
2018,1,27,12,15,690.0,133.5,1.25,13.2,515.0,715.63,564.51
2018,1,27,12,30,546.0,177.0,1.3,13.3,480.0,660.49,523.23
2018,1,27,12,45,435.5,203.0,1.35,13.4,443.5,612.39,486.84
2018,1,27,13,0,325.0,229.0,1.4,13.5,407.0,543.98,434.62
2018,1,27,13,15,355.5,213.0,1.4,13.55,403.5,559.43,448.24
2018,1,27,13,30,386.0,197.0,1.4,13.6,400.0,573.73,460.3
2018,1,27,13,45,600.5,139.5,1.45,13.6,441.0,725.45,576.67
2018,1,27,14,0,815.0,82.0,1.5,13.6,482.0,844.35,661.21
2018,1,27,14,15,800.0,80.0,1.55,13.55,455.0,828.55,650.37
2018,1,27,14,30,785.0,78.0,1.6,13.5,428.0,809.52,638.83
2018,1,27,14,45,772.5,73.0,1.6,13.45,396.0,785.82,623.33
2018,1,27,15,0,760.0,68.0,1.6,13.4,364.0,759.2,605.56
2018,1,27,15,15,656.5,76.5,1.6,13.4,313.5,676.69,546.11
2018,1,27,15,30,553.0,85.0,1.6,13.4,263.0,590.18,482.26
2018,1,27,15,45,515.5,77.0,1.45,12.8,225.0,537.35,442.51
2018,1,27,16,0,478.0,69.0,1.3,12.2,187.0,484.46,401.01
2018,1,27,16,15,406.5,61.0,1.35,11.75,147.5,407.22,338.26
2018,1,27,16,30,335.0,53.0,1.4,11.3,108.0,331.58,274.28
2018,1,27,16,45,286.0,40.0,1.5,10.85,77.0,272.12,220.35
2018,1,27,17,0,237.0,27.0,1.6,10.4,46.0,212.18,142.24
2018,1,27,17,15,135.5,16.0,1.65,10.3,25.0,91.24,0.0
2018,1,27,17,30,34.0,5.0,1.7,10.2,4.0,0.0,0.0
2018,1,27,17,45,17.0,2.5,1.75,10.05,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,28,7,15,80.5,7.0,2.05,7.85,9.5,0.0,0.0
2018,1,28,7,30,161.0,14.0,2.1,8.4,19.0,12.73,0.0
2018,1,28,7,45,288.0,25.0,2.15,8.9,51.5,20.77,7.96
2018,1,28,8,0,415.0,36.0,2.2,9.4,84.0,29.39,19.9
2018,1,28,8,15,530.5,40.0,2.25,9.8,129.5,31.58,22.59
2018,1,28,8,30,646.0,44.0,2.3,10.2,175.0,80.32,41.19
2018,1,28,8,45,697.0,48.0,2.35,10.6,219.0,132.18,76.76
2018,1,28,9,0,748.0,52.0,2.4,11.0,263.0,189.72,124.46
2018,1,28,9,15,783.0,55.0,2.35,11.4,305.0,247.71,176.58
2018,1,28,9,30,818.0,58.0,2.3,11.8,347.0,308.78,232.09
2018,1,28,9,45,843.5,59.0,2.3,12.2,384.5,367.31,285.24
2018,1,28,10,0,869.0,60.0,2.3,12.6,422.0,426.38,337.55
2018,1,28,10,15,885.5,61.0,2.25,12.95,453.5,482.15,385.71
2018,1,28,10,30,902.0,62.0,2.2,13.3,485.0,537.59,431.95
2018,1,28,10,45,913.5,63.5,2.15,13.65,510.5,590.13,474.36
2018,1,28,11,0,925.0,65.0,2.1,14.0,536.0,641.31,514.33
2018,1,28,11,15,932.5,66.0,2.1,14.25,554.5,687.7,550.01
2018,1,28,11,30,940.0,67.0,2.1,14.5,573.0,731.88,582.22
2018,1,28,11,45,944.0,67.0,2.1,14.75,583.5,769.93,608.45
2018,1,28,12,0,948.0,67.0,2.1,15.0,594.0,805.07,632.43
2018,1,28,12,15,948.5,67.0,2.1,15.2,596.0,834.38,652.27
2018,1,28,12,30,949.0,67.0,2.1,15.4,598.0,860.29,669.72
2018,1,28,12,45,946.5,67.0,2.1,15.55,592.5,880.18,683.14
2018,1,28,13,0,944.0,67.0,2.1,15.7,587.0,896.37,694.13
2018,1,28,13,15,938.5,67.5,2.1,15.8,574.0,906.84,701.43
2018,1,28,13,30,933.0,68.0,2.1,15.9,561.0,913.5,706.31
2018,1,28,13,45,924.5,67.5,2.1,16.0,540.5,912.43,706.04
2018,1,28,14,0,916.0,67.0,2.1,16.1,520.0,907.59,703.39
2018,1,28,14,15,902.5,65.5,2.05,16.0,492.0,893.33,694.35
2018,1,28,14,30,889.0,64.0,2.0,15.9,464.0,875.56,683.0
2018,1,28,14,45,844.5,64.0,1.95,15.8,421.0,829.61,651.71
2018,1,28,15,0,800.0,64.0,1.9,15.7,378.0,789.82,624.68
2018,1,28,15,15,662.0,77.0,1.9,15.7,319.5,683.39,548.35
2018,1,28,15,30,524.0,90.0,1.9,15.7,261.0,573.69,467.28
2018,1,28,15,45,395.5,90.5,1.65,14.85,209.5,455.2,375.44
2018,1,28,16,0,267.0,91.0,1.4,14.0,158.0,333.81,277.27
2018,1,28,16,15,229.5,76.0,1.45,13.55,125.5,281.19,233.84
2018,1,28,16,30,192.0,61.0,1.5,13.1,93.0,230.43,190.03
2018,1,28,16,45,146.0,45.5,1.5,12.7,65.5,175.58,140.95
2018,1,28,17,0,100.0,30.0,1.5,12.3,38.0,121.68,82.71
2018,1,28,17,15,67.0,18.0,1.5,12.1,21.5,54.43,0.0
2018,1,28,17,30,34.0,6.0,1.5,11.9,5.0,0.0,0.0
2018,1,28,17,45,17.0,3.0,1.5,11.75,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,29,7,15,0.0,2.5,2.8,8.95,2.5,0.0,0.0
2018,1,29,7,30,0.0,5.0,2.8,9.2,5.0,4.55,0.0
2018,1,29,7,45,0.0,11.5,2.85,9.45,11.5,10.1,1.31
2018,1,29,8,0,0.0,18.0,2.9,9.7,18.0,15.83,8.15
2018,1,29,8,15,0.0,25.0,2.85,10.0,25.0,22.0,14.05
2018,1,29,8,30,0.0,32.0,2.8,10.3,32.0,28.19,18.76
2018,1,29,8,45,0.0,39.5,2.8,10.6,39.5,34.82,24.63
2018,1,29,9,0,0.0,47.0,2.8,10.9,47.0,41.46,30.41
2018,1,29,9,15,0.0,67.0,2.7,11.3,67.0,59.19,45.66
2018,1,29,9,30,0.0,87.0,2.6,11.7,87.0,76.9,60.69
2018,1,29,9,45,27.0,126.5,2.5,12.1,138.0,124.29,100.2
2018,1,29,10,0,54.0,166.0,2.4,12.5,189.0,174.74,141.91
2018,1,29,10,15,59.5,179.5,2.3,12.85,206.5,194.41,157.95
2018,1,29,10,30,65.0,193.0,2.2,13.2,224.0,214.8,174.47
2018,1,29,10,45,38.0,182.5,2.15,13.5,201.0,193.55,156.62
2018,1,29,11,0,11.0,172.0,2.1,13.8,178.0,163.1,131.02
2018,1,29,11,15,18.5,188.0,2.05,13.9,198.0,184.32,148.43
2018,1,29,11,30,26.0,204.0,2.0,14.0,218.0,206.49,166.4
2018,1,29,11,45,35.0,213.5,2.0,14.1,233.0,234.5,189.06
2018,1,29,12,0,44.0,223.0,2.0,14.2,248.0,254.27,204.99
2018,1,29,12,15,64.0,235.0,1.9,14.1,271.0,286.36,231.11
2018,1,29,12,30,84.0,247.0,1.8,14.0,294.0,319.97,258.2
2018,1,29,12,45,152.5,248.5,1.7,13.9,333.0,398.05,321.17
2018,1,29,13,0,221.0,250.0,1.6,13.8,372.0,464.51,373.86
2018,1,29,13,15,293.0,229.5,1.6,13.85,387.5,525.43,421.95
2018,1,29,13,30,365.0,209.0,1.6,13.9,403.0,570.7,458.05
2018,1,29,13,45,257.0,212.5,1.6,13.95,346.5,484.79,390.61
2018,1,29,14,0,149.0,216.0,1.6,14.0,290.0,380.26,308.07
2018,1,29,14,15,149.0,206.0,1.6,14.0,277.0,371.2,302.22
2018,1,29,14,30,149.0,196.0,1.6,14.0,264.0,361.61,295.35
2018,1,29,14,45,159.5,182.5,1.55,14.0,250.0,356.0,291.86
2018,1,29,15,0,170.0,169.0,1.5,14.0,236.0,349.54,287.62
2018,1,29,15,15,103.5,148.5,1.5,14.0,188.0,267.67,220.55
2018,1,29,15,30,37.0,128.0,1.5,14.0,140.0,173.02,141.53
2018,1,29,15,45,24.5,109.0,1.35,13.5,116.5,141.33,115.26
2018,1,29,16,0,12.0,90.0,1.2,13.0,93.0,100.05,80.23
2018,1,29,16,15,8.0,72.0,1.2,12.65,74.0,78.31,61.54
2018,1,29,16,30,4.0,54.0,1.2,12.3,55.0,56.41,42.43
2018,1,29,16,45,2.0,39.5,1.25,12.0,40.0,40.55,28.27
2018,1,29,17,0,0.0,25.0,1.3,11.7,25.0,23.98,12.23
2018,1,29,17,15,6.5,13.5,1.3,11.6,13.5,15.99,0.0
2018,1,29,17,30,13.0,2.0,1.3,11.5,2.0,1.82,0.0
2018,1,29,17,45,6.5,1.0,1.35,11.45,1.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,30,7,15,30.5,6.5,1.75,8.85,7.5,0.0,0.0
2018,1,30,7,30,61.0,13.0,1.8,9.2,15.0,11.82,0.0
2018,1,30,7,45,97.0,28.5,1.85,9.55,37.5,22.96,10.86
2018,1,30,8,0,133.0,44.0,1.9,9.9,60.0,34.9,24.81
2018,1,30,8,15,172.5,60.0,1.9,10.2,90.0,46.94,36.29
2018,1,30,8,30,212.0,76.0,1.9,10.5,120.0,76.32,52.7
2018,1,30,8,45,230.0,93.0,1.9,10.8,150.5,108.87,77.76
2018,1,30,9,0,248.0,110.0,1.9,11.1,181.0,143.84,107.09
2018,1,30,9,15,333.5,115.5,1.85,11.45,226.5,189.8,144.2
2018,1,30,9,30,419.0,121.0,1.8,11.8,272.0,243.98,189.28
2018,1,30,9,45,468.5,125.5,1.75,12.15,310.5,293.41,231.68
2018,1,30,10,0,518.0,130.0,1.7,12.5,349.0,347.5,277.43
2018,1,30,10,15,612.5,117.5,1.65,12.8,395.0,414.42,332.46
2018,1,30,10,30,707.0,105.0,1.6,13.1,441.0,485.36,389.72
2018,1,30,10,45,793.0,90.5,1.55,13.4,485.5,555.37,445.09
2018,1,30,11,0,879.0,76.0,1.5,13.7,530.0,627.59,500.77
2018,1,30,11,15,869.5,80.5,1.45,14.0,542.5,665.12,528.58
2018,1,30,11,30,860.0,85.0,1.4,14.3,555.0,703.98,556.6
2018,1,30,11,45,865.5,86.5,1.35,14.55,566.5,743.08,582.87
2018,1,30,12,0,871.0,88.0,1.3,14.8,578.0,779.65,606.94
2018,1,30,12,15,886.0,84.5,1.25,15.05,585.0,808.7,625.48
2018,1,30,12,30,901.0,81.0,1.2,15.3,592.0,841.18,646.31
2018,1,30,12,45,904.0,79.0,1.15,15.5,587.5,862.6,659.48
2018,1,30,13,0,907.0,77.0,1.1,15.7,583.0,880.6,670.45
2018,1,30,13,15,885.0,78.0,1.15,15.85,562.5,876.99,668.62
2018,1,30,13,30,863.0,79.0,1.2,16.0,542.0,869.38,664.48
2018,1,30,13,45,862.0,76.5,1.2,16.1,524.5,872.25,667.05
2018,1,30,14,0,861.0,74.0,1.2,16.2,507.0,871.57,667.21
2018,1,30,14,15,866.5,70.5,1.3,16.1,486.5,871.82,670.14
2018,1,30,14,30,872.0,67.0,1.4,16.0,466.0,868.46,670.62
2018,1,30,14,45,862.0,63.5,1.5,15.95,434.0,847.91,659.05
2018,1,30,15,0,852.0,60.0,1.6,15.9,402.0,824.14,645.13
2018,1,30,15,15,805.5,60.5,1.6,15.9,358.5,780.43,615.44
2018,1,30,15,30,759.0,61.0,1.6,15.9,315.0,726.7,577.92
2018,1,30,15,45,723.0,55.5,1.65,15.1,271.5,672.61,541.04
2018,1,30,16,0,687.0,50.0,1.7,14.3,228.0,617.74,501.69
2018,1,30,16,15,600.0,47.0,1.8,13.8,181.5,528.24,433.08
2018,1,30,16,30,513.0,44.0,1.9,13.3,135.0,449.32,369.35
2018,1,30,16,45,382.0,37.5,2.0,12.85,94.0,335.73,272.71
2018,1,30,17,0,251.0,31.0,2.1,12.4,53.0,231.03,170.43
2018,1,30,17,15,154.5,18.5,2.15,12.15,29.5,131.12,0.0
2018,1,30,17,30,58.0,6.0,2.2,11.9,6.0,36.16,0.0
2018,1,30,17,45,29.0,3.0,2.25,11.7,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,31,7,15,114.0,8.5,1.8,9.25,12.5,0.0,0.0
2018,1,31,7,30,228.0,17.0,1.7,9.7,25.0,15.46,0.0
2018,1,31,7,45,319.5,26.5,1.6,10.15,56.0,21.9,10.64
2018,1,31,8,0,411.0,36.0,1.5,10.6,87.0,29.03,19.72
2018,1,31,8,15,488.5,43.5,1.4,10.8,129.0,34.47,25.17
2018,1,31,8,30,566.0,51.0,1.3,11.0,171.0,79.36,42.86
2018,1,31,8,45,609.0,57.5,1.25,11.25,212.5,128.32,77.11
2018,1,31,9,0,652.0,64.0,1.2,11.5,254.0,182.14,121.66
2018,1,31,9,15,624.0,77.5,1.2,11.8,281.0,229.63,166.33
2018,1,31,9,30,596.0,91.0,1.2,12.1,308.0,273.34,207.7
2018,1,31,9,45,660.5,90.5,1.25,12.35,353.5,333.22,259.34
2018,1,31,10,0,725.0,90.0,1.3,12.6,399.0,398.96,314.98
2018,1,31,10,15,814.0,77.0,1.35,12.95,448.0,469.02,372.81
2018,1,31,10,30,903.0,64.0,1.4,13.3,497.0,543.24,432.7
2018,1,31,10,45,913.0,64.5,1.4,13.65,521.5,594.23,473.17
2018,1,31,11,0,923.0,65.0,1.4,14.0,546.0,643.68,511.35
2018,1,31,11,15,929.0,66.5,1.4,14.25,564.0,689.86,546.13
2018,1,31,11,30,935.0,68.0,1.4,14.5,582.0,733.73,577.21
2018,1,31,11,45,932.5,69.5,1.4,14.75,590.0,768.86,600.78
2018,1,31,12,0,930.0,71.0,1.4,15.0,598.0,800.71,621.95
2018,1,31,12,15,835.0,99.0,1.4,15.25,574.0,792.98,615.41
2018,1,31,12,30,740.0,127.0,1.4,15.5,550.0,774.71,602.08
2018,1,31,12,45,748.0,121.5,1.45,15.7,545.5,794.32,616.29
2018,1,31,13,0,756.0,116.0,1.5,15.9,541.0,811.04,628.14
2018,1,31,13,15,739.0,117.0,1.45,16.0,525.0,810.75,627.37
2018,1,31,13,30,722.0,118.0,1.4,16.1,509.0,806.98,624.5
2018,1,31,13,45,750.5,104.5,1.4,16.2,497.5,822.58,635.89
2018,1,31,14,0,779.0,91.0,1.4,16.3,486.0,830.29,641.69
2018,1,31,14,15,769.5,87.5,1.4,16.25,460.5,817.68,633.95
2018,1,31,14,30,760.0,84.0,1.4,16.2,435.0,801.86,624.24
2018,1,31,14,45,746.5,79.0,1.4,16.15,403.0,777.6,608.58
2018,1,31,15,0,733.0,74.0,1.4,16.1,371.0,750.51,590.81
2018,1,31,15,15,752.5,65.5,1.4,16.1,344.5,744.16,587.62
2018,1,31,15,30,772.0,57.0,1.4,16.1,318.0,733.81,581.05
2018,1,31,15,45,686.5,58.5,1.45,15.3,268.0,649.02,521.48
2018,1,31,16,0,601.0,60.0,1.5,14.5,218.0,571.94,465.61
2018,1,31,16,15,536.5,54.0,1.6,14.05,175.5,498.15,409.0
2018,1,31,16,30,472.0,48.0,1.7,13.6,133.0,426.85,350.84
2018,1,31,16,45,385.5,39.5,1.8,13.15,96.0,341.18,277.17
2018,1,31,17,0,299.0,31.0,1.9,12.7,59.0,261.55,196.71
2018,1,31,17,15,184.0,19.5,1.95,12.45,33.5,150.25,0.0
2018,1,31,17,30,69.0,8.0,2.0,12.2,8.0,43.92,0.0
2018,1,31,17,45,34.5,4.0,2.05,11.95,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,1,7,15,39.5,7.5,1.45,10.35,9.0,0.0,0.0
2018,2,1,7,30,79.0,15.0,1.5,10.8,18.0,13.64,0.0
2018,2,1,7,45,177.5,28.5,1.5,11.25,47.5,22.33,11.38
2018,2,1,8,0,276.0,42.0,1.5,11.7,77.0,32.53,22.73
2018,2,1,8,15,275.5,58.0,1.45,12.0,105.0,44.43,33.9
2018,2,1,8,30,275.0,74.0,1.4,12.3,133.0,78.38,51.87
2018,2,1,8,45,342.0,84.5,1.3,12.6,174.0,116.45,78.6
