Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,22,15,0.0,0.0,2.7,5.55,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.65,5.45,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.65,5.4,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.75,5.45,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.1,5.55,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.3,5.65,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.45,5.7,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.55,5.7,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.55,5.6,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.55,5.05,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.65,4.95,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.7,4.9,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.7,4.85,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.7,4.8,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.75,5.05,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,22,6,45,54.5,6.5,3.85,5.5,7.5,0.0,0.0
2018,2,22,7,0,109.0,13.0,3.9,5.7,15.0,11.82,0.0
2018,2,22,7,15,261.5,25.0,4.0,6.05,49.5,21.01,5.85
2018,2,22,7,30,414.0,37.0,4.1,6.4,84.0,30.44,20.98
2018,2,22,7,45,510.5,43.5,4.15,6.75,130.5,34.51,25.53
2018,2,22,8,0,607.0,50.0,4.2,7.1,177.0,38.68,29.69
2018,2,22,8,15,665.0,55.0,4.25,7.45,226.5,63.24,37.45
2018,2,22,8,30,723.0,60.0,4.3,7.8,276.0,117.99,66.96
2018,2,22,8,45,761.0,64.0,4.35,8.1,324.0,175.78,112.04
2018,2,22,9,0,799.0,68.0,4.4,8.4,372.0,237.77,166.84
2018,2,22,9,15,824.5,71.0,4.45,8.6,416.5,299.22,224.04
2018,2,22,9,30,850.0,74.0,4.5,8.8,461.0,362.68,283.04
2018,2,22,9,45,680.5,117.5,4.55,9.0,444.0,387.25,311.75
2018,2,22,10,0,511.0,161.0,4.6,9.2,427.0,389.51,318.7
2018,2,22,10,15,351.5,207.5,4.7,9.3,395.5,377.86,311.5
2018,2,22,10,30,192.0,254.0,4.8,9.4,364.0,348.31,287.31
2018,2,22,10,45,244.0,260.5,4.9,9.5,407.0,406.65,335.72
2018,2,22,11,0,296.0,267.0,5.0,9.6,450.0,463.2,382.21
2018,2,22,11,15,270.0,259.0,5.1,9.6,429.5,454.34,375.3
2018,2,22,11,30,244.0,251.0,5.2,9.6,409.0,441.99,365.57
2018,2,22,11,45,418.0,222.5,5.35,9.65,498.5,573.93,475.03
2018,2,22,12,0,592.0,194.0,5.5,9.7,588.0,710.03,585.22
2018,2,22,12,15,523.5,225.0,5.6,9.65,574.5,701.4,577.05
2018,2,22,12,30,455.0,256.0,5.7,9.6,561.0,692.52,568.98
2018,2,22,12,45,487.5,243.0,5.85,9.55,567.5,722.58,594.36
2018,2,22,13,0,520.0,230.0,6.0,9.5,574.0,751.37,618.65
2018,2,22,13,15,378.5,235.5,6.1,9.45,483.0,637.43,527.53
2018,2,22,13,30,237.0,241.0,6.2,9.4,392.0,500.67,416.45
2018,2,22,13,45,530.5,178.0,6.25,9.3,502.5,728.71,607.1
2018,2,22,14,0,824.0,115.0,6.3,9.2,613.0,939.68,770.92
2018,2,22,14,15,719.0,138.0,6.3,9.15,558.0,874.18,721.22
2018,2,22,14,30,614.0,161.0,6.3,9.1,503.0,798.86,664.58
2018,2,22,14,45,496.0,172.5,6.3,9.0,437.5,691.43,580.62
2018,2,22,15,0,378.0,184.0,6.3,8.9,372.0,573.61,485.41
2018,2,22,15,15,581.0,133.5,6.3,8.9,396.0,714.84,604.16
2018,2,22,15,30,784.0,83.0,6.3,8.9,420.0,813.58,683.51
2018,2,22,15,45,710.0,84.5,6.2,8.65,365.0,738.65,625.43
2018,2,22,16,0,636.0,86.0,6.1,8.4,310.0,659.65,563.45
2018,2,22,16,15,654.0,73.5,5.95,8.2,275.0,637.25,546.05
2018,2,22,16,30,672.0,61.0,5.8,8.0,240.0,610.98,524.17
2018,2,22,16,45,604.5,55.0,5.65,7.8,191.5,529.15,454.74
2018,2,22,17,0,537.0,49.0,5.5,7.6,143.0,450.76,384.36
2018,2,22,17,15,421.0,40.0,5.35,7.45,99.0,343.09,285.71
2018,2,22,17,30,305.0,31.0,5.2,7.3,55.0,240.67,167.74
2018,2,22,17,45,163.0,17.0,5.1,7.1,29.0,99.75,0.0
2018,2,22,18,0,21.0,3.0,5.0,6.9,3.0,0.0,0.0
2018,2,22,18,15,10.5,1.5,4.95,6.8,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.8,6.6,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.65,6.4,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.6,6.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.5,6.15,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.35,5.9,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.3,5.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.2,5.65,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,4.05,5.35,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,4.0,5.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.9,5.1,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.8,4.9,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.8,4.8,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.75,4.7,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.7,4.6,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.6,4.4,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.6,4.35,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,3.6,4.3,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,3.55,4.05,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,3.5,3.9,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,3.5,3.75,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,3.45,3.6,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,3.4,3.45,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,3.4,3.4,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,3.35,3.3,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,3.3,3.2,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,3.3,3.1,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,3.3,2.9,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,3.3,2.8,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,3.25,2.7,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,3.2,2.6,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,3.2,2.55,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.2,2.45,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.2,2.7,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2018,2,23,6,45,66.5,7.0,3.2,3.35,8.5,0.0,0.0
2018,2,23,7,0,133.0,14.0,3.2,3.7,17.0,12.73,0.0
2018,2,23,7,15,325.5,24.0,3.3,4.15,56.0,19.92,7.12
2018,2,23,7,30,518.0,34.0,3.4,4.6,95.0,30.26,21.15
2018,2,23,7,45,606.0,40.0,3.55,5.05,144.5,34.47,25.74
2018,2,23,8,0,694.0,46.0,3.7,5.5,194.0,38.76,30.0
2018,2,23,8,15,745.0,50.5,3.8,5.9,245.0,62.84,35.03
2018,2,23,8,30,796.0,55.0,3.9,6.3,296.0,121.73,67.24
2018,2,23,8,45,830.0,58.0,3.95,6.65,345.0,182.66,115.37
2018,2,23,9,0,864.0,61.0,4.0,7.0,394.0,249.68,175.18
2018,2,23,9,15,886.5,63.5,4.0,7.3,439.5,313.3,234.79
2018,2,23,9,30,909.0,66.0,4.0,7.6,485.0,378.36,295.49
2018,2,23,9,45,924.0,69.0,3.95,7.85,525.5,442.05,353.9
2018,2,23,10,0,939.0,72.0,3.9,8.1,566.0,505.74,410.55
2018,2,23,10,15,951.0,73.5,3.9,8.35,600.0,566.11,462.84
2018,2,23,10,30,963.0,75.0,3.9,8.6,634.0,625.51,512.66
2018,2,23,10,45,970.5,76.5,3.85,8.8,660.5,680.92,557.78
2018,2,23,11,0,978.0,78.0,3.8,9.0,687.0,734.38,600.06
2018,2,23,11,15,982.5,78.5,3.8,9.15,705.5,782.46,636.22
2018,2,23,11,30,987.0,79.0,3.8,9.3,724.0,827.82,668.8
2018,2,23,11,45,987.5,80.0,3.75,9.5,733.5,867.68,696.64
2018,2,23,12,0,988.0,81.0,3.7,9.7,743.0,904.16,721.82
2018,2,23,12,15,986.0,81.5,3.65,9.8,744.5,934.43,742.65
2018,2,23,12,30,984.0,82.0,3.6,9.9,746.0,960.9,760.75
2018,2,23,12,45,980.0,83.0,3.55,10.0,740.0,982.27,775.26
2018,2,23,13,0,976.0,84.0,3.5,10.1,734.0,999.62,787.02
2018,2,23,13,15,971.5,84.0,3.45,10.15,720.0,1011.26,795.05
2018,2,23,13,30,967.0,84.0,3.4,10.2,706.0,1018.8,800.39
2018,2,23,13,45,959.5,83.5,3.3,10.25,684.0,1018.8,800.23
2018,2,23,14,0,952.0,83.0,3.2,10.3,662.0,1014.72,797.43
2018,2,23,14,15,941.5,81.5,3.1,10.3,632.0,1002.55,789.3
2018,2,23,14,30,931.0,80.0,3.0,10.3,602.0,986.51,778.66
2018,2,23,14,45,916.5,78.5,2.95,10.25,566.0,963.03,763.46
2018,2,23,15,0,902.0,77.0,2.9,10.2,530.0,936.15,745.9
2018,2,23,15,15,882.0,74.5,2.9,10.2,488.0,908.83,728.26
2018,2,23,15,30,862.0,72.0,2.9,10.2,446.0,869.46,701.61
2018,2,23,15,45,832.0,68.5,2.75,9.9,398.5,817.79,665.16
2018,2,23,16,0,802.0,65.0,2.6,9.6,351.0,764.54,626.78
2018,2,23,16,15,759.5,61.0,2.55,9.0,301.0,699.63,579.58
2018,2,23,16,30,717.0,57.0,2.5,8.4,251.0,634.8,530.48
2018,2,23,16,45,640.0,51.5,2.5,7.85,199.0,544.26,458.52
2018,2,23,17,0,563.0,46.0,2.5,7.3,147.0,465.09,391.27
2018,2,23,17,15,464.0,38.0,2.55,7.0,103.5,368.18,304.47
2018,2,23,17,30,365.0,30.0,2.6,6.7,60.0,277.05,199.76
2018,2,23,17,45,207.0,18.0,2.7,6.45,32.5,123.63,0.0
2018,2,23,18,0,49.0,6.0,2.8,6.2,5.0,0.0,0.0
2018,2,23,18,15,24.5,3.0,2.75,6.05,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.7,5.55,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.6,5.45,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.55,5.35,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.55,5.05,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.65,4.3,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.7,4.05,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.75,3.85,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.8,3.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.8,3.55,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.75,3.45,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.7,3.85,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,2,24,6,45,58.5,7.5,2.75,4.7,9.0,0.0,0.0
2018,2,24,7,0,117.0,15.0,2.8,5.1,18.0,13.64,0.0
2018,2,24,7,15,262.5,27.5,2.85,5.55,54.0,23.02,10.53
2018,2,24,7,30,408.0,40.0,2.9,6.0,90.0,32.8,23.4
2018,2,24,7,45,412.5,52.0,3.0,6.45,122.5,41.42,31.92
2018,2,24,8,0,417.0,64.0,3.1,6.9,155.0,49.61,39.74
2018,2,24,8,15,403.5,82.5,3.2,7.3,188.0,74.76,51.5
2018,2,24,8,30,390.0,101.0,3.3,7.7,221.0,117.98,80.62
2018,2,24,8,45,487.0,102.5,3.45,8.15,276.5,163.58,113.9
2018,2,24,9,0,584.0,104.0,3.6,8.6,332.0,222.63,162.4
2018,2,24,9,15,612.5,112.0,3.7,8.9,375.0,277.42,211.9
2018,2,24,9,30,641.0,120.0,3.8,9.2,418.0,335.05,263.83
2018,2,24,9,45,659.0,125.5,3.85,9.5,454.0,388.7,311.93
2018,2,24,10,0,677.0,131.0,3.9,9.8,490.0,443.34,359.68
2018,2,24,10,15,684.0,137.0,4.0,10.0,518.5,493.52,402.86
2018,2,24,10,30,691.0,143.0,4.1,10.2,547.0,542.99,444.43
2018,2,24,10,45,662.0,159.0,4.15,10.35,559.5,579.1,474.08
2018,2,24,11,0,633.0,175.0,4.2,10.5,572.0,610.78,499.41
2018,2,24,11,15,596.5,194.5,4.25,10.55,577.0,636.12,519.21
2018,2,24,11,30,560.0,214.0,4.3,10.6,582.0,652.89,532.04
2018,2,24,11,45,591.0,207.0,4.35,10.65,601.0,695.47,565.81
2018,2,24,12,0,622.0,200.0,4.4,10.7,620.0,743.18,602.87
2018,2,24,12,15,660.5,187.0,4.5,10.7,634.5,785.93,636.7
2018,2,24,12,30,699.0,174.0,4.6,10.7,649.0,827.56,668.66
2018,2,24,12,45,645.5,191.5,4.65,10.7,627.5,817.4,661.24
2018,2,24,13,0,592.0,209.0,4.7,10.7,606.0,796.41,645.27
2018,2,24,13,15,637.5,187.5,4.7,10.7,607.0,834.09,674.95
2018,2,24,13,30,683.0,166.0,4.7,10.7,608.0,863.39,697.16
2018,2,24,13,45,741.5,139.0,4.75,10.75,605.0,894.99,721.41
2018,2,24,14,0,800.0,112.0,4.8,10.8,602.0,916.82,738.54
2018,2,24,14,15,767.5,115.5,4.8,10.75,568.5,890.08,719.89
2018,2,24,14,30,735.0,119.0,4.8,10.7,535.0,866.62,704.01
2018,2,24,14,45,759.0,106.5,4.85,10.65,513.0,867.46,706.7
2018,2,24,15,0,783.0,94.0,4.9,10.6,491.0,859.14,702.49
2018,2,24,15,15,738.0,96.5,4.9,10.6,447.0,813.81,669.8
2018,2,24,15,30,693.0,99.0,4.9,10.6,403.0,762.21,632.03
2018,2,24,15,45,688.5,91.0,4.8,10.3,366.0,731.0,609.76
2018,2,24,16,0,684.0,83.0,4.7,10.0,329.0,697.25,584.91
2018,2,24,16,15,624.0,75.5,4.5,9.65,276.0,618.09,522.76
2018,2,24,16,30,564.0,68.0,4.3,9.3,223.0,540.86,460.52
2018,2,24,16,45,498.0,60.0,4.1,8.95,177.0,461.4,393.71
2018,2,24,17,0,432.0,52.0,3.9,8.6,131.0,385.7,326.95
2018,2,24,17,15,348.5,42.5,3.85,8.35,93.5,301.86,250.77
2018,2,24,17,30,265.0,33.0,3.8,8.1,56.0,224.15,165.6
2018,2,24,17,45,146.0,19.0,3.7,7.8,30.5,93.08,0.0
2018,2,24,18,0,27.0,5.0,3.6,7.5,5.0,0.0,0.0
2018,2,24,18,15,13.5,2.5,3.6,7.4,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.55,7.15,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.45,6.9,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.35,6.7,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,3.15,6.3,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.1,6.05,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.05,5.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,3.0,5.45,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.95,5.15,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.85,4.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.75,4.7,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.55,4.4,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.5,4.25,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.45,4.15,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.35,4.05,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.85,4.25,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,25,6,45,72.0,8.0,1.5,5.2,10.5,0.0,0.0
2018,2,25,7,0,144.0,16.0,1.4,5.5,21.0,14.55,0.0
2018,2,25,7,15,302.0,27.5,1.35,5.9,59.5,22.85,11.52
2018,2,25,7,30,460.0,39.0,1.3,6.3,98.0,31.76,22.61
2018,2,25,7,45,548.0,45.5,1.3,6.65,146.0,35.84,26.95
2018,2,25,8,0,636.0,52.0,1.3,7.0,194.0,39.97,31.01
2018,2,25,8,15,690.0,56.5,1.35,7.6,244.0,68.99,39.77
2018,2,25,8,30,744.0,61.0,1.4,8.2,294.0,124.97,71.11
2018,2,25,8,45,780.0,64.5,1.5,8.75,342.5,183.68,117.14
2018,2,25,9,0,816.0,68.0,1.6,9.3,391.0,246.32,171.95
2018,2,25,9,15,842.0,71.0,1.65,9.6,436.5,309.22,229.22
2018,2,25,9,30,868.0,74.0,1.7,9.9,482.0,374.18,287.82
2018,2,25,9,45,887.5,74.5,1.75,10.2,521.5,436.56,343.19
2018,2,25,10,0,907.0,75.0,1.8,10.5,561.0,498.04,396.18
2018,2,25,10,15,920.0,77.0,1.8,10.7,595.0,557.82,446.05
2018,2,25,10,30,933.0,79.0,1.8,10.9,629.0,616.84,493.58
2018,2,25,10,45,942.5,80.0,1.85,11.05,656.0,671.62,536.85
2018,2,25,11,0,952.0,81.0,1.9,11.2,683.0,724.69,577.66
2018,2,25,11,15,959.0,81.0,1.95,11.3,702.0,772.96,612.84
2018,2,25,11,30,966.0,81.0,2.0,11.4,721.0,818.77,644.89
2018,2,25,11,45,970.0,81.5,2.05,11.5,732.5,860.08,673.51
2018,2,25,12,0,974.0,82.0,2.1,11.6,744.0,898.3,699.85
2018,2,25,12,15,973.5,82.5,2.25,11.65,746.5,929.42,722.37
2018,2,25,12,30,973.0,83.0,2.4,11.7,749.0,956.85,742.47
2018,2,25,12,45,970.0,83.5,2.5,11.75,743.0,978.24,758.01
2018,2,25,13,0,967.0,84.0,2.6,11.8,737.0,995.67,771.01
2018,2,25,13,15,963.0,83.5,2.75,11.8,723.0,1006.98,780.63
2018,2,25,13,30,959.0,83.0,2.9,11.8,709.0,1014.2,787.65
2018,2,25,13,45,953.0,82.0,3.05,11.75,687.0,1014.84,790.44
2018,2,25,14,0,947.0,81.0,3.2,11.7,665.0,1011.42,790.58
2018,2,25,14,15,936.5,79.5,3.35,11.6,635.5,999.09,784.75
2018,2,25,14,30,926.0,78.0,3.5,11.5,606.0,982.9,776.29
2018,2,25,14,45,911.5,77.0,3.65,11.4,570.0,959.91,762.97
2018,2,25,15,0,897.0,76.0,3.8,11.3,534.0,933.54,747.11
2018,2,25,15,15,877.5,73.5,3.8,11.3,492.0,897.57,722.86
2018,2,25,15,30,858.0,71.0,3.8,11.3,450.0,867.59,702.85
2018,2,25,15,45,825.5,68.5,3.95,10.85,402.5,814.99,667.34
2018,2,25,16,0,793.0,66.0,4.1,10.4,355.0,760.95,629.66
2018,2,25,16,15,718.5,65.5,3.95,10.0,299.5,675.13,564.57
2018,2,25,16,30,644.0,65.0,3.8,9.6,244.0,597.87,504.16
2018,2,25,16,45,525.5,61.0,3.6,9.2,188.5,482.76,410.02
2018,2,25,17,0,407.0,57.0,3.4,8.8,133.0,374.89,317.15
2018,2,25,17,15,293.0,44.5,3.35,8.6,90.5,268.54,223.01
2018,2,25,17,30,179.0,32.0,3.3,8.4,48.0,176.66,132.31
2018,2,25,17,45,106.5,19.0,3.25,8.15,27.0,72.68,0.0
2018,2,25,18,0,34.0,6.0,3.2,7.9,6.0,5.46,0.0
2018,2,25,18,15,17.0,3.0,3.15,7.9,3.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.05,7.9,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.3,8.25,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.35,8.35,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.7,8.65,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.2,8.75,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.15,8.6,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,4.05,8.4,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,4.05,8.2,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,2,26,6,45,16.5,7.5,4.15,8.05,8.0,0.0,0.0
2018,2,26,7,0,33.0,15.0,4.2,8.0,16.0,13.64,0.0
2018,2,26,7,15,131.5,31.5,4.3,7.95,47.0,25.31,14.07
2018,2,26,7,30,230.0,48.0,4.4,7.9,78.0,37.03,27.15
2018,2,26,7,45,355.5,58.5,4.5,7.9,128.0,44.57,34.66
2018,2,26,8,0,481.0,69.0,4.6,7.9,178.0,53.75,43.38
2018,2,26,8,15,494.0,80.0,4.65,7.95,215.0,79.38,52.47
2018,2,26,8,30,507.0,91.0,4.7,8.0,252.0,125.08,81.42
2018,2,26,8,45,554.5,99.0,4.7,8.05,300.0,175.46,121.26
2018,2,26,9,0,602.0,107.0,4.7,8.1,348.0,231.59,170.12
2018,2,26,9,15,665.5,105.5,4.7,8.2,399.0,289.27,221.63
2018,2,26,9,30,729.0,104.0,4.7,8.3,450.0,353.69,279.44
2018,2,26,9,45,735.0,111.5,4.7,8.4,484.5,409.34,330.5
2018,2,26,10,0,741.0,119.0,4.7,8.5,519.0,464.52,379.78
2018,2,26,10,15,827.5,101.5,4.75,8.65,573.5,536.94,441.74
2018,2,26,10,30,914.0,84.0,4.8,8.8,628.0,613.14,505.76
2018,2,26,10,45,875.0,101.0,4.8,8.95,639.5,655.78,540.86
2018,2,26,11,0,836.0,118.0,4.8,9.1,651.0,690.85,569.01
2018,2,26,11,15,893.0,102.5,4.8,9.25,686.0,750.58,616.64
2018,2,26,11,30,950.0,87.0,4.8,9.4,721.0,815.39,664.72
2018,2,26,11,45,854.0,122.0,4.8,9.55,698.5,820.07,667.02
2018,2,26,12,0,758.0,157.0,4.8,9.7,676.0,813.81,661.59
2018,2,26,12,15,794.5,145.5,4.75,9.8,691.0,854.44,691.39
2018,2,26,12,30,831.0,134.0,4.7,9.9,706.0,898.54,723.24
2018,2,26,12,45,891.0,112.0,4.7,9.95,721.0,949.95,760.69
2018,2,26,13,0,951.0,90.0,4.7,10.0,736.0,990.02,789.62
2018,2,26,13,15,945.0,90.0,4.65,10.0,721.5,999.86,796.49
2018,2,26,13,30,939.0,90.0,4.6,10.0,707.0,1005.64,800.83
2018,2,26,13,45,928.5,90.0,4.6,10.0,684.0,1003.12,799.85
2018,2,26,14,0,918.0,90.0,4.6,10.0,661.0,996.62,796.25
2018,2,26,14,15,905.0,90.0,4.55,9.95,631.5,983.88,788.02
2018,2,26,14,30,892.0,90.0,4.5,9.9,602.0,977.24,784.41
2018,2,26,14,45,872.5,89.0,4.4,9.85,565.0,949.86,765.31
2018,2,26,15,0,853.0,88.0,4.3,9.8,528.0,919.21,743.98
2018,2,26,15,15,831.5,85.5,4.3,9.8,486.0,881.9,718.34
2018,2,26,15,30,810.0,83.0,4.3,9.8,444.0,841.97,690.46
2018,2,26,15,45,737.5,85.5,4.1,9.5,388.5,767.85,635.37
2018,2,26,16,0,665.0,88.0,3.9,9.2,333.0,689.88,576.68
2018,2,26,16,15,507.0,86.5,3.7,8.9,258.0,540.76,459.22
2018,2,26,16,30,349.0,85.0,3.5,8.6,183.0,395.72,338.94
2018,2,26,16,45,346.5,72.5,3.3,8.25,154.0,365.39,313.05
2018,2,26,17,0,344.0,60.0,3.1,7.9,125.0,334.37,284.39
2018,2,26,17,15,261.5,47.0,3.1,7.7,88.0,252.57,210.62
2018,2,26,17,30,179.0,34.0,3.1,7.5,51.0,179.34,137.17
2018,2,26,17,45,101.0,19.0,3.1,7.25,27.5,93.87,0.0
2018,2,26,18,0,23.0,4.0,3.1,7.0,4.0,14.49,0.0
2018,2,26,18,15,11.5,2.0,3.15,6.95,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.25,6.85,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.75,6.75,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.85,6.65,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,4.1,6.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,4.2,6.55,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.35,6.45,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.4,6.4,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.5,6.3,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.6,6.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.55,6.15,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.5,6.1,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.5,5.9,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.5,5.85,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.5,5.75,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.5,5.7,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.55,5.65,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.6,5.6,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.65,5.6,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.7,5.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.7,5.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.7,5.35,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.7,5.3,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.65,5.25,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.6,5.2,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.55,5.1,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,4.45,4.95,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,4.4,4.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,4.35,4.85,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,4.3,4.8,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,4.3,4.75,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,4.3,4.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,4.25,4.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,4.25,4.8,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2018,2,27,6,45,114.0,9.5,4.35,5.25,14.0,0.0,0.0
2018,2,27,7,0,228.0,19.0,4.4,5.5,28.0,17.28,0.0
2018,2,27,7,15,391.5,28.0,4.45,5.75,70.5,23.07,13.08
2018,2,27,7,30,555.0,37.0,4.5,6.0,113.0,32.55,23.48
2018,2,27,7,45,634.0,43.0,4.6,6.3,163.5,36.72,27.81
2018,2,27,8,0,713.0,49.0,4.7,6.6,214.0,40.94,31.93
2018,2,27,8,15,762.5,53.0,4.65,6.9,266.5,71.36,38.71
2018,2,27,8,30,812.0,57.0,4.6,7.2,319.0,131.37,73.69
2018,2,27,8,45,844.0,61.0,4.55,7.5,369.5,194.36,124.67
2018,2,27,9,0,876.0,65.0,4.5,7.8,420.0,260.71,184.41
2018,2,27,9,15,899.5,68.0,4.4,8.1,467.0,328.82,247.73
2018,2,27,9,30,923.0,71.0,4.3,8.4,514.0,395.89,309.77
2018,2,27,9,45,938.0,73.0,4.15,8.7,554.5,459.77,367.8
2018,2,27,10,0,953.0,75.0,4.0,9.0,595.0,523.58,423.76
2018,2,27,10,15,962.0,77.0,3.95,9.25,628.0,583.89,475.43
2018,2,27,10,30,971.0,79.0,3.9,9.5,661.0,642.91,524.3
2018,2,27,10,45,976.0,80.5,3.8,9.75,686.5,697.35,567.92
2018,2,27,11,0,981.0,82.0,3.7,10.0,712.0,749.56,608.45
2018,2,27,11,15,984.0,83.0,3.65,10.25,730.0,797.36,643.15
2018,2,27,11,30,987.0,84.0,3.6,10.5,748.0,842.32,674.53
2018,2,27,11,45,988.5,85.0,3.5,10.7,758.5,883.03,702.32
2018,2,27,12,0,990.0,86.0,3.4,10.9,769.0,920.42,727.41
2018,2,27,12,15,990.0,86.0,3.35,11.05,771.0,951.91,748.59
2018,2,27,12,30,990.0,86.0,3.3,11.2,773.0,979.67,767.1
2018,2,27,12,45,984.0,86.5,3.2,11.35,764.5,998.7,779.11
2018,2,27,13,0,978.0,87.0,3.1,11.5,756.0,1013.59,788.32
2018,2,27,13,15,974.0,86.0,2.95,11.55,741.5,1024.42,794.67
2018,2,27,13,30,970.0,85.0,2.8,11.6,727.0,1031.11,798.24
2018,2,27,13,45,962.5,84.0,2.65,11.65,704.0,1030.3,796.79
2018,2,27,14,0,955.0,83.0,2.5,11.7,681.0,1025.37,792.69
2018,2,27,14,15,939.5,82.0,2.5,11.7,648.0,1008.74,782.58
2018,2,27,14,30,924.0,81.0,2.5,11.7,615.0,988.3,770.04
2018,2,27,14,45,910.0,79.5,2.45,11.65,579.0,965.03,755.25
2018,2,27,15,0,896.0,78.0,2.4,11.6,543.0,938.35,738.11
2018,2,27,15,15,879.0,75.5,2.4,11.6,502.0,913.57,722.66
2018,2,27,15,30,862.0,73.0,2.4,11.6,461.0,876.54,698.26
2018,2,27,15,45,831.5,70.0,2.4,11.25,413.0,824.64,663.59
2018,2,27,16,0,801.0,67.0,2.4,10.9,365.0,771.2,626.91
2018,2,27,16,15,674.0,70.5,2.4,10.35,297.5,653.57,540.38
2018,2,27,16,30,547.0,74.0,2.4,9.8,230.0,537.52,451.48
2018,2,27,16,45,531.0,61.5,2.45,9.2,189.5,488.5,412.69
2018,2,27,17,0,515.0,49.0,2.5,8.6,149.0,439.08,370.09
2018,2,27,17,15,419.5,41.0,2.6,8.25,107.0,345.76,287.73
2018,2,27,17,30,324.0,33.0,2.7,7.9,65.0,260.18,202.72
2018,2,27,17,45,176.0,19.5,2.75,7.55,35.5,134.48,0.0
2018,2,27,18,0,28.0,6.0,2.8,7.2,6.0,18.68,0.0
2018,2,27,18,15,14.0,3.0,2.8,7.1,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.25,5.85,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,28,6,45,0.0,3.5,1.95,6.2,3.5,3.18,0.0
2018,2,28,7,0,0.0,7.0,1.9,6.6,7.0,6.14,0.0
2018,2,28,7,15,0.0,14.0,2.0,6.95,14.0,12.31,4.57
2018,2,28,7,30,0.0,21.0,2.1,7.3,21.0,18.47,10.9
2018,2,28,7,45,0.0,33.0,2.2,7.65,33.0,29.08,20.81
2018,2,28,8,0,0.0,45.0,2.3,8.0,45.0,39.7,30.68
2018,2,28,8,15,0.0,64.5,2.35,8.3,64.5,56.57,43.93
2018,2,28,8,30,0.0,84.0,2.4,8.6,84.0,73.15,58.24
2018,2,28,8,45,20.0,115.5,2.45,8.85,123.5,103.13,82.97
2018,2,28,9,0,40.0,147.0,2.5,9.1,163.0,135.51,109.58
2018,2,28,9,15,75.5,178.0,2.55,9.35,213.0,176.19,142.74
2018,2,28,9,30,111.0,209.0,2.6,9.6,263.0,223.73,181.72
2018,2,28,9,45,244.5,212.5,2.65,9.8,343.5,294.76,239.0
2018,2,28,10,0,378.0,216.0,2.7,10.0,424.0,378.67,307.23
2018,2,28,10,15,320.5,243.5,2.75,10.1,427.0,398.66,324.17
2018,2,28,10,30,263.0,271.0,2.8,10.2,430.0,412.57,335.45
2018,2,28,10,45,192.0,284.0,2.8,10.3,402.5,391.27,318.1
2018,2,28,11,0,121.0,297.0,2.8,10.4,375.0,368.93,299.26
2018,2,28,11,15,81.5,288.0,2.85,10.45,341.0,331.49,268.89
2018,2,28,11,30,42.0,279.0,2.9,10.5,307.0,298.19,241.35
2018,2,28,11,45,39.0,282.5,2.9,10.55,309.0,303.14,245.2
2018,2,28,12,0,36.0,286.0,2.9,10.6,311.0,307.81,248.72
2018,2,28,12,15,26.5,264.5,2.9,10.6,283.0,280.48,226.59
2018,2,28,12,30,17.0,243.0,2.9,10.6,255.0,239.89,193.75
2018,2,28,12,45,17.0,240.0,2.95,10.55,252.0,238.17,192.61
2018,2,28,13,0,17.0,237.0,3.0,10.5,249.0,236.4,191.35
2018,2,28,13,15,23.5,250.5,2.95,10.4,266.5,257.52,208.89
2018,2,28,13,30,30.0,264.0,2.9,10.3,284.0,296.36,240.56
2018,2,28,13,45,24.5,237.0,2.9,10.25,253.0,247.55,201.26
2018,2,28,14,0,19.0,210.0,2.9,10.2,222.0,215.58,175.49
2018,2,28,14,15,21.0,192.5,2.85,10.1,205.0,200.54,163.7
2018,2,28,14,30,23.0,175.0,2.8,10.0,188.0,197.83,161.98
2018,2,28,14,45,33.5,189.5,2.75,9.95,207.5,226.04,186.03
2018,2,28,15,0,44.0,204.0,2.7,9.9,227.0,255.65,211.08
2018,2,28,15,15,28.0,169.5,2.7,9.9,183.5,201.66,166.38
2018,2,28,15,30,12.0,135.0,2.7,9.9,140.0,137.55,112.59
2018,2,28,15,45,10.5,106.5,2.65,9.75,110.5,107.11,87.15
2018,2,28,16,0,9.0,78.0,2.6,9.6,81.0,77.13,61.68
2018,2,28,16,15,42.0,84.0,2.55,9.5,96.5,117.55,97.87
2018,2,28,16,30,75.0,90.0,2.5,9.4,112.0,164.36,138.75
2018,2,28,16,45,64.0,77.5,2.5,9.35,93.5,140.96,117.94
2018,2,28,17,0,53.0,65.0,2.5,9.3,75.0,107.6,88.35
2018,2,28,17,15,32.5,47.5,2.55,9.25,53.0,73.52,57.6
2018,2,28,17,30,12.0,30.0,2.6,9.2,31.0,40.25,27.07
2018,2,28,17,45,12.5,17.5,2.65,9.15,18.0,25.24,0.0
2018,2,28,18,0,13.0,5.0,2.7,9.1,5.0,10.69,0.0
2018,2,28,18,15,6.5,2.5,2.7,9.05,2.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.45,9.6,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.65,9.65,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.9,9.75,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,5.25,9.95,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,5.3,10.05,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.35,10.1,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.4,10.15,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.35,10.2,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.15,10.2,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.95,10.2,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,3,1,6,45,2.0,4.0,4.65,10.2,4.0,3.64,0.0
2018,3,1,7,0,4.0,8.0,4.5,10.2,8.0,7.16,0.0
2018,3,1,7,15,2.0,14.5,4.4,10.25,14.5,12.75,4.98
2018,3,1,7,30,0.0,21.0,4.3,10.3,21.0,18.47,10.74
2018,3,1,7,45,0.0,31.5,4.2,10.3,31.5,27.75,19.37
2018,3,1,8,0,0.0,42.0,4.1,10.3,42.0,37.04,27.97
2018,3,1,8,15,1.0,47.5,4.15,10.35,48.0,41.95,30.86
2018,3,1,8,30,2.0,53.0,4.2,10.4,54.0,47.0,35.16
2018,3,1,8,45,9.5,78.0,4.2,10.4,82.0,70.38,54.93
2018,3,1,9,0,17.0,103.0,4.2,10.4,110.0,94.27,75.02
2018,3,1,9,15,9.0,108.0,4.25,10.45,111.5,97.67,78.06
2018,3,1,9,30,1.0,113.0,4.3,10.5,113.0,100.03,80.05
2018,3,1,9,45,5.0,141.5,4.3,10.5,144.0,126.98,102.56
2018,3,1,10,0,9.0,170.0,4.3,10.5,175.0,154.77,125.6
2018,3,1,10,15,55.5,201.5,4.35,10.55,235.0,211.86,173.08
2018,3,1,10,30,102.0,233.0,4.4,10.6,295.0,278.32,227.99
2018,3,1,10,45,188.5,256.5,4.45,10.6,377.0,363.1,297.91
2018,3,1,11,0,275.0,280.0,4.5,10.6,459.0,464.71,380.24
2018,3,1,11,15,322.0,275.0,4.6,10.6,490.5,510.31,417.35
2018,3,1,11,30,369.0,270.0,4.7,10.6,522.0,558.55,456.57
2018,3,1,11,45,525.0,231.5,4.75,10.55,595.5,674.05,549.69
2018,3,1,12,0,681.0,193.0,4.8,10.5,669.0,792.06,642.72
2018,3,1,12,15,585.0,226.5,4.85,10.5,636.5,763.32,618.92
2018,3,1,12,30,489.0,260.0,4.9,10.5,604.0,733.04,594.23
2018,3,1,12,45,321.5,286.5,4.95,10.55,512.0,609.15,496.05
2018,3,1,13,0,154.0,313.0,5.0,10.6,420.0,476.39,388.18
2018,3,1,13,15,100.0,277.0,5.05,10.6,346.0,373.91,306.21
2018,3,1,13,30,46.0,241.0,5.1,10.6,272.0,285.76,233.7
2018,3,1,13,45,297.0,220.0,5.15,10.65,409.5,540.0,446.97
2018,3,1,14,0,548.0,199.0,5.2,10.7,547.0,780.48,639.01
2018,3,1,14,15,590.0,175.5,5.2,10.75,535.0,802.42,656.08
2018,3,1,14,30,632.0,152.0,5.2,10.8,523.0,814.28,666.07
2018,3,1,14,45,436.5,188.0,5.25,10.85,437.0,658.97,545.0
2018,3,1,15,0,241.0,224.0,5.3,10.9,351.0,498.58,414.39
2018,3,1,15,15,130.0,183.0,5.3,10.9,251.0,327.24,274.03
2018,3,1,15,30,19.0,142.0,5.3,10.9,151.0,151.14,124.12
2018,3,1,15,45,65.0,130.0,5.25,10.8,155.5,189.97,159.42
2018,3,1,16,0,111.0,118.0,5.2,10.7,160.0,228.69,194.08
2018,3,1,16,15,72.5,108.0,5.15,10.55,134.0,171.29,144.38
2018,3,1,16,30,34.0,98.0,5.1,10.4,108.0,131.01,108.72
2018,3,1,16,45,19.5,83.0,5.05,10.25,88.5,104.46,85.3
2018,3,1,17,0,5.0,68.0,5.0,10.1,69.0,71.68,56.25
2018,3,1,17,15,2.5,48.0,5.1,10.0,48.5,49.11,36.2
2018,3,1,17,30,0.0,28.0,5.2,9.9,28.0,25.67,15.22
2018,3,1,17,45,3.5,16.5,5.25,9.85,16.5,16.49,0.0
2018,3,1,18,0,7.0,5.0,5.3,9.8,5.0,7.86,0.0
2018,3,1,18,15,3.5,2.5,5.4,9.8,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.5,9.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.7,9.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.75,9.75,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.8,9.7,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.8,9.6,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.75,9.4,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.7,9.3,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.65,9.15,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.5,8.85,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.4,8.7,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.3,8.5,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.2,8.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.0,8.1,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.8,7.9,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.55,7.7,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,3.15,6.25,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.05,5.3,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.1,5.75,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,2,6,45,22.5,10.5,2.1,6.5,11.5,9.55,0.0
2018,3,2,7,0,45.0,21.0,2.1,6.9,23.0,17.52,0.0
2018,3,2,7,15,107.0,37.5,2.2,7.2,51.5,29.9,19.92
2018,3,2,7,30,169.0,54.0,2.3,7.5,80.0,42.49,32.47
2018,3,2,7,45,215.0,71.5,2.45,7.8,116.5,55.41,44.69
2018,3,2,8,0,261.0,89.0,2.6,8.1,153.0,67.96,56.35
2018,3,2,8,15,382.0,96.5,2.75,8.25,213.0,89.44,62.07
2018,3,2,8,30,503.0,104.0,2.9,8.4,273.0,137.46,91.39
2018,3,2,8,45,616.5,99.5,3.05,8.6,337.5,191.0,131.28
2018,3,2,9,0,730.0,95.0,3.2,8.8,402.0,256.13,185.36
2018,3,2,9,15,733.5,102.5,3.4,8.95,438.5,312.41,237.96
2018,3,2,9,30,737.0,110.0,3.6,9.1,475.0,368.29,289.77
2018,3,2,9,45,478.0,159.0,3.8,9.25,403.0,348.95,282.12
2018,3,2,10,0,219.0,208.0,4.0,9.4,331.0,297.56,243.68
2018,3,2,10,15,170.5,242.5,4.1,9.45,341.5,314.79,258.44
2018,3,2,10,30,122.0,277.0,4.2,9.5,352.0,330.99,271.29
2018,3,2,10,45,129.0,291.0,4.35,9.6,373.0,358.61,293.77
2018,3,2,11,0,136.0,305.0,4.5,9.7,394.0,386.88,316.61
2018,3,2,11,15,78.5,253.5,4.55,9.65,305.0,295.24,241.9
2018,3,2,11,30,21.0,202.0,4.6,9.6,216.0,205.8,167.48
2018,3,2,11,45,10.5,150.5,4.7,9.6,157.5,143.49,115.7
2018,3,2,12,0,0.0,99.0,4.8,9.6,99.0,87.96,68.9
2018,3,2,12,15,10.0,144.0,4.85,9.55,151.0,138.05,111.29
2018,3,2,12,30,20.0,189.0,4.9,9.5,203.0,199.08,162.29
2018,3,2,12,45,12.5,182.0,4.95,9.45,190.5,177.24,143.92
2018,3,2,13,0,5.0,175.0,5.0,9.4,178.0,164.13,132.85
2018,3,2,13,15,112.0,219.5,5.0,9.35,295.0,338.02,280.23
2018,3,2,13,30,219.0,264.0,5.0,9.3,412.0,511.4,422.12
2018,3,2,13,45,173.0,271.5,4.95,9.25,386.0,462.43,381.66
2018,3,2,14,0,127.0,279.0,4.9,9.2,360.0,430.54,355.04
2018,3,2,14,15,174.5,265.5,4.8,9.1,371.5,463.52,383.97
2018,3,2,14,30,222.0,252.0,4.7,9.0,383.0,495.17,411.53
2018,3,2,14,45,116.0,204.0,4.6,8.9,272.0,337.74,282.03
2018,3,2,15,0,10.0,156.0,4.5,8.8,161.0,155.08,127.15
2018,3,2,15,15,6.5,115.0,4.5,8.8,118.0,110.58,89.82
2018,3,2,15,30,3.0,74.0,4.5,8.8,75.0,68.12,53.52
2018,3,2,15,45,27.0,82.0,4.3,8.55,92.5,102.28,84.29
2018,3,2,16,0,51.0,90.0,4.1,8.3,110.0,131.32,110.46
2018,3,2,16,15,106.0,92.0,4.0,8.15,126.0,190.4,163.15
2018,3,2,16,30,161.0,94.0,3.9,8.0,142.0,248.62,213.92
2018,3,2,16,45,146.0,85.5,3.85,7.85,123.0,223.92,191.74
2018,3,2,17,0,131.0,77.0,3.8,7.7,104.0,188.8,160.2
2018,3,2,17,15,90.5,58.0,3.75,7.55,74.0,136.34,112.65
2018,3,2,17,30,50.0,39.0,3.7,7.4,44.0,86.84,66.61
2018,3,2,17,45,30.0,22.5,3.7,7.25,25.0,49.03,9.27
2018,3,2,18,0,10.0,6.0,3.7,7.1,6.0,10.2,0.0
2018,3,2,18,15,5.0,3.0,3.65,6.95,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.55,6.7,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.65,6.35,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.45,6.3,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,3,6,45,1.0,5.5,1.9,6.7,5.5,5.0,0.0
2018,3,3,7,0,2.0,11.0,1.9,6.9,11.0,9.67,0.0
2018,3,3,7,15,15.5,20.5,1.95,7.05,23.0,18.43,10.31
2018,3,3,7,30,29.0,30.0,2.0,7.2,35.0,25.82,17.64
2018,3,3,7,45,41.5,34.5,2.05,7.3,44.0,29.68,21.48
2018,3,3,8,0,54.0,39.0,2.1,7.4,53.0,33.44,25.08
2018,3,3,8,15,27.0,36.0,2.15,7.4,43.0,32.48,22.23
2018,3,3,8,30,0.0,33.0,2.2,7.4,33.0,29.07,19.98
2018,3,3,8,45,69.5,92.5,2.25,7.4,122.0,91.97,71.58
2018,3,3,9,0,139.0,152.0,2.3,7.4,211.0,163.44,130.27
2018,3,3,9,15,159.0,145.5,2.35,7.45,220.0,175.57,140.82
2018,3,3,9,30,179.0,139.0,2.4,7.5,229.0,190.02,153.85
2018,3,3,9,45,89.5,98.5,2.45,7.55,143.5,127.66,103.4
2018,3,3,10,0,0.0,58.0,2.5,7.6,58.0,51.29,38.71
2018,3,3,10,15,28.5,132.5,2.5,7.65,150.0,134.94,110.11
2018,3,3,10,30,57.0,207.0,2.5,7.7,242.0,222.34,182.96
2018,3,3,10,45,28.5,143.5,2.55,7.7,161.0,149.34,121.78
2018,3,3,11,0,0.0,80.0,2.6,7.7,80.0,70.91,55.08
2018,3,3,11,15,10.0,144.5,2.65,7.7,151.5,136.42,110.63
2018,3,3,11,30,20.0,209.0,2.7,7.7,223.0,204.48,167.19
2018,3,3,11,45,123.0,269.5,2.75,7.7,356.5,368.29,302.8
2018,3,3,12,0,226.0,330.0,2.8,7.7,490.0,524.63,427.24
2018,3,3,12,15,289.0,322.5,2.85,7.7,528.0,595.99,483.01
2018,3,3,12,30,352.0,315.0,2.9,7.7,566.0,656.62,530.68
2018,3,3,12,45,353.5,308.0,2.95,7.7,558.0,662.8,535.68
2018,3,3,13,0,355.0,301.0,3.0,7.7,550.0,667.3,539.85
2018,3,3,13,15,261.0,304.0,3.05,7.7,485.0,590.73,479.72
2018,3,3,13,30,167.0,307.0,3.1,7.7,420.0,493.03,402.51
2018,3,3,13,45,175.0,293.0,3.15,7.7,408.5,489.24,401.14
2018,3,3,14,0,183.0,279.0,3.2,7.7,397.0,484.48,398.57
2018,3,3,14,15,210.0,261.5,3.25,7.65,391.0,492.85,407.18
2018,3,3,14,30,237.0,244.0,3.3,7.6,385.0,518.45,429.07
2018,3,3,14,45,305.0,223.0,3.3,7.55,393.5,558.09,463.39
2018,3,3,15,0,373.0,202.0,3.3,7.5,402.0,594.24,494.73
2018,3,3,15,15,408.0,180.5,3.3,7.5,384.0,614.09,512.02
2018,3,3,15,30,443.0,159.0,3.3,7.5,366.0,611.86,512.54
2018,3,3,15,45,558.0,123.0,3.2,7.4,357.0,663.24,555.97
2018,3,3,16,0,673.0,87.0,3.1,7.3,348.0,699.5,585.11
2018,3,3,16,15,686.0,74.5,2.95,7.15,310.0,671.48,563.72
2018,3,3,16,30,699.0,62.0,2.8,7.0,272.0,634.75,535.09
2018,3,3,16,45,594.5,59.5,2.7,6.85,215.5,533.57,453.68
2018,3,3,17,0,490.0,57.0,2.6,6.7,159.0,433.72,369.06
2018,3,3,17,15,439.0,46.0,2.6,6.55,118.5,365.04,307.39
2018,3,3,17,30,388.0,35.0,2.6,6.4,78.0,300.42,243.39
2018,3,3,17,45,241.5,23.0,2.6,6.25,45.0,178.19,69.42
2018,3,3,18,0,95.0,11.0,2.6,6.1,12.0,55.06,0.0
2018,3,3,18,15,47.5,5.5,2.55,6.05,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.45,5.6,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.35,5.15,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.25,4.7,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.15,4.7,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.05,4.7,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.05,4.7,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.05,4.75,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.95,4.8,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
