Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,6,45,149.5,12.0,0.45,5.65,21.5,10.91,0.0
2018,3,4,7,0,299.0,24.0,0.4,5.8,43.0,20.2,4.02
2018,3,4,7,15,436.5,31.5,0.4,6.15,87.5,25.47,16.71
2018,3,4,7,30,574.0,39.0,0.4,6.5,132.0,33.6,24.86
2018,3,4,7,45,647.0,44.0,0.4,6.9,183.0,36.88,28.2
2018,3,4,8,0,720.0,49.0,0.4,7.3,234.0,40.23,31.4
2018,3,4,8,15,765.0,52.5,0.45,7.75,285.5,79.12,41.34
2018,3,4,8,30,810.0,56.0,0.5,8.2,337.0,139.04,78.54
2018,3,4,8,45,840.5,58.0,0.5,8.65,386.0,203.7,131.02
2018,3,4,9,0,871.0,60.0,0.5,9.1,435.0,267.63,187.18
2018,3,4,9,15,889.0,63.5,0.5,9.4,480.0,331.84,244.91
2018,3,4,9,30,907.0,67.0,0.5,9.7,525.0,396.99,302.28
2018,3,4,9,45,919.0,69.5,0.5,10.0,564.0,459.29,355.68
2018,3,4,10,0,931.0,72.0,0.5,10.3,603.0,521.23,406.69
2018,3,4,10,15,785.5,121.5,0.45,10.35,587.0,545.01,426.77
2018,3,4,10,30,640.0,171.0,0.4,10.4,571.0,551.71,432.3
2018,3,4,10,45,565.5,203.0,0.35,10.5,566.5,567.26,443.55
2018,3,4,11,0,491.0,235.0,0.3,10.6,562.0,578.48,450.49
2018,3,4,11,15,358.0,240.0,0.3,10.7,482.0,503.2,394.52
2018,3,4,11,30,225.0,245.0,0.3,10.8,402.0,424.53,334.87
2018,3,4,11,45,237.5,269.0,0.25,10.95,436.5,471.49,370.16
2018,3,4,12,0,250.0,293.0,0.2,11.1,471.0,519.19,403.87
2018,3,4,12,15,402.5,265.0,0.2,11.15,553.0,648.11,498.88
2018,3,4,12,30,555.0,237.0,0.2,11.2,635.0,770.75,585.0
2018,3,4,12,45,504.0,254.0,0.2,11.25,613.0,758.69,573.8
2018,3,4,13,0,453.0,271.0,0.2,11.3,591.0,742.46,561.92
2018,3,4,13,15,453.5,264.5,0.25,11.35,579.5,746.57,566.3
2018,3,4,13,30,454.0,258.0,0.3,11.4,568.0,748.37,568.9
2018,3,4,13,45,469.0,245.5,0.35,11.4,557.5,755.29,575.71
2018,3,4,14,0,484.0,233.0,0.4,11.4,547.0,759.77,580.91
2018,3,4,14,15,653.5,171.5,0.45,11.35,575.5,862.58,655.52
2018,3,4,14,30,823.0,110.0,0.5,11.3,604.0,944.92,710.87
2018,3,4,14,45,864.5,93.0,0.55,11.25,584.5,956.25,719.63
2018,3,4,15,0,906.0,76.0,0.6,11.2,565.0,952.33,719.76
2018,3,4,15,15,887.5,73.5,0.6,11.2,522.5,916.35,697.7
2018,3,4,15,30,869.0,71.0,0.6,11.2,480.0,877.6,673.99
2018,3,4,15,45,843.5,68.5,0.75,10.9,433.0,838.81,653.37
2018,3,4,16,0,818.0,66.0,0.9,10.6,386.0,789.33,624.03
2018,3,4,16,15,780.0,62.5,1.0,10.25,335.5,727.06,583.28
2018,3,4,16,30,742.0,59.0,1.1,9.9,285.0,664.61,540.36
2018,3,4,16,45,649.0,56.0,1.2,9.55,228.0,568.59,469.09
2018,3,4,17,0,556.0,53.0,1.3,9.2,171.0,473.87,394.04
2018,3,4,17,15,496.0,44.0,1.45,8.85,128.0,398.87,330.1
2018,3,4,17,30,436.0,35.0,1.6,8.5,85.0,328.51,263.7
2018,3,4,17,45,278.0,24.0,1.75,8.2,50.0,199.91,95.27
2018,3,4,18,0,120.0,13.0,1.9,7.9,15.0,68.78,0.0
2018,3,4,18,15,60.0,6.5,1.95,7.75,7.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.05,4.7,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.15,4.45,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.25,4.25,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.5,4.05,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.65,4.15,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,3,5,6,15,9.5,1.5,2.8,4.5,1.0,0.0,0.0
2018,3,5,6,30,19.0,3.0,2.9,4.8,2.0,0.0,0.0
2018,3,5,6,45,165.5,15.0,3.0,5.1,25.0,13.64,0.0
2018,3,5,7,0,312.0,27.0,3.1,5.4,48.0,22.94,8.0
2018,3,5,7,15,438.5,35.5,3.15,5.7,93.0,28.94,19.85
2018,3,5,7,30,565.0,44.0,3.2,6.0,138.0,34.94,26.06
2018,3,5,7,45,637.5,49.0,3.3,6.3,189.0,41.24,32.18
2018,3,5,8,0,710.0,54.0,3.4,6.6,240.0,44.38,35.21
2018,3,5,8,15,755.0,58.0,3.45,7.0,292.0,85.05,46.18
2018,3,5,8,30,800.0,62.0,3.5,7.4,344.0,144.95,84.53
2018,3,5,8,45,831.0,65.5,3.5,7.75,394.0,207.21,136.3
2018,3,5,9,0,862.0,69.0,3.5,8.1,444.0,272.7,195.5
2018,3,5,9,15,884.5,70.5,3.45,8.55,489.5,338.97,256.69
2018,3,5,9,30,907.0,72.0,3.4,9.0,535.0,403.82,315.96
2018,3,5,9,45,924.0,73.5,3.35,9.45,575.5,467.42,372.73
2018,3,5,10,0,941.0,75.0,3.3,9.9,616.0,531.18,427.66
2018,3,5,10,15,952.5,76.0,3.2,10.25,650.0,591.33,477.88
2018,3,5,10,30,964.0,77.0,3.1,10.6,684.0,650.43,525.42
2018,3,5,10,45,972.5,77.5,3.0,10.95,710.5,705.74,568.43
2018,3,5,11,0,981.0,78.0,2.9,11.3,737.0,759.13,608.38
2018,3,5,11,15,985.0,78.5,2.75,11.5,755.0,807.04,640.98
2018,3,5,11,30,989.0,79.0,2.6,11.7,773.0,852.14,670.94
2018,3,5,11,45,991.5,79.0,2.45,11.95,783.0,892.47,696.81
2018,3,5,12,0,994.0,79.0,2.3,12.2,793.0,929.47,719.89
2018,3,5,12,15,994.5,79.0,2.2,12.3,795.0,961.23,739.91
2018,3,5,12,30,995.0,79.0,2.1,12.4,797.0,989.24,757.22
2018,3,5,12,45,994.0,78.0,2.0,12.55,790.5,1010.84,769.95
2018,3,5,13,0,993.0,77.0,1.9,12.7,784.0,1028.38,779.97
2018,3,5,13,15,989.5,76.5,1.85,12.8,769.5,1040.0,786.98
2018,3,5,13,30,986.0,76.0,1.8,12.9,755.0,1047.42,791.4
2018,3,5,13,45,980.0,75.5,1.75,12.95,732.5,1048.21,791.78
2018,3,5,14,0,974.0,75.0,1.7,13.0,710.0,1044.8,789.64
2018,3,5,14,15,965.5,73.5,1.7,13.0,680.0,1033.6,783.5
2018,3,5,14,30,957.0,72.0,1.7,13.0,650.0,1018.37,774.91
2018,3,5,14,45,944.5,70.5,1.65,13.0,613.0,995.45,760.57
2018,3,5,15,0,932.0,69.0,1.6,13.0,576.0,968.93,743.94
2018,3,5,15,15,915.0,67.0,1.6,13.0,533.5,934.26,722.46
2018,3,5,15,30,898.0,65.0,1.6,13.0,491.0,896.66,698.8
2018,3,5,15,45,874.0,62.5,1.5,12.75,443.5,849.7,667.57
2018,3,5,16,0,850.0,60.0,1.4,12.5,396.0,800.87,634.5
2018,3,5,16,15,800.5,58.5,1.35,12.05,342.0,739.06,592.15
2018,3,5,16,30,751.0,57.0,1.3,11.6,288.0,669.69,542.7
2018,3,5,16,45,673.0,53.0,1.25,11.15,232.5,577.64,473.76
2018,3,5,17,0,595.0,49.0,1.2,10.7,177.0,495.36,408.75
2018,3,5,17,15,528.0,42.5,1.25,10.4,133.5,417.42,342.68
2018,3,5,17,30,461.0,36.0,1.3,10.1,90.0,344.31,274.97
2018,3,5,17,45,265.0,24.0,1.4,9.8,51.5,194.83,105.31
2018,3,5,18,0,69.0,12.0,1.5,9.5,13.0,43.69,0.0
2018,3,5,18,15,34.5,6.0,1.5,9.4,6.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.35,6.2,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,3,6,6,15,11.5,1.5,2.8,5.85,1.0,0.0,0.0
2018,3,6,6,30,23.0,3.0,2.9,6.3,2.0,0.0,0.0
2018,3,6,6,45,57.5,14.5,2.95,6.7,17.5,13.19,0.0
2018,3,6,7,0,92.0,26.0,3.0,7.1,33.0,21.05,8.54
2018,3,6,7,15,311.0,35.5,3.05,7.45,84.5,28.45,19.41
2018,3,6,7,30,530.0,45.0,3.1,7.8,136.0,35.51,26.44
2018,3,6,7,45,617.5,49.5,3.1,8.15,189.0,41.43,32.14
2018,3,6,8,0,705.0,54.0,3.1,8.5,242.0,44.19,34.77
2018,3,6,8,15,748.5,57.5,3.15,8.95,293.0,85.96,46.1
2018,3,6,8,30,792.0,61.0,3.2,9.4,344.0,144.95,84.07
2018,3,6,8,45,635.5,101.0,3.2,9.8,348.0,201.06,138.59
2018,3,6,9,0,479.0,141.0,3.2,10.2,352.0,238.35,179.23
2018,3,6,9,15,498.0,153.5,3.15,10.6,392.0,288.74,223.84
2018,3,6,9,30,517.0,166.0,3.1,11.0,432.0,341.06,269.54
2018,3,6,9,45,539.5,172.5,3.0,11.45,468.5,391.28,312.53
2018,3,6,10,0,562.0,179.0,2.9,11.9,505.0,443.19,355.76
2018,3,6,10,15,655.0,160.5,2.8,12.2,561.0,514.81,413.65
2018,3,6,10,30,748.0,142.0,2.7,12.5,617.0,590.73,473.67
2018,3,6,10,45,842.0,115.5,2.55,12.8,669.5,665.2,531.16
2018,3,6,11,0,936.0,89.0,2.4,13.1,722.0,741.79,588.68
2018,3,6,11,15,875.0,115.0,2.3,13.35,719.0,771.05,607.58
2018,3,6,11,30,814.0,141.0,2.2,13.6,716.0,788.99,618.35
2018,3,6,11,45,893.5,112.5,2.05,13.85,751.5,850.8,659.63
2018,3,6,12,0,973.0,84.0,1.9,14.1,787.0,919.45,703.98
2018,3,6,12,15,973.5,84.0,1.8,14.3,789.0,950.62,722.45
2018,3,6,12,30,974.0,84.0,1.7,14.5,791.0,978.11,738.63
2018,3,6,12,45,972.5,83.5,1.6,14.65,784.5,999.39,750.69
2018,3,6,13,0,971.0,83.0,1.5,14.8,778.0,1016.69,760.12
2018,3,6,13,15,964.5,83.0,1.4,14.95,762.5,1025.75,764.18
2018,3,6,13,30,958.0,83.0,1.3,15.1,747.0,1030.65,765.68
2018,3,6,13,45,924.5,90.0,1.15,15.2,714.5,1013.57,752.29
2018,3,6,14,0,891.0,97.0,1.0,15.3,682.0,992.41,736.61
2018,3,6,14,15,817.0,113.0,0.95,15.35,631.5,949.32,708.87
2018,3,6,14,30,743.0,129.0,0.9,15.4,581.0,899.1,676.54
2018,3,6,14,45,760.0,113.5,0.8,15.4,552.5,883.94,666.73
2018,3,6,15,0,777.0,98.0,0.7,15.4,524.0,871.23,658.11
2018,3,6,15,15,752.5,95.0,0.7,15.4,482.0,831.23,632.98
2018,3,6,15,30,728.0,92.0,0.7,15.4,440.0,794.05,609.83
2018,3,6,15,45,661.0,95.5,0.55,15.15,388.0,721.93,559.96
2018,3,6,16,0,594.0,99.0,0.4,14.9,336.0,650.45,509.94
2018,3,6,16,15,520.0,97.0,0.4,14.45,285.0,568.06,452.82
2018,3,6,16,30,446.0,95.0,0.4,14.0,234.0,483.91,391.0
2018,3,6,16,45,383.5,83.5,0.4,13.6,188.0,407.32,332.24
2018,3,6,17,0,321.0,72.0,0.4,13.2,142.0,335.07,274.17
2018,3,6,17,15,257.0,57.5,0.5,12.9,104.0,262.87,213.99
2018,3,6,17,30,193.0,43.0,0.6,12.6,66.0,196.81,155.71
2018,3,6,17,45,118.5,27.0,0.7,12.25,39.0,122.57,70.38
2018,3,6,18,0,44.0,11.0,0.8,11.9,12.0,30.92,0.0
2018,3,6,18,15,22.0,5.5,0.85,11.75,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,7,6,15,7.0,1.0,1.95,8.75,1.0,0.0,0.0
2018,3,7,6,30,14.0,2.0,1.9,8.8,2.0,0.0,0.0
2018,3,7,6,45,14.0,7.0,1.85,8.9,7.5,6.37,0.0
2018,3,7,7,0,14.0,12.0,1.8,9.0,13.0,10.7,2.14
2018,3,7,7,15,7.0,22.5,1.8,9.3,23.0,20.21,12.15
2018,3,7,7,30,0.0,33.0,1.8,9.6,33.0,29.09,20.55
2018,3,7,7,45,0.0,45.0,1.75,9.85,45.0,39.71,30.41
2018,3,7,8,0,0.0,57.0,1.7,10.1,57.0,50.34,40.14
2018,3,7,8,15,4.5,79.0,1.6,10.55,80.5,68.99,54.1
2018,3,7,8,30,9.0,101.0,1.5,11.0,104.0,88.48,70.29
2018,3,7,8,45,149.0,131.5,1.4,11.4,197.5,138.6,106.22
2018,3,7,9,0,289.0,162.0,1.3,11.8,291.0,209.47,160.39
2018,3,7,9,15,411.5,162.0,1.45,12.3,365.5,270.22,208.43
2018,3,7,9,30,534.0,162.0,1.6,12.8,440.0,345.03,268.87
2018,3,7,9,45,588.0,159.0,1.7,13.25,486.0,404.16,317.89
2018,3,7,10,0,642.0,156.0,1.8,13.7,532.0,465.55,367.99
2018,3,7,10,15,759.0,126.5,1.95,13.95,594.5,540.39,428.25
2018,3,7,10,30,876.0,97.0,2.1,14.2,657.0,622.48,493.16
2018,3,7,10,45,862.5,106.5,2.25,14.4,676.0,671.3,531.04
2018,3,7,11,0,849.0,116.0,2.4,14.6,695.0,714.83,564.35
2018,3,7,11,15,840.0,124.0,2.5,14.75,709.0,756.51,595.34
2018,3,7,11,30,831.0,132.0,2.6,14.9,723.0,794.86,622.35
2018,3,7,11,45,897.5,106.0,2.65,15.0,752.5,849.26,660.41
2018,3,7,12,0,964.0,80.0,2.7,15.1,782.0,909.57,702.03
2018,3,7,12,15,965.0,80.0,2.75,15.15,784.0,940.8,723.23
2018,3,7,12,30,966.0,80.0,2.8,15.2,786.0,968.41,742.23
2018,3,7,12,45,965.0,79.0,2.85,15.25,779.5,989.28,756.72
2018,3,7,13,0,964.0,78.0,2.9,15.3,773.0,1006.19,768.7
2018,3,7,13,15,960.0,77.5,2.9,15.3,758.0,1016.81,776.26
2018,3,7,13,30,956.0,77.0,2.9,15.3,743.0,1023.33,781.26
2018,3,7,13,45,936.5,80.0,2.9,15.3,716.0,1014.9,776.32
2018,3,7,14,0,917.0,83.0,2.9,15.3,689.0,1002.44,768.93
2018,3,7,14,15,920.5,76.5,2.9,15.15,662.5,996.83,766.84
2018,3,7,14,30,924.0,70.0,2.9,15.0,636.0,987.04,761.97
2018,3,7,14,45,910.5,69.0,2.85,14.85,599.5,963.95,747.61
2018,3,7,15,0,897.0,68.0,2.8,14.7,563.0,937.45,731.01
2018,3,7,15,15,849.5,73.5,2.8,14.7,514.5,885.01,696.01
2018,3,7,15,30,802.0,79.0,2.8,14.7,466.0,840.17,666.16
2018,3,7,15,45,586.0,110.0,2.6,14.2,378.0,675.32,546.58
2018,3,7,16,0,370.0,141.0,2.4,13.7,290.0,507.49,417.41
2018,3,7,16,15,349.0,126.5,2.25,13.35,252.5,461.44,382.77
2018,3,7,16,30,328.0,112.0,2.1,13.0,215.0,415.57,346.52
2018,3,7,16,45,294.0,95.0,1.95,12.65,175.5,342.61,287.31
2018,3,7,17,0,260.0,78.0,1.8,12.3,136.0,287.42,240.62
2018,3,7,17,15,205.5,61.5,1.8,12.15,100.0,222.45,183.97
2018,3,7,17,30,151.0,45.0,1.8,12.0,64.0,162.48,129.83
2018,3,7,17,45,105.0,28.0,1.8,11.85,38.5,107.11,65.84
2018,3,7,18,0,59.0,11.0,1.8,11.7,13.0,38.08,0.0
2018,3,7,18,15,29.5,5.5,1.8,11.65,6.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,8,6,15,5.0,1.0,0.85,10.6,1.0,0.0,0.0
2018,3,8,6,30,10.0,2.0,0.8,10.8,2.0,0.0,0.0
2018,3,8,6,45,117.5,15.0,0.8,11.0,24.5,13.64,0.0
2018,3,8,7,0,225.0,28.0,0.8,11.2,47.0,23.06,12.0
2018,3,8,7,15,350.5,38.5,0.8,11.35,91.0,30.84,21.43
2018,3,8,7,30,476.0,49.0,0.8,11.5,135.0,38.43,28.78
2018,3,8,7,45,324.0,36.5,0.75,11.7,103.5,26.22,18.09
2018,3,8,8,0,172.0,24.0,0.7,11.9,72.0,15.93,8.84
2018,3,8,8,15,86.0,26.5,0.75,12.05,50.5,24.8,13.1
2018,3,8,8,30,0.0,29.0,0.8,12.2,29.0,25.54,16.52
2018,3,8,8,45,0.5,50.0,0.8,12.35,50.0,44.23,32.5
2018,3,8,9,0,1.0,71.0,0.8,12.5,71.0,63.03,48.36
2018,3,8,9,15,14.0,131.5,0.8,12.65,138.5,119.61,95.26
2018,3,8,9,30,27.0,192.0,0.8,12.8,206.0,178.21,142.73
2018,3,8,9,45,39.5,218.0,0.8,12.95,240.5,209.78,167.63
2018,3,8,10,0,52.0,244.0,0.8,13.1,275.0,243.41,194.06
2018,3,8,10,15,70.5,266.0,0.8,13.25,310.0,278.68,221.54
2018,3,8,10,30,89.0,288.0,0.8,13.4,345.0,316.34,250.62
2018,3,8,10,45,120.0,303.5,0.8,13.6,384.0,364.98,287.89
2018,3,8,11,0,151.0,319.0,0.8,13.8,423.0,411.05,322.66
2018,3,8,11,15,169.5,326.0,0.85,13.95,445.5,442.35,346.17
2018,3,8,11,30,188.0,333.0,0.9,14.1,468.0,474.78,370.49
2018,3,8,11,45,242.5,314.0,0.95,14.3,490.5,522.66,406.96
2018,3,8,12,0,297.0,295.0,1.0,14.5,513.0,562.22,437.1
2018,3,8,12,15,304.0,289.5,1.05,14.55,513.0,575.88,447.4
2018,3,8,12,30,311.0,284.0,1.1,14.6,513.0,588.48,457.21
2018,3,8,12,45,391.0,258.5,1.15,14.7,544.0,662.18,512.43
2018,3,8,13,0,471.0,233.0,1.2,14.8,575.0,721.67,556.52
2018,3,8,13,15,434.0,247.5,1.25,14.65,558.0,712.36,549.5
2018,3,8,13,30,397.0,262.0,1.3,14.5,541.0,700.18,541.19
2018,3,8,13,45,388.0,263.0,1.35,14.4,528.5,680.31,528.67
2018,3,8,14,0,379.0,264.0,1.4,14.3,516.0,676.58,527.29
2018,3,8,14,15,570.5,196.0,1.4,14.2,557.0,805.76,624.92
2018,3,8,14,30,762.0,128.0,1.4,14.1,598.0,918.39,702.49
2018,3,8,14,45,602.5,163.5,1.4,14.0,521.5,800.32,621.27
2018,3,8,15,0,443.0,199.0,1.4,13.9,445.0,676.64,533.25
2018,3,8,15,15,473.0,176.0,1.4,13.9,421.0,670.41,532.38
2018,3,8,15,30,503.0,153.0,1.4,13.9,397.0,660.24,527.39
2018,3,8,15,45,416.5,150.5,1.4,13.55,339.5,569.73,460.44
2018,3,8,16,0,330.0,148.0,1.4,13.2,282.0,465.51,381.64
2018,3,8,16,15,512.5,107.0,1.35,12.85,285.0,568.4,466.29
2018,3,8,16,30,695.0,66.0,1.3,12.5,288.0,644.91,524.21
2018,3,8,16,45,560.0,66.0,1.3,12.1,225.0,519.01,427.83
2018,3,8,17,0,425.0,66.0,1.3,11.7,162.0,401.48,333.26
2018,3,8,17,15,346.5,54.5,1.4,11.35,119.5,314.51,260.34
2018,3,8,17,30,268.0,43.0,1.5,11.0,77.0,239.39,193.49
2018,3,8,17,45,164.5,27.5,1.55,10.65,45.5,149.41,98.92
2018,3,8,18,0,61.0,12.0,1.6,10.3,14.0,39.96,0.0
2018,3,8,18,15,30.5,6.0,1.65,10.2,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,9,6,15,19.0,3.0,1.65,8.85,2.5,0.0,0.0
2018,3,9,6,30,38.0,6.0,1.7,9.1,5.0,0.0,0.0
2018,3,9,6,45,38.0,12.5,1.8,9.4,13.5,11.37,0.0
2018,3,9,7,0,38.0,19.0,1.9,9.7,22.0,16.54,7.56
2018,3,9,7,15,19.0,33.5,1.95,9.95,35.0,29.3,20.25
2018,3,9,7,30,0.0,48.0,2.0,10.2,48.0,41.82,31.98
2018,3,9,7,45,6.0,71.5,2.05,10.45,73.0,60.91,49.45
2018,3,9,8,0,12.0,95.0,2.1,10.7,98.0,79.61,66.34
2018,3,9,8,15,16.5,113.5,2.05,11.0,119.0,96.59,77.16
2018,3,9,8,30,21.0,132.0,2.0,11.3,140.0,114.63,91.81
2018,3,9,8,45,21.0,149.5,1.95,11.6,158.5,131.78,105.89
2018,3,9,9,0,21.0,167.0,1.9,11.9,177.0,149.05,120.0
2018,3,9,9,15,53.5,198.0,1.85,12.2,226.0,187.36,150.47
2018,3,9,9,30,86.0,229.0,1.8,12.5,275.0,231.5,185.69
2018,3,9,9,45,127.5,252.0,1.75,12.8,325.5,279.64,223.88
2018,3,9,10,0,169.0,275.0,1.7,13.1,376.0,331.58,264.81
2018,3,9,10,15,176.5,290.5,1.7,13.3,400.5,363.13,289.47
2018,3,9,10,30,184.0,306.0,1.7,13.5,425.0,395.4,314.41
2018,3,9,10,45,199.5,317.0,1.75,13.7,451.0,429.27,340.51
2018,3,9,11,0,215.0,328.0,1.8,13.9,477.0,464.28,367.19
2018,3,9,11,15,243.5,333.0,1.8,13.95,505.5,504.02,397.51
2018,3,9,11,30,272.0,338.0,1.8,14.0,534.0,555.86,436.3
2018,3,9,11,45,264.5,344.5,1.8,14.1,537.0,571.87,447.46
2018,3,9,12,0,257.0,351.0,1.8,14.2,540.0,586.5,457.78
2018,3,9,12,15,200.5,355.0,1.8,14.2,503.0,540.19,422.49
2018,3,9,12,30,144.0,359.0,1.8,14.2,466.0,502.75,393.55
2018,3,9,12,45,146.0,357.5,1.8,14.25,465.0,510.48,399.77
2018,3,9,13,0,148.0,356.0,1.8,14.3,464.0,517.65,405.3
2018,3,9,13,15,124.5,344.0,1.8,14.25,433.5,487.88,382.86
2018,3,9,13,30,101.0,332.0,1.8,14.2,403.0,439.05,346.24
2018,3,9,13,45,101.0,321.0,1.8,14.2,390.5,430.53,340.6
2018,3,9,14,0,101.0,310.0,1.8,14.2,378.0,421.52,334.38
2018,3,9,14,15,88.5,289.5,1.8,14.1,347.0,388.59,309.57
2018,3,9,14,30,76.0,269.0,1.8,14.0,316.0,355.18,284.26
2018,3,9,14,45,144.5,259.0,1.8,13.95,342.0,429.93,345.39
2018,3,9,15,0,213.0,249.0,1.8,13.9,368.0,484.02,389.47
2018,3,9,15,15,225.5,229.0,1.8,13.9,347.0,470.7,380.46
2018,3,9,15,30,238.0,209.0,1.8,13.9,326.0,473.11,383.68
2018,3,9,15,45,220.5,190.0,1.8,13.5,290.0,414.18,339.37
2018,3,9,16,0,203.0,171.0,1.8,13.1,254.0,372.75,307.94
2018,3,9,16,15,211.5,148.5,1.7,12.8,225.5,363.1,301.36
2018,3,9,16,30,220.0,126.0,1.6,12.5,197.0,335.74,280.15
2018,3,9,16,45,184.0,106.5,1.5,12.15,159.0,278.54,232.9
2018,3,9,17,0,148.0,87.0,1.4,11.8,121.0,211.17,176.22
2018,3,9,17,15,118.5,67.0,1.4,11.55,90.0,163.3,134.45
2018,3,9,17,30,89.0,47.0,1.4,11.3,59.0,117.32,93.22
2018,3,9,17,45,59.5,30.0,1.4,11.1,36.5,77.46,50.9
2018,3,9,18,0,30.0,13.0,1.4,10.9,14.0,26.12,0.0
2018,3,9,18,15,15.0,6.5,1.4,10.8,7.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.7,9.7,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.6,9.8,1.0,0.91,0.0
2018,3,10,6,45,0.0,3.0,0.45,9.9,3.0,2.63,0.0
2018,3,10,7,0,0.0,5.0,0.3,10.0,5.0,4.38,0.0
2018,3,10,7,15,0.0,6.5,0.35,10.1,6.5,5.7,0.0
2018,3,10,7,30,0.0,8.0,0.4,10.2,8.0,7.02,0.72
2018,3,10,7,45,0.0,18.5,0.45,10.35,18.5,16.26,9.21
2018,3,10,8,0,0.0,29.0,0.5,10.5,29.0,25.53,17.69
2018,3,10,8,15,0.0,38.0,0.4,10.65,38.0,33.49,23.62
2018,3,10,8,30,0.0,47.0,0.3,10.8,47.0,41.47,30.46
2018,3,10,8,45,0.0,56.0,0.2,11.0,56.0,49.45,37.22
2018,3,10,9,0,0.0,65.0,0.1,11.2,65.0,57.46,43.9
2018,3,10,9,15,0.0,62.0,0.15,11.4,62.0,54.81,41.44
2018,3,10,9,30,0.0,59.0,0.2,11.6,59.0,52.16,39.04
2018,3,10,9,45,0.0,58.0,0.25,11.75,58.0,51.29,38.17
2018,3,10,10,0,0.0,57.0,0.3,11.9,57.0,50.42,37.31
2018,3,10,10,15,0.0,73.0,0.3,12.0,73.0,64.66,49.16
2018,3,10,10,30,0.0,89.0,0.3,12.1,89.0,78.92,60.88
2018,3,10,10,45,0.0,92.0,0.35,12.15,92.0,81.62,62.96
2018,3,10,11,0,0.0,95.0,0.4,12.2,95.0,84.31,65.09
2018,3,10,11,15,0.0,86.0,0.4,12.25,86.0,76.31,58.38
2018,3,10,11,30,0.0,77.0,0.4,12.3,77.0,68.31,51.71
2018,3,10,11,45,0.0,89.0,0.45,12.35,89.0,79.01,60.54
2018,3,10,12,0,0.0,101.0,0.5,12.4,101.0,89.82,69.39
2018,3,10,12,15,1.0,126.5,0.55,12.4,127.0,114.02,89.22
2018,3,10,12,30,2.0,152.0,0.6,12.4,153.0,138.68,109.24
2018,3,10,12,45,3.0,167.0,0.65,12.45,169.0,153.94,121.55
2018,3,10,13,0,4.0,182.0,0.7,12.5,185.0,169.51,134.11
2018,3,10,13,15,4.0,178.5,0.7,12.5,181.5,166.58,131.79
2018,3,10,13,30,4.0,175.0,0.7,12.5,178.0,163.63,129.55
2018,3,10,13,45,8.5,194.0,0.75,12.5,200.0,187.14,148.85
2018,3,10,14,0,13.0,213.0,0.8,12.5,222.0,211.38,168.57
2018,3,10,14,15,17.5,219.5,0.75,12.5,231.0,223.55,178.53
2018,3,10,14,30,22.0,226.0,0.7,12.5,240.0,236.12,188.87
2018,3,10,14,45,22.5,206.5,0.65,12.5,220.0,217.44,174.32
2018,3,10,15,0,23.0,187.0,0.6,12.5,200.0,198.6,159.71
2018,3,10,15,15,29.5,186.0,0.6,12.5,201.5,219.44,177.24
2018,3,10,15,30,36.0,185.0,0.6,12.5,203.0,226.72,183.69
2018,3,10,15,45,46.0,175.5,0.45,12.4,196.0,226.81,184.37
2018,3,10,16,0,56.0,166.0,0.3,12.3,189.0,226.66,184.79
2018,3,10,16,15,31.5,127.5,0.4,12.15,140.0,160.1,130.52
2018,3,10,16,30,7.0,89.0,0.5,12.0,91.0,88.17,70.2
2018,3,10,16,45,5.5,66.0,0.55,11.8,67.5,63.66,49.53
2018,3,10,17,0,4.0,43.0,0.6,11.6,44.0,40.66,29.66
2018,3,10,17,15,188.5,37.0,0.65,11.45,62.5,186.66,155.73
2018,3,10,17,30,373.0,31.0,0.7,11.3,81.0,286.9,232.59
2018,3,10,17,45,278.0,24.0,0.7,11.1,52.5,209.3,148.73
2018,3,10,18,0,183.0,17.0,0.7,10.9,24.0,102.73,0.0
2018,3,10,18,15,91.5,8.5,0.65,10.9,12.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,11,6,15,23.0,3.0,1.65,7.75,3.0,0.0,0.0
2018,3,11,6,30,46.0,6.0,1.6,8.1,6.0,5.46,0.0
2018,3,11,6,45,212.0,18.5,1.55,8.5,37.0,15.41,0.0
2018,3,11,7,0,378.0,31.0,1.5,8.9,68.0,25.47,15.72
2018,3,11,7,15,480.5,39.0,1.4,9.25,115.0,31.0,22.0
2018,3,11,7,30,583.0,47.0,1.3,9.6,162.0,36.48,27.37
2018,3,11,7,45,481.5,70.0,1.25,9.95,183.0,53.56,43.01
2018,3,11,8,0,380.0,93.0,1.2,10.3,204.0,67.48,55.57
2018,3,11,8,15,364.5,113.0,1.15,10.75,235.5,108.86,75.42
2018,3,11,8,30,349.0,133.0,1.1,11.2,267.0,150.45,106.97
2018,3,11,8,45,376.0,147.5,1.1,11.6,308.5,194.26,142.46
2018,3,11,9,0,403.0,162.0,1.1,12.0,350.0,241.47,182.23
2018,3,11,9,15,413.5,177.5,1.1,12.35,386.0,287.48,221.72
2018,3,11,9,30,424.0,193.0,1.1,12.7,422.0,334.58,261.39
2018,3,11,9,45,442.5,205.0,1.15,13.05,459.0,383.08,301.29
2018,3,11,10,0,461.0,217.0,1.2,13.4,496.0,433.16,341.45
2018,3,11,10,15,415.0,244.5,1.25,13.75,505.5,462.88,364.85
2018,3,11,10,30,369.0,272.0,1.3,14.1,515.0,481.85,379.31
2018,3,11,10,45,376.0,279.5,1.4,14.4,535.0,516.58,405.97
2018,3,11,11,0,383.0,287.0,1.5,14.7,555.0,551.04,431.88
2018,3,11,11,15,409.0,286.5,1.55,14.95,579.5,600.29,468.28
2018,3,11,11,30,435.0,286.0,1.6,15.2,604.0,642.68,499.24
2018,3,11,11,45,454.0,287.5,1.65,15.5,623.0,681.63,527.15
2018,3,11,12,0,473.0,289.0,1.7,15.8,642.0,720.16,554.49
2018,3,11,12,15,562.5,255.0,1.7,15.95,675.5,784.23,601.34
2018,3,11,12,30,652.0,221.0,1.7,16.1,709.0,854.77,651.48
2018,3,11,12,45,714.0,193.0,1.7,16.25,723.5,902.34,683.42
2018,3,11,13,0,776.0,165.0,1.7,16.4,738.0,947.38,713.03
2018,3,11,13,15,818.0,145.0,1.7,16.5,738.5,973.2,729.86
2018,3,11,13,30,860.0,125.0,1.7,16.6,739.0,1002.37,749.16
2018,3,11,13,45,897.5,107.0,1.65,16.7,730.5,1014.72,756.69
2018,3,11,14,0,935.0,89.0,1.6,16.8,722.0,1033.24,768.57
2018,3,11,14,15,916.0,89.0,1.5,16.8,687.5,1013.4,754.97
2018,3,11,14,30,897.0,89.0,1.4,16.8,653.0,989.86,739.55
2018,3,11,14,45,886.5,87.0,1.35,16.8,618.0,968.61,726.58
2018,3,11,15,0,876.0,85.0,1.3,16.8,583.0,943.92,711.34
2018,3,11,15,15,843.5,84.0,1.3,16.8,534.5,906.28,688.23
2018,3,11,15,30,811.0,83.0,1.3,16.8,486.0,856.88,656.96
2018,3,11,15,45,716.0,92.0,1.1,16.6,423.0,768.49,595.87
2018,3,11,16,0,621.0,101.0,0.9,16.4,360.0,678.16,532.37
2018,3,11,16,15,553.5,98.0,0.9,16.0,307.5,598.39,477.33
2018,3,11,16,30,486.0,95.0,0.9,15.6,255.0,515.14,416.77
2018,3,11,16,45,453.0,82.0,0.9,15.2,211.5,455.69,371.89
2018,3,11,17,0,420.0,69.0,0.9,14.8,168.0,397.68,325.73
2018,3,11,17,15,363.5,57.0,0.95,14.35,127.5,328.16,268.07
2018,3,11,17,30,307.0,45.0,1.0,13.9,87.0,263.81,211.74
2018,3,11,17,45,210.5,31.0,1.1,13.4,54.5,181.59,130.89
2018,3,11,18,0,114.0,17.0,1.2,12.9,22.0,69.85,0.0
2018,3,11,18,15,57.0,8.5,1.15,12.65,11.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,12,6,15,29.5,4.5,2.25,10.65,4.5,0.0,0.0
2018,3,12,6,30,59.0,9.0,2.3,10.9,9.0,8.19,0.0
2018,3,12,6,45,192.5,22.0,2.3,11.1,39.0,18.61,0.0
2018,3,12,7,0,326.0,35.0,2.3,11.3,69.0,28.93,18.74
2018,3,12,7,15,425.5,44.0,2.25,11.6,114.0,35.11,25.43
2018,3,12,7,30,525.0,53.0,2.2,11.9,159.0,41.19,31.32
2018,3,12,7,45,362.5,45.0,2.15,12.15,128.0,32.37,23.6
2018,3,12,8,0,200.0,37.0,2.1,12.4,97.0,26.58,18.41
2018,3,12,8,15,100.5,70.5,2.15,12.85,100.5,66.12,47.69
2018,3,12,8,30,1.0,104.0,2.2,13.3,104.0,90.32,71.51
2018,3,12,8,45,25.5,143.5,2.25,13.8,155.5,126.83,100.69
2018,3,12,9,0,50.0,183.0,2.3,14.3,207.0,168.57,134.0
2018,3,12,9,15,67.5,209.5,2.4,14.6,244.5,201.67,160.48
2018,3,12,9,30,85.0,236.0,2.5,14.9,282.0,237.51,189.12
2018,3,12,9,45,103.5,257.0,2.65,15.25,317.0,271.73,216.32
2018,3,12,10,0,122.0,278.0,2.8,15.6,352.0,311.56,247.79
2018,3,12,10,15,160.0,287.0,2.85,15.7,389.5,351.62,279.55
2018,3,12,10,30,198.0,296.0,2.9,15.8,427.0,395.41,314.11
2018,3,12,10,45,298.0,281.5,3.0,15.9,487.5,467.96,371.66
2018,3,12,11,0,398.0,267.0,3.1,16.0,548.0,551.21,436.56
2018,3,12,11,15,386.0,273.0,3.1,16.05,551.0,571.06,451.13
2018,3,12,11,30,374.0,279.0,3.1,16.1,554.0,578.19,456.52
2018,3,12,11,45,281.0,319.0,3.15,16.15,527.0,560.38,440.9
2018,3,12,12,0,188.0,359.0,3.2,16.2,500.0,523.44,410.81
2018,3,12,12,15,165.5,329.5,3.25,16.2,454.0,482.52,380.25
2018,3,12,12,30,143.0,300.0,3.3,16.2,408.0,438.78,347.19
2018,3,12,12,45,203.5,276.5,3.4,16.2,428.5,491.98,390.32
2018,3,12,13,0,264.0,253.0,3.5,16.2,449.0,531.23,422.45
2018,3,12,13,15,223.5,286.5,3.5,16.2,450.5,536.27,424.58
2018,3,12,13,30,183.0,320.0,3.5,16.2,452.0,522.37,412.88
2018,3,12,13,45,106.5,287.5,3.55,16.15,363.5,414.74,329.33
2018,3,12,14,0,30.0,255.0,3.6,16.1,275.0,287.75,228.51
2018,3,12,14,15,30.0,231.0,3.6,15.95,250.5,263.01,209.86
2018,3,12,14,30,30.0,207.0,3.6,15.8,226.0,237.94,190.51
2018,3,12,14,45,24.5,151.0,3.6,15.7,166.0,172.31,137.92
2018,3,12,15,0,19.0,95.0,3.6,15.6,106.0,108.64,85.97
2018,3,12,15,15,119.0,101.0,3.6,15.6,161.5,232.21,191.96
2018,3,12,15,30,219.0,107.0,3.6,15.6,217.0,328.37,273.28
2018,3,12,15,45,370.0,91.5,3.5,15.2,256.0,454.52,378.37
2018,3,12,16,0,521.0,76.0,3.4,14.8,295.0,561.88,464.54
2018,3,12,16,15,587.0,75.0,3.3,14.55,293.5,596.93,492.7
2018,3,12,16,30,653.0,74.0,3.2,14.3,292.0,624.79,515.18
2018,3,12,16,45,563.5,67.0,3.05,14.05,233.0,523.86,436.0
2018,3,12,17,0,474.0,60.0,2.9,13.8,174.0,428.8,358.03
2018,3,12,17,15,252.5,38.0,2.95,13.6,97.0,228.31,190.18
2018,3,12,17,30,31.0,16.0,3.0,13.4,20.0,35.77,24.85
2018,3,12,17,45,16.5,10.5,3.05,13.25,12.5,20.62,10.47
2018,3,12,18,0,2.0,5.0,3.1,13.1,5.0,5.5,0.0
2018,3,12,18,15,1.0,2.5,3.15,13.05,2.5,2.27,0.0
2018,3,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.2,11.8,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.2,11.7,1.0,0.91,0.0
2018,3,13,6,45,0.0,3.0,3.15,11.6,3.0,2.63,0.0
2018,3,13,7,0,0.0,5.0,3.1,11.5,5.0,4.38,0.0
2018,3,13,7,15,0.0,6.5,3.05,11.45,6.5,5.7,0.0
2018,3,13,7,30,0.0,8.0,3.0,11.4,8.0,7.02,0.68
2018,3,13,7,45,0.0,10.0,2.95,11.4,10.0,8.78,2.32
2018,3,13,8,0,0.0,12.0,2.9,11.4,12.0,10.54,3.93
2018,3,13,8,15,0.0,15.5,2.9,11.45,15.5,13.63,6.2
2018,3,13,8,30,0.0,19.0,2.9,11.5,19.0,16.72,8.86
2018,3,13,8,45,0.0,26.5,2.95,11.6,26.5,23.35,14.53
2018,3,13,9,0,0.0,34.0,3.0,11.7,34.0,29.99,20.17
2018,3,13,9,15,0.0,39.5,3.05,11.85,39.5,34.87,24.26
2018,3,13,9,30,0.0,45.0,3.1,12.0,45.0,39.76,28.32
2018,3,13,9,45,0.5,64.5,3.15,12.2,65.0,57.3,43.05
2018,3,13,10,0,1.0,84.0,3.2,12.4,85.0,74.94,57.73
2018,3,13,10,15,104.5,169.5,3.25,12.55,239.5,214.88,174.24
2018,3,13,10,30,208.0,255.0,3.3,12.7,394.0,369.47,298.84
2018,3,13,10,45,412.0,236.0,3.35,12.85,524.5,508.02,409.63
2018,3,13,11,0,616.0,217.0,3.4,13.0,655.0,661.55,528.89
2018,3,13,11,15,655.0,208.0,3.45,13.1,683.5,714.34,568.67
2018,3,13,11,30,694.0,199.0,3.5,13.2,712.0,767.8,609.03
2018,3,13,11,45,625.0,231.0,3.55,13.25,697.5,772.3,610.86
2018,3,13,12,0,556.0,263.0,3.6,13.3,683.0,767.11,605.78
2018,3,13,12,15,474.5,291.5,3.6,13.35,650.5,745.03,587.79
2018,3,13,12,30,393.0,320.0,3.6,13.4,618.0,703.67,555.76
2018,3,13,12,45,312.5,340.5,3.65,13.4,576.0,663.44,524.45
2018,3,13,13,0,232.0,361.0,3.7,13.4,534.0,602.74,477.61
2018,3,13,13,15,182.5,349.5,3.65,13.4,484.0,549.32,436.63
2018,3,13,13,30,133.0,338.0,3.6,13.4,434.0,493.66,393.33
2018,3,13,13,45,127.5,327.5,3.55,13.4,417.5,480.87,384.09
2018,3,13,14,0,122.0,317.0,3.5,13.4,401.0,467.31,374.06
2018,3,13,14,15,112.0,304.5,3.45,13.35,379.0,427.84,344.06
2018,3,13,14,30,102.0,292.0,3.4,13.3,357.0,406.37,327.81
2018,3,13,14,45,110.5,271.5,3.35,13.25,338.5,392.82,318.44
2018,3,13,15,0,119.0,251.0,3.3,13.2,320.0,396.32,322.31
2018,3,13,15,15,219.5,223.0,3.3,13.2,338.0,456.61,374.26
2018,3,13,15,30,320.0,195.0,3.3,13.2,356.0,528.81,434.29
2018,3,13,15,45,315.0,179.5,3.1,12.9,326.0,499.27,411.95
2018,3,13,16,0,310.0,164.0,2.9,12.6,296.0,468.74,389.03
2018,3,13,16,15,242.0,149.5,2.65,12.35,245.0,387.69,323.54
2018,3,13,16,30,174.0,135.0,2.4,12.1,194.0,296.51,248.62
2018,3,13,16,45,104.5,112.0,2.15,11.85,146.0,212.82,177.95
2018,3,13,17,0,35.0,89.0,1.9,11.6,98.0,122.8,100.38
2018,3,13,17,15,18.5,63.0,1.8,11.3,67.5,80.38,63.56
2018,3,13,17,30,2.0,37.0,1.7,11.0,37.0,34.78,23.82
2018,3,13,17,45,1.0,23.0,1.6,10.7,23.0,20.81,10.82
2018,3,13,18,0,0.0,9.0,1.5,10.4,9.0,7.91,0.0
2018,3,13,18,15,0.0,4.5,1.45,10.3,4.5,4.09,0.0
2018,3,13,18,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,14,6,15,25.5,3.5,1.9,8.4,4.0,0.0,0.0
2018,3,14,6,30,51.0,7.0,2.0,8.8,8.0,6.37,0.0
2018,3,14,6,45,35.0,9.0,2.05,9.2,10.5,7.63,0.0
2018,3,14,7,0,19.0,11.0,2.1,9.6,13.0,9.93,2.95
2018,3,14,7,15,9.5,17.0,2.2,9.7,18.0,15.26,8.04
2018,3,14,7,30,0.0,23.0,2.3,9.8,23.0,20.23,12.72
2018,3,14,7,45,5.0,44.0,2.4,9.9,45.5,38.83,29.72
2018,3,14,8,0,10.0,65.0,2.5,10.0,68.0,57.34,46.51
2018,3,14,8,15,5.0,46.5,2.55,10.0,48.0,41.39,30.24
2018,3,14,8,30,0.0,28.0,2.6,10.0,28.0,24.67,15.84
2018,3,14,8,45,26.0,68.0,2.65,10.0,80.5,65.44,49.89
2018,3,14,9,0,52.0,108.0,2.7,10.0,133.0,108.36,85.63
2018,3,14,9,15,69.0,171.0,2.75,10.0,207.5,171.0,138.0
2018,3,14,9,30,86.0,234.0,2.8,10.0,282.0,236.61,192.01
2018,3,14,9,45,108.0,250.5,2.85,10.0,315.0,270.72,219.81
2018,3,14,10,0,130.0,267.0,2.9,10.0,348.0,306.32,248.85
2018,3,14,10,15,227.0,280.5,2.9,10.05,430.0,383.68,311.52
2018,3,14,10,30,324.0,294.0,2.9,10.1,512.0,476.62,385.57
2018,3,14,10,45,331.0,300.0,2.9,10.15,530.0,508.08,410.13
2018,3,14,11,0,338.0,306.0,2.9,10.2,548.0,539.35,434.49
2018,3,14,11,15,243.0,315.5,2.9,10.25,491.5,497.07,400.25
2018,3,14,11,30,148.0,325.0,2.9,10.3,435.0,435.91,350.99
2018,3,14,11,45,203.0,310.5,2.85,10.35,463.5,476.31,384.22
2018,3,14,12,0,258.0,296.0,2.8,10.4,492.0,531.75,428.05
2018,3,14,12,15,288.0,300.5,2.85,10.45,519.5,575.25,461.76
