Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,12,30,318.0,305.0,2.9,10.5,547.0,619.33,495.71
2018,3,14,12,45,632.0,197.5,2.9,10.6,674.0,833.69,661.71
2018,3,14,13,0,946.0,90.0,2.9,10.7,801.0,1015.21,788.22
2018,3,14,13,15,843.5,128.5,2.9,10.75,753.5,983.86,765.0
2018,3,14,13,30,741.0,167.0,2.9,10.8,706.0,943.36,737.5
2018,3,14,13,45,839.0,126.0,2.9,10.85,718.5,993.56,773.7
2018,3,14,14,0,937.0,85.0,2.9,10.9,731.0,1034.49,802.43
2018,3,14,14,15,884.5,98.0,2.9,10.9,687.5,996.9,777.19
2018,3,14,14,30,832.0,111.0,2.9,10.9,644.0,966.63,757.78
2018,3,14,14,45,709.5,135.5,2.95,10.95,572.0,875.43,694.9
2018,3,14,15,0,587.0,160.0,3.0,11.0,500.0,777.48,625.84
2018,3,14,15,15,483.0,170.5,3.0,11.0,437.0,675.04,550.15
2018,3,14,15,30,379.0,181.0,3.0,11.0,374.0,583.29,479.35
2018,3,14,15,45,546.5,132.0,3.1,10.9,381.5,661.93,546.18
2018,3,14,16,0,714.0,83.0,3.2,10.8,389.0,735.07,603.93
2018,3,14,16,15,736.0,72.0,3.15,10.6,354.0,710.07,586.05
2018,3,14,16,30,758.0,61.0,3.1,10.4,319.0,685.22,568.44
2018,3,14,16,45,678.0,59.5,3.05,10.25,262.0,593.32,497.16
2018,3,14,17,0,598.0,58.0,3.0,10.1,205.0,511.34,430.85
2018,3,14,17,15,557.0,48.5,3.0,9.8,160.5,444.82,373.52
2018,3,14,17,30,516.0,39.0,3.0,9.5,116.0,381.02,314.97
2018,3,14,17,45,368.5,30.0,3.0,9.2,74.0,264.59,205.02
2018,3,14,18,0,221.0,21.0,3.0,8.9,32.0,146.96,0.0
2018,3,14,18,15,110.5,10.5,2.95,8.75,16.0,56.54,0.0
2018,3,14,18,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.55,6.85,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,15,6,15,7.5,2.0,3.05,7.85,2.0,0.0,0.0
2018,3,15,6,30,15.0,4.0,3.2,8.2,4.0,3.64,0.0
2018,3,15,6,45,7.5,7.0,3.3,8.6,7.0,6.37,0.0
2018,3,15,7,0,0.0,10.0,3.4,9.0,10.0,8.78,2.01
2018,3,15,7,15,0.0,16.0,3.55,9.15,16.0,14.06,7.0
2018,3,15,7,30,0.0,22.0,3.7,9.3,22.0,19.35,11.95
2018,3,15,7,45,1.5,34.5,3.8,9.45,35.0,30.4,22.1
2018,3,15,8,0,3.0,47.0,3.9,9.6,48.0,41.5,32.2
2018,3,15,8,15,1.5,49.5,3.95,9.65,50.0,43.79,32.48
2018,3,15,8,30,0.0,52.0,4.0,9.7,52.0,45.9,34.27
2018,3,15,8,45,18.5,102.0,4.0,9.8,111.0,92.47,73.37
2018,3,15,9,0,37.0,152.0,4.0,9.9,170.0,140.81,113.59
2018,3,15,9,15,90.0,187.0,4.05,10.0,236.0,191.32,154.62
2018,3,15,9,30,143.0,222.0,4.1,10.1,302.0,250.27,202.94
2018,3,15,9,45,96.0,211.5,4.15,10.2,267.0,232.1,188.83
2018,3,15,10,0,49.0,201.0,4.2,10.3,232.0,204.25,166.06
2018,3,15,10,15,59.0,227.5,4.3,10.45,266.5,237.93,193.73
2018,3,15,10,30,69.0,254.0,4.4,10.6,301.0,273.2,222.39
2018,3,15,10,45,97.5,273.5,4.5,10.75,342.5,322.43,262.45
2018,3,15,11,0,126.0,293.0,4.6,10.9,384.0,369.19,300.27
2018,3,15,11,15,77.0,279.5,4.65,10.9,335.5,319.3,259.22
2018,3,15,11,30,28.0,266.0,4.7,10.9,287.0,272.47,220.19
2018,3,15,11,45,50.5,287.0,4.75,10.95,325.5,314.88,255.04
2018,3,15,12,0,73.0,308.0,4.8,11.0,364.0,359.36,291.14
2018,3,15,12,15,127.0,293.0,4.85,11.0,390.5,410.28,333.5
2018,3,15,12,30,181.0,278.0,4.9,11.0,417.0,450.64,367.46
2018,3,15,12,45,114.0,278.0,4.9,11.0,365.5,394.35,320.74
2018,3,15,13,0,47.0,278.0,4.9,11.0,314.0,319.03,258.46
2018,3,15,13,15,29.0,222.0,4.9,10.95,244.0,245.01,198.61
2018,3,15,13,30,11.0,166.0,4.9,10.9,174.0,161.63,129.98
2018,3,15,13,45,5.5,135.5,4.9,10.9,139.5,127.49,101.71
2018,3,15,14,0,0.0,105.0,4.9,10.9,105.0,93.58,73.32
2018,3,15,14,15,0.5,122.0,4.85,10.9,122.5,110.06,87.28
2018,3,15,14,30,1.0,139.0,4.8,10.9,140.0,127.03,101.64
2018,3,15,14,45,0.5,119.0,4.75,10.85,119.5,107.54,85.51
2018,3,15,15,0,0.0,99.0,4.7,10.8,99.0,88.17,69.4
2018,3,15,15,15,7.5,110.0,4.7,10.8,114.0,105.91,84.98
2018,3,15,15,30,15.0,121.0,4.7,10.8,129.0,123.93,100.77
2018,3,15,15,45,34.0,135.5,4.55,10.7,151.0,166.5,137.79
2018,3,15,16,0,53.0,150.0,4.4,10.6,173.0,201.56,168.27
2018,3,15,16,15,56.0,123.0,4.3,10.5,144.5,172.53,144.37
2018,3,15,16,30,59.0,96.0,4.2,10.4,116.0,142.98,119.71
2018,3,15,16,45,60.0,91.5,4.15,10.3,109.0,139.12,116.42
2018,3,15,17,0,61.0,87.0,4.1,10.2,102.0,136.53,113.82
2018,3,15,17,15,58.5,66.5,4.0,10.1,78.0,120.32,99.01
2018,3,15,17,30,56.0,46.0,3.9,10.0,54.0,91.85,73.24
2018,3,15,17,45,31.5,30.0,3.85,9.9,34.0,57.88,41.42
2018,3,15,18,0,7.0,14.0,3.8,9.8,14.0,16.35,0.0
2018,3,15,18,15,3.5,7.0,3.75,9.7,7.0,7.85,0.0
2018,3,15,18,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,16,6,15,1.0,2.5,2.75,7.4,2.5,0.0,0.0
2018,3,16,6,30,2.0,5.0,2.9,7.5,5.0,4.55,0.0
2018,3,16,6,45,3.0,15.0,3.0,7.65,15.0,13.2,3.3
2018,3,16,7,0,4.0,25.0,3.1,7.8,25.0,22.03,13.77
2018,3,16,7,15,10.5,37.5,3.15,7.85,39.5,32.97,24.16
2018,3,16,7,30,17.0,50.0,3.2,7.9,54.0,43.46,34.03
2018,3,16,7,45,123.0,82.0,3.3,7.95,120.5,65.89,54.61
2018,3,16,8,0,229.0,114.0,3.4,8.0,187.0,87.37,74.07
2018,3,16,8,15,466.5,101.5,3.4,8.1,282.0,112.91,74.42
2018,3,16,8,30,704.0,89.0,3.4,8.2,377.0,171.44,110.03
2018,3,16,8,45,462.5,111.0,3.45,8.3,309.5,187.36,135.97
2018,3,16,9,0,221.0,133.0,3.5,8.4,242.0,173.49,135.71
2018,3,16,9,15,186.5,154.0,3.55,8.5,251.5,196.23,157.35
2018,3,16,9,30,152.0,175.0,3.6,8.6,261.0,214.57,174.32
2018,3,16,9,45,280.0,198.5,3.65,8.7,370.0,305.84,249.61
2018,3,16,10,0,408.0,222.0,3.7,8.8,479.0,415.39,339.11
2018,3,16,10,15,291.5,253.0,3.8,8.95,441.5,400.25,327.28
2018,3,16,10,30,175.0,284.0,3.9,9.1,404.0,371.41,303.4
2018,3,16,10,45,116.5,259.0,3.95,9.25,340.0,321.57,262.84
2018,3,16,11,0,58.0,234.0,4.0,9.4,276.0,257.24,209.71
2018,3,16,11,15,231.5,246.0,4.1,9.5,419.5,420.91,345.67
2018,3,16,11,30,405.0,258.0,4.2,9.6,563.0,595.35,485.05
2018,3,16,11,45,585.0,213.5,4.3,9.75,660.0,725.58,587.92
2018,3,16,12,0,765.0,169.0,4.4,9.9,757.0,860.27,690.14
2018,3,16,12,15,817.5,149.0,4.45,9.95,778.5,907.9,724.24
2018,3,16,12,30,870.0,129.0,4.5,10.0,800.0,959.02,761.27
2018,3,16,12,45,622.0,213.5,4.6,10.05,691.0,842.87,676.46
2018,3,16,13,0,374.0,298.0,4.7,10.1,582.0,687.01,554.67
2018,3,16,13,15,550.0,237.0,4.75,10.1,646.0,818.45,660.13
2018,3,16,13,30,726.0,176.0,4.8,10.1,710.0,940.73,752.44
2018,3,16,13,45,826.5,135.0,4.85,10.1,725.5,993.64,791.29
2018,3,16,14,0,927.0,94.0,4.9,10.1,741.0,1037.8,824.23
2018,3,16,14,15,917.5,93.0,4.9,10.05,710.5,1025.68,816.62
2018,3,16,14,30,908.0,92.0,4.9,10.0,680.0,1009.75,806.8
2018,3,16,14,45,885.0,93.0,4.9,9.95,640.0,979.52,786.69
2018,3,16,15,0,862.0,94.0,4.9,9.9,600.0,956.15,771.68
2018,3,16,15,15,817.0,98.0,4.9,9.9,550.0,903.01,734.32
2018,3,16,15,30,772.0,102.0,4.9,9.9,500.0,848.07,695.28
2018,3,16,15,45,759.5,94.5,4.75,9.7,456.0,807.22,666.06
2018,3,16,16,0,747.0,87.0,4.6,9.5,412.0,769.05,638.46
2018,3,16,16,15,547.5,103.0,4.45,9.35,326.0,600.82,507.45
2018,3,16,16,30,348.0,119.0,4.3,9.2,240.0,439.13,374.19
2018,3,16,16,45,419.0,94.5,4.1,9.0,217.0,447.03,382.49
2018,3,16,17,0,490.0,70.0,3.9,8.8,194.0,451.98,386.03
2018,3,16,17,15,468.5,58.0,3.7,8.6,154.5,399.82,339.36
2018,3,16,17,30,447.0,46.0,3.5,8.4,115.0,348.56,291.07
2018,3,16,17,45,319.5,35.0,3.3,8.2,75.0,243.12,192.5
2018,3,16,18,0,192.0,24.0,3.1,8.0,35.0,140.43,13.46
2018,3,16,18,15,96.0,12.0,3.1,7.95,17.5,51.71,0.0
2018,3,16,18,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,17,6,15,38.0,5.5,1.4,7.2,6.5,0.0,0.0
2018,3,17,6,30,76.0,11.0,1.4,7.5,13.0,10.01,0.0
2018,3,17,6,45,148.0,20.5,1.35,7.75,35.5,16.0,6.16
2018,3,17,7,0,220.0,30.0,1.3,8.0,58.0,23.1,14.82
2018,3,17,7,15,354.5,45.0,1.35,8.2,114.5,34.68,25.75
2018,3,17,7,30,489.0,60.0,1.4,8.4,171.0,45.89,36.23
2018,3,17,7,45,594.5,63.0,1.45,8.55,232.0,46.76,37.14
2018,3,17,8,0,700.0,66.0,1.5,8.7,293.0,61.01,41.2
2018,3,17,8,15,734.5,70.5,1.5,8.75,343.0,115.75,65.77
2018,3,17,8,30,769.0,75.0,1.5,8.8,393.0,174.76,109.25
2018,3,17,8,45,674.5,89.5,1.5,8.85,392.5,215.84,150.28
2018,3,17,9,0,580.0,104.0,1.5,8.9,392.0,248.31,185.34
2018,3,17,9,15,426.0,122.5,1.55,9.05,344.0,250.76,195.75
2018,3,17,9,30,272.0,141.0,1.6,9.2,296.0,235.14,188.39
2018,3,17,9,45,138.0,117.0,1.6,9.3,196.0,169.69,137.14
2018,3,17,10,0,4.0,93.0,1.6,9.4,96.0,84.51,66.26
2018,3,17,10,15,5.5,102.0,1.6,9.5,106.0,93.59,73.9
2018,3,17,10,30,7.0,111.0,1.6,9.6,116.0,102.87,81.54
2018,3,17,10,45,114.5,214.5,1.65,9.7,298.0,278.74,227.33
2018,3,17,11,0,222.0,318.0,1.7,9.8,480.0,461.66,371.12
2018,3,17,11,15,272.0,332.0,1.75,9.85,535.0,535.82,427.16
2018,3,17,11,30,322.0,346.0,1.8,9.9,590.0,605.91,480.05
2018,3,17,11,45,328.5,348.0,1.85,9.95,599.5,630.7,498.29
2018,3,17,12,0,335.0,350.0,1.9,10.0,609.0,654.69,516.23
2018,3,17,12,15,458.5,296.5,1.95,10.0,651.5,738.55,581.07
2018,3,17,12,30,582.0,243.0,2.0,10.0,694.0,814.21,638.76
2018,3,17,12,45,735.0,181.0,2.1,10.0,745.5,916.41,713.01
2018,3,17,13,0,888.0,119.0,2.2,10.0,797.0,996.05,768.26
2018,3,17,13,15,900.5,112.5,2.3,10.0,789.0,1015.02,781.98
2018,3,17,13,30,913.0,106.0,2.4,10.0,781.0,1030.24,794.01
2018,3,17,13,45,837.0,129.0,2.45,10.0,733.5,998.37,773.42
2018,3,17,14,0,761.0,152.0,2.5,10.0,686.0,958.49,747.65
2018,3,17,14,15,591.0,185.0,2.5,10.0,589.0,827.34,656.06
2018,3,17,14,30,421.0,218.0,2.5,10.0,492.0,687.95,552.66
2018,3,17,14,45,528.0,185.5,2.5,10.0,510.0,750.99,604.67
2018,3,17,15,0,635.0,153.0,2.5,10.0,528.0,816.84,654.42
2018,3,17,15,15,543.5,158.5,2.5,10.0,463.5,717.65,582.01
2018,3,17,15,30,452.0,164.0,2.5,10.0,399.0,629.63,516.1
2018,3,17,15,45,453.0,153.0,2.35,9.9,370.0,606.01,499.59
2018,3,17,16,0,454.0,142.0,2.2,9.8,341.0,580.43,480.81
2018,3,17,16,15,561.0,109.5,2.15,9.6,326.0,619.39,514.14
2018,3,17,16,30,668.0,77.0,2.1,9.4,311.0,641.44,532.13
2018,3,17,16,45,587.5,72.5,2.0,9.2,254.5,549.05,460.1
2018,3,17,17,0,507.0,68.0,1.9,9.0,198.0,461.45,388.7
2018,3,17,17,15,489.0,56.5,1.9,8.65,158.5,411.27,345.75
2018,3,17,17,30,471.0,45.0,1.9,8.3,119.0,361.63,300.05
2018,3,17,17,45,346.0,34.5,1.85,7.95,78.0,256.94,203.96
2018,3,17,18,0,221.0,24.0,1.8,7.6,37.0,153.0,37.45
2018,3,17,18,15,110.5,12.0,1.8,7.5,18.5,57.85,0.0
2018,3,17,18,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,18,6,15,24.5,6.5,1.25,6.55,7.5,0.0,0.0
2018,3,18,6,30,49.0,13.0,1.3,6.8,15.0,11.82,0.0
2018,3,18,6,45,74.5,31.0,1.35,7.05,38.5,24.85,13.76
2018,3,18,7,0,100.0,49.0,1.4,7.3,62.0,39.68,29.65
2018,3,18,7,15,124.5,68.5,1.4,7.55,92.5,54.56,43.8
2018,3,18,7,30,149.0,88.0,1.4,7.8,123.0,69.1,57.36
2018,3,18,7,45,219.0,104.5,1.4,8.05,169.5,78.33,65.84
2018,3,18,8,0,289.0,121.0,1.4,8.3,216.0,94.76,73.64
2018,3,18,8,15,359.0,130.5,1.45,8.75,268.0,128.02,90.66
2018,3,18,8,30,429.0,140.0,1.5,9.2,320.0,173.73,123.47
2018,3,18,8,45,280.5,171.0,1.55,9.6,294.0,199.92,152.56
2018,3,18,9,0,132.0,202.0,1.6,10.0,268.0,206.53,164.35
2018,3,18,9,15,105.0,227.0,1.65,10.3,282.5,229.63,184.42
2018,3,18,9,30,78.0,252.0,1.7,10.6,297.0,249.12,200.71
2018,3,18,9,45,113.5,275.5,1.75,10.9,345.5,293.17,235.79
2018,3,18,10,0,149.0,299.0,1.8,11.2,394.0,344.57,276.38
2018,3,18,10,15,171.5,314.5,1.75,11.4,429.0,383.87,306.97
2018,3,18,10,30,194.0,330.0,1.7,11.6,464.0,425.47,338.98
2018,3,18,10,45,160.5,342.0,1.65,11.8,455.5,428.42,340.18
2018,3,18,11,0,127.0,354.0,1.6,12.0,447.0,427.94,338.68
2018,3,18,11,15,148.5,363.5,1.55,12.0,475.0,463.71,366.05
2018,3,18,11,30,170.0,373.0,1.5,12.0,503.0,501.0,394.01
2018,3,18,11,45,218.5,372.5,1.4,12.05,541.5,552.12,432.32
2018,3,18,12,0,267.0,372.0,1.3,12.1,580.0,618.25,480.48
2018,3,18,12,15,286.0,368.5,1.3,12.0,591.5,645.21,500.1
2018,3,18,12,30,305.0,365.0,1.3,11.9,603.0,671.82,519.79
2018,3,18,12,45,310.5,360.0,1.25,11.85,600.5,683.44,527.94
2018,3,18,13,0,316.0,355.0,1.2,11.8,598.0,693.68,535.28
2018,3,18,13,15,266.5,357.0,1.2,11.7,559.0,656.38,507.94
2018,3,18,13,30,217.0,359.0,1.2,11.6,520.0,599.02,466.54
2018,3,18,13,45,177.0,348.0,1.2,11.55,477.0,552.0,432.34
2018,3,18,14,0,137.0,337.0,1.2,11.5,434.0,503.78,396.57
2018,3,18,14,15,99.5,311.5,1.2,11.45,380.5,421.82,335.11
2018,3,18,14,30,62.0,286.0,1.2,11.4,327.0,357.99,286.08
2018,3,18,14,45,62.5,267.5,1.15,11.3,306.5,339.51,272.82
2018,3,18,15,0,63.0,249.0,1.1,11.2,286.0,320.64,258.87
2018,3,18,15,15,93.0,239.5,1.1,11.2,290.0,339.93,276.02
2018,3,18,15,30,123.0,230.0,1.1,11.2,294.0,374.87,304.97
2018,3,18,15,45,133.5,209.0,1.0,10.9,273.0,358.66,293.31
2018,3,18,16,0,144.0,188.0,0.9,10.6,252.0,341.15,280.81
2018,3,18,16,15,157.5,160.5,0.85,10.45,223.0,316.11,262.24
2018,3,18,16,30,171.0,133.0,0.8,10.3,194.0,289.07,241.61
2018,3,18,16,45,143.0,111.5,0.8,10.1,157.0,237.59,199.28
2018,3,18,17,0,115.0,90.0,0.8,9.9,120.0,187.8,157.32
2018,3,18,17,15,125.5,74.0,0.85,9.8,100.0,172.51,143.88
2018,3,18,17,30,136.0,58.0,0.9,9.7,80.0,166.89,136.99
2018,3,18,17,45,90.0,39.5,0.95,9.6,52.0,113.88,88.3
2018,3,18,18,0,44.0,21.0,1.0,9.5,24.0,49.99,14.14
2018,3,18,18,15,22.0,10.5,1.0,9.45,12.0,18.89,0.0
2018,3,18,18,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.1,5.55,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,19,6,15,52.0,8.0,2.3,6.05,10.0,0.0,0.0
2018,3,19,6,30,104.0,16.0,2.4,6.6,20.0,14.55,0.0
2018,3,19,6,45,168.0,32.0,2.45,7.15,50.0,25.01,14.59
2018,3,19,7,0,232.0,48.0,2.5,7.7,80.0,36.91,27.24
2018,3,19,7,15,341.0,58.5,2.6,8.1,128.0,44.36,34.55
2018,3,19,7,30,450.0,69.0,2.7,8.5,176.0,52.96,42.65
2018,3,19,7,45,555.5,71.0,2.75,8.95,235.0,52.58,42.36
2018,3,19,8,0,661.0,73.0,2.8,9.4,294.0,64.7,42.04
2018,3,19,8,15,595.5,97.5,3.0,9.85,320.5,125.18,78.33
2018,3,19,8,30,530.0,122.0,3.2,10.3,347.0,176.16,120.85
2018,3,19,8,45,558.0,130.5,3.4,10.75,391.5,228.61,165.42
2018,3,19,9,0,586.0,139.0,3.6,11.2,436.0,282.74,213.17
2018,3,19,9,15,627.5,140.5,3.55,11.45,483.0,338.43,262.18
2018,3,19,9,30,669.0,142.0,3.5,11.7,530.0,398.33,314.15
2018,3,19,9,45,642.0,163.0,3.45,11.95,555.5,448.01,357.32
2018,3,19,10,0,615.0,184.0,3.4,12.2,581.0,493.71,395.63
2018,3,19,10,15,583.5,209.0,3.25,12.4,600.0,533.73,427.83
2018,3,19,10,30,552.0,234.0,3.1,12.6,619.0,572.3,457.53
2018,3,19,10,45,531.5,251.0,3.0,12.8,632.5,606.79,483.45
2018,3,19,11,0,511.0,268.0,2.9,13.0,646.0,638.19,506.28
2018,3,19,11,15,429.0,307.5,2.8,13.2,629.5,640.73,505.79
2018,3,19,11,30,347.0,347.0,2.7,13.4,613.0,627.66,493.62
2018,3,19,11,45,282.0,363.0,2.65,13.65,581.0,607.36,476.64
2018,3,19,12,0,217.0,379.0,2.6,13.9,549.0,569.39,446.54
2018,3,19,12,15,241.5,375.0,2.45,14.1,564.5,598.31,468.17
2018,3,19,12,30,266.0,371.0,2.3,14.3,580.0,642.13,499.69
2018,3,19,12,45,313.0,356.0,2.15,14.45,599.5,681.68,528.62
2018,3,19,13,0,360.0,341.0,2.0,14.6,619.0,721.13,557.05
2018,3,19,13,15,293.0,350.0,1.9,14.7,573.5,674.63,521.25
2018,3,19,13,30,226.0,359.0,1.8,14.8,528.0,607.76,471.41
2018,3,19,13,45,225.5,346.0,1.7,14.9,510.5,597.68,464.66
2018,3,19,14,0,225.0,333.0,1.6,15.0,493.0,586.34,456.57
2018,3,19,14,15,272.5,307.5,1.45,14.8,493.0,625.62,486.76
2018,3,19,14,30,320.0,282.0,1.3,14.6,493.0,643.91,501.39
2018,3,19,14,45,401.5,244.5,1.15,14.4,494.5,678.05,528.45
2018,3,19,15,0,483.0,207.0,1.0,14.2,496.0,726.94,564.75
2018,3,19,15,15,411.5,208.5,1.0,14.2,442.5,653.55,511.7
2018,3,19,15,30,340.0,210.0,1.0,14.2,389.0,564.7,447.74
2018,3,19,15,45,343.5,189.0,0.75,14.0,356.0,535.21,426.64
2018,3,19,16,0,347.0,168.0,0.5,13.8,323.0,503.91,403.17
2018,3,19,16,15,319.5,151.0,0.55,13.55,280.5,450.73,364.68
2018,3,19,16,30,292.0,134.0,0.6,13.3,238.0,398.43,325.75
2018,3,19,16,45,265.5,114.5,0.65,13.0,198.0,344.73,284.35
2018,3,19,17,0,239.0,95.0,0.7,12.7,158.0,292.34,242.33
2018,3,19,17,15,200.5,76.5,0.85,12.35,121.5,235.33,194.84
2018,3,19,17,30,162.0,58.0,1.0,12.0,85.0,181.45,148.12
2018,3,19,17,45,131.0,40.0,1.15,11.6,56.5,135.77,106.06
2018,3,19,18,0,100.0,22.0,1.3,11.2,28.0,94.82,39.81
2018,3,19,18,15,50.0,11.0,1.4,11.05,14.0,31.22,0.0
2018,3,19,18,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,1.2,9.9,2.0,1.82,0.0
2018,3,20,6,30,0.0,4.0,1.4,9.9,4.0,3.51,0.0
2018,3,20,6,45,0.0,7.0,1.6,9.95,7.0,6.14,0.0
2018,3,20,7,0,0.0,10.0,1.8,10.0,10.0,8.77,2.15
2018,3,20,7,15,0.0,12.0,2.05,10.05,12.0,10.54,3.88
2018,3,20,7,30,0.0,14.0,2.3,10.1,14.0,12.3,5.56
2018,3,20,7,45,0.0,14.5,2.5,10.15,14.5,12.74,5.99
2018,3,20,8,0,0.0,15.0,2.7,10.2,15.0,13.19,5.88
2018,3,20,8,15,0.0,22.0,2.75,10.25,22.0,19.37,11.23
2018,3,20,8,30,0.0,29.0,2.8,10.3,29.0,25.56,16.55
2018,3,20,8,45,0.0,46.0,2.9,10.4,46.0,40.61,29.45
2018,3,20,9,0,0.0,63.0,3.0,10.5,63.0,55.7,42.25
2018,3,20,9,15,0.0,81.0,3.05,10.5,81.0,71.72,55.74
2018,3,20,9,30,0.0,99.0,3.1,10.5,99.0,87.65,69.02
2018,3,20,9,45,0.0,111.5,3.2,10.55,111.5,98.7,78.1
2018,3,20,10,0,0.0,124.0,3.3,10.6,124.0,109.83,87.21
2018,3,20,10,15,0.5,131.0,3.4,10.6,131.5,116.48,92.57
2018,3,20,10,30,1.0,138.0,3.5,10.6,139.0,123.23,98.02
2018,3,20,10,45,5.5,180.0,3.6,10.65,184.0,164.19,131.78
2018,3,20,11,0,10.0,222.0,3.7,10.7,229.0,206.22,166.01
2018,3,20,11,15,8.0,204.0,3.8,10.7,210.0,189.24,151.95
2018,3,20,11,30,6.0,186.0,3.9,10.7,191.0,171.87,137.66
2018,3,20,11,45,5.5,183.5,4.05,10.75,188.0,169.72,135.85
2018,3,20,12,0,5.0,181.0,4.2,10.8,185.0,167.47,133.96
2018,3,20,12,15,3.0,159.5,4.3,10.8,162.0,146.16,116.41
2018,3,20,12,30,1.0,138.0,4.4,10.8,139.0,124.7,98.68
2018,3,20,12,45,0.5,117.0,4.5,10.85,117.5,105.02,82.4
2018,3,20,13,0,0.0,96.0,4.6,10.9,96.0,85.38,66.09
2018,3,20,13,15,0.0,93.5,4.35,10.9,93.5,83.08,64.23
2018,3,20,13,30,0.0,91.0,4.1,10.9,91.0,80.81,62.39
2018,3,20,13,45,0.0,84.0,3.85,10.9,84.0,74.55,57.22
2018,3,20,14,0,0.0,77.0,3.6,10.9,77.0,68.29,52.06
2018,3,20,14,15,0.0,76.0,3.45,10.95,76.0,67.38,51.38
2018,3,20,14,30,0.0,75.0,3.3,11.0,75.0,66.47,50.7
2018,3,20,14,45,0.0,72.0,3.2,11.0,72.0,63.77,48.55
2018,3,20,15,0,0.0,69.0,3.1,11.0,69.0,61.08,46.4
2018,3,20,15,15,0.0,71.0,3.1,11.0,71.0,62.84,48.02
2018,3,20,15,30,0.0,73.0,3.1,11.0,73.0,64.59,49.66
2018,3,20,15,45,0.0,78.5,3.05,10.95,78.5,69.47,53.98
2018,3,20,16,0,0.0,84.0,3.0,10.9,84.0,74.61,58.56
2018,3,20,16,15,0.0,82.5,3.0,10.9,82.5,73.64,57.91
2018,3,20,16,30,0.0,81.0,3.0,10.9,81.0,72.97,57.49
2018,3,20,16,45,6.0,85.0,3.0,10.85,86.5,83.18,66.57
2018,3,20,17,0,12.0,89.0,3.0,10.8,92.0,94.94,76.75
2018,3,20,17,15,7.0,72.5,3.1,10.75,74.0,75.75,59.81
2018,3,20,17,30,2.0,56.0,3.2,10.7,56.0,57.01,43.05
2018,3,20,17,45,6.0,38.0,3.3,10.65,38.5,41.16,28.55
2018,3,20,18,0,10.0,20.0,3.4,10.6,21.0,25.38,8.37
2018,3,20,18,15,10.0,11.0,3.35,10.6,11.5,14.25,0.0
2018,3,20,18,30,10.0,2.0,3.3,10.6,2.0,0.0,0.0
2018,3,20,18,45,5.0,1.0,3.25,10.55,1.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.65,11.25,1.5,1.36,0.0
2018,3,21,6,30,0.0,3.0,1.7,11.4,3.0,2.63,0.0
2018,3,21,6,45,0.0,5.0,1.7,11.55,5.0,4.38,0.0
2018,3,21,7,0,0.0,7.0,1.7,11.7,7.0,6.14,0.0
2018,3,21,7,15,0.0,8.5,1.75,11.8,8.5,7.46,1.06
2018,3,21,7,30,0.0,10.0,1.8,11.9,10.0,8.78,2.31
2018,3,21,7,45,0.0,12.0,1.8,12.05,12.0,10.54,3.92
2018,3,21,8,0,0.0,14.0,1.8,12.2,14.0,12.31,5.04
2018,3,21,8,15,0.0,20.5,1.8,12.35,20.5,18.05,9.97
2018,3,21,8,30,0.0,27.0,1.8,12.5,27.0,23.79,14.87
2018,3,21,8,45,0.0,41.0,1.8,12.65,41.0,36.18,25.4
2018,3,21,9,0,0.0,55.0,1.8,12.8,55.0,48.6,35.84
2018,3,21,9,15,0.0,75.5,1.9,12.95,75.5,66.83,51.07
2018,3,21,9,30,0.0,96.0,2.0,13.1,96.0,85.03,66.1
2018,3,21,9,45,0.5,111.0,2.05,13.3,111.5,98.5,77.04
2018,3,21,10,0,1.0,126.0,2.1,13.5,127.0,112.12,88.04
2018,3,21,10,15,9.5,184.5,2.3,13.7,191.5,169.03,134.38
2018,3,21,10,30,18.0,243.0,2.5,13.9,256.0,227.65,181.27
2018,3,21,10,45,21.0,260.0,2.7,14.15,275.5,246.87,196.19
2018,3,21,11,0,24.0,277.0,2.9,14.4,295.0,266.58,211.55
2018,3,21,11,15,25.0,285.0,3.0,14.4,304.0,276.86,219.54
2018,3,21,11,30,26.0,293.0,3.1,14.4,313.0,296.4,234.84
2018,3,21,11,45,21.0,281.0,3.25,14.45,297.5,273.73,216.81
2018,3,21,12,0,16.0,269.0,3.4,14.5,282.0,259.6,205.57
2018,3,21,12,15,16.5,269.5,3.4,14.45,282.5,261.86,207.45
2018,3,21,12,30,17.0,270.0,3.4,14.4,283.0,264.11,209.32
2018,3,21,12,45,14.5,253.5,3.4,14.35,264.5,246.96,195.78
2018,3,21,13,0,12.0,237.0,3.4,14.3,246.0,229.53,182.02
2018,3,21,13,15,20.5,266.0,3.4,14.25,281.5,267.31,212.58
2018,3,21,13,30,29.0,295.0,3.4,14.2,317.0,323.57,257.3
2018,3,21,13,45,26.0,276.5,3.45,14.2,295.5,302.85,241.11
2018,3,21,14,0,23.0,258.0,3.5,14.2,274.0,265.49,211.9
2018,3,21,14,15,19.0,227.5,3.55,14.15,240.5,231.57,185.19
2018,3,21,14,30,15.0,197.0,3.6,14.1,207.0,197.65,158.17
2018,3,21,14,45,13.5,180.5,3.6,14.1,189.0,180.29,144.41
2018,3,21,15,0,12.0,164.0,3.6,14.1,171.0,162.89,130.5
2018,3,21,15,15,9.5,151.0,3.6,14.1,156.5,148.07,118.57
2018,3,21,15,30,7.0,138.0,3.6,14.1,142.0,133.32,106.61
2018,3,21,15,45,13.0,135.5,3.65,13.85,142.0,136.97,110.37
2018,3,21,16,0,19.0,133.0,3.7,13.6,142.0,140.57,114.05
2018,3,21,16,15,18.0,105.5,3.7,13.5,113.0,119.59,96.8
2018,3,21,16,30,17.0,78.0,3.7,13.4,84.0,88.77,70.97
2018,3,21,16,45,21.5,78.0,3.7,13.3,84.5,92.95,74.79
2018,3,21,17,0,26.0,78.0,3.7,13.2,85.0,97.97,79.08
2018,3,21,17,15,21.0,67.5,3.75,13.15,72.5,84.41,66.99
2018,3,21,17,30,16.0,57.0,3.8,13.1,60.0,72.21,55.74
2018,3,21,17,45,10.5,39.5,3.85,13.0,41.0,45.23,31.77
2018,3,21,18,0,5.0,22.0,3.9,12.9,22.0,23.22,8.31
2018,3,21,18,15,4.5,12.0,3.95,12.9,12.0,12.82,0.0
2018,3,21,18,30,4.0,2.0,4.0,12.9,2.0,0.0,0.0
2018,3,21,18,45,2.0,1.0,4.05,12.85,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,4.75,12.75,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,5.2,12.65,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,5.2,12.25,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,5.15,12.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,5.0,12.15,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.75,12.1,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,3,22,6,15,3.0,1.5,3.75,12.1,1.5,1.36,0.0
2018,3,22,6,30,6.0,3.0,3.8,12.1,3.0,2.78,0.0
2018,3,22,6,45,3.0,4.5,3.85,12.1,4.5,4.03,0.0
2018,3,22,7,0,0.0,6.0,3.9,12.1,6.0,5.26,0.0
2018,3,22,7,15,0.0,10.0,3.95,12.1,10.0,8.78,2.24
2018,3,22,7,30,0.0,14.0,4.0,12.1,14.0,12.3,5.47
2018,3,22,7,45,0.0,26.5,4.05,12.05,26.5,23.32,15.47
2018,3,22,8,0,0.0,39.0,4.1,12.0,39.0,34.38,24.12
2018,3,22,8,15,12.5,84.5,4.2,11.9,90.0,75.36,58.7
2018,3,22,8,30,25.0,130.0,4.3,11.8,141.0,113.89,90.61
2018,3,22,8,45,16.5,147.0,4.4,11.65,154.5,130.57,104.86
2018,3,22,9,0,8.0,164.0,4.5,11.5,168.0,144.35,116.52
2018,3,22,9,15,42.5,196.5,4.55,11.3,221.5,184.26,148.86
2018,3,22,9,30,77.0,229.0,4.6,11.1,275.0,230.33,186.56
2018,3,22,9,45,204.0,257.5,4.7,10.95,389.5,322.88,261.92
2018,3,22,10,0,331.0,286.0,4.8,10.8,504.0,432.37,350.8
2018,3,22,10,15,345.0,296.5,4.8,10.75,533.5,473.08,383.99
2018,3,22,10,30,359.0,307.0,4.8,10.7,563.0,514.64,417.57
2018,3,22,10,45,544.5,245.5,4.85,10.65,648.0,613.42,498.49
2018,3,22,11,0,730.0,184.0,4.9,10.6,733.0,723.72,587.17
2018,3,22,11,15,699.5,205.0,4.95,10.75,740.5,756.72,611.5
2018,3,22,11,30,669.0,226.0,5.0,10.9,748.0,785.05,632.24
2018,3,22,11,45,804.5,163.0,5.05,11.05,798.0,861.89,691.33
2018,3,22,12,0,940.0,100.0,5.1,11.2,848.0,938.11,746.57
2018,3,22,12,15,941.5,100.5,5.15,11.3,850.0,969.03,768.52
2018,3,22,12,30,943.0,101.0,5.2,11.4,852.0,996.41,788.23
2018,3,22,12,45,820.0,152.5,5.3,11.5,801.5,966.0,766.71
2018,3,22,13,0,697.0,204.0,5.4,11.6,751.0,925.53,738.09
2018,3,22,13,15,556.0,253.5,5.45,11.6,684.5,845.89,678.05
2018,3,22,13,30,415.0,303.0,5.5,11.6,618.0,767.32,616.27
2018,3,22,13,45,593.5,228.5,5.55,11.6,664.0,875.88,704.45
2018,3,22,14,0,772.0,154.0,5.6,11.6,710.0,975.55,779.56
2018,3,22,14,15,847.0,123.5,5.65,11.45,710.5,1007.74,804.49
2018,3,22,14,30,922.0,93.0,5.7,11.3,711.0,1029.93,822.74
2018,3,22,14,45,912.5,91.0,5.75,11.2,675.0,1008.42,809.2
2018,3,22,15,0,903.0,89.0,5.8,11.1,639.0,983.34,793.32
2018,3,22,15,15,886.5,87.0,5.8,11.1,595.5,948.32,769.4
2018,3,22,15,30,870.0,85.0,5.8,11.1,552.0,919.6,750.13
2018,3,22,15,45,851.0,82.0,5.8,10.75,505.0,875.25,719.79
2018,3,22,16,0,832.0,79.0,5.8,10.4,458.0,828.7,687.29
2018,3,22,16,15,806.0,74.5,5.7,10.15,407.5,772.65,646.0
2018,3,22,16,30,780.0,70.0,5.6,9.9,357.0,715.57,602.96
2018,3,22,16,45,736.0,65.5,5.5,9.65,303.5,644.57,547.44
2018,3,22,17,0,692.0,61.0,5.4,9.4,250.0,579.96,495.17
2018,3,22,17,15,620.5,54.5,5.25,9.15,197.0,492.71,419.85
2018,3,22,17,30,549.0,48.0,5.1,8.9,144.0,410.67,346.01
2018,3,22,17,45,425.5,39.0,4.95,8.65,98.0,303.71,248.18
2018,3,22,18,0,302.0,30.0,4.8,8.4,52.0,202.57,126.05
2018,3,22,18,15,160.0,16.5,4.7,8.3,27.0,82.82,0.0
2018,3,22,18,30,18.0,3.0,4.6,8.2,2.0,0.0,0.0
2018,3,22,18,45,9.0,1.5,4.5,8.1,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,4.3,7.95,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.9,7.65,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,3.05,6.95,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.8,6.75,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,2.7,6.65,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,23,6,15,20.0,9.0,2.0,8.0,10.0,8.19,0.0
2018,3,23,6,30,40.0,18.0,2.0,8.5,20.0,15.39,0.0
2018,3,23,6,45,180.5,34.0,2.0,9.0,60.5,26.33,17.04
2018,3,23,7,0,321.0,50.0,2.0,9.5,101.0,38.33,28.64
2018,3,23,7,15,479.5,55.0,2.1,9.75,163.0,42.41,32.75
2018,3,23,7,30,638.0,60.0,2.2,10.0,225.0,45.22,35.48
2018,3,23,7,45,691.0,64.0,2.3,10.25,278.5,51.35,41.04
2018,3,23,8,0,744.0,68.0,2.4,10.5,332.0,74.69,44.41
2018,3,23,8,15,651.5,95.0,2.45,10.65,351.0,134.4,82.28
2018,3,23,8,30,559.0,122.0,2.5,10.8,370.0,187.35,128.52
2018,3,23,8,45,672.0,109.5,2.55,10.95,440.0,241.83,171.95
2018,3,23,9,0,785.0,97.0,2.6,11.1,510.0,312.86,231.91
2018,3,23,9,15,838.5,92.0,2.7,11.25,566.0,378.34,289.97
2018,3,23,9,30,892.0,87.0,2.8,11.4,622.0,450.8,352.92
2018,3,23,9,45,905.5,88.5,2.9,11.55,661.0,512.42,406.41
2018,3,23,10,0,919.0,90.0,3.0,11.7,700.0,573.73,458.04
2018,3,23,10,15,927.5,91.5,3.1,11.8,732.0,631.56,505.56
2018,3,23,10,30,936.0,93.0,3.2,11.9,764.0,687.99,550.68
2018,3,23,10,45,941.0,95.5,3.3,12.0,789.0,741.36,592.33
2018,3,23,11,0,946.0,98.0,3.4,12.1,814.0,792.52,630.04
2018,3,23,11,15,949.5,99.0,3.5,12.15,831.0,838.61,662.99
2018,3,23,11,30,953.0,100.0,3.6,12.2,848.0,881.9,693.77
2018,3,23,11,45,954.5,100.5,3.7,12.25,856.5,920.0,720.72
2018,3,23,12,0,956.0,101.0,3.8,12.3,865.0,954.78,745.3
2018,3,23,12,15,946.0,105.0,3.9,12.3,861.5,979.34,762.86
2018,3,23,12,30,936.0,109.0,4.0,12.3,858.0,999.79,777.72
2018,3,23,12,45,891.0,126.5,4.05,12.25,834.5,996.99,776.25
2018,3,23,13,0,846.0,144.0,4.1,12.2,811.0,1000.16,779.33
2018,3,23,13,15,865.5,133.0,4.15,12.15,804.0,1020.88,794.83
2018,3,23,13,30,885.0,122.0,4.2,12.1,797.0,1026.85,800.01
2018,3,23,13,45,868.5,124.0,4.25,12.05,770.0,1029.77,803.41
2018,3,23,14,0,852.0,126.0,4.3,12.0,743.0,1017.83,796.71
2018,3,23,14,15,754.5,154.0,4.3,11.9,684.0,957.92,755.77
2018,3,23,14,30,657.0,182.0,4.3,11.8,625.0,889.05,708.09
2018,3,23,14,45,430.0,227.5,4.3,11.75,511.0,705.28,569.8
2018,3,23,15,0,203.0,273.0,4.3,11.7,397.0,499.46,407.3
2018,3,23,15,15,259.0,240.0,4.3,11.7,387.0,529.75,434.82
2018,3,23,15,30,315.0,207.0,4.3,11.7,377.0,537.34,443.87
2018,3,23,15,45,514.5,153.0,4.25,11.45,402.0,660.34,546.46
2018,3,23,16,0,714.0,99.0,4.2,11.2,427.0,757.88,623.44
2018,3,23,16,15,662.0,96.0,4.05,11.05,373.0,686.62,569.32
2018,3,23,16,30,610.0,93.0,3.9,10.9,319.0,616.6,516.11
2018,3,23,16,45,495.5,90.0,3.8,10.75,255.5,502.29,424.57
2018,3,23,17,0,381.0,87.0,3.7,10.6,192.0,392.47,333.15
2018,3,23,17,15,335.5,73.0,3.5,10.3,151.0,328.63,278.3
2018,3,23,17,30,290.0,59.0,3.3,10.0,110.0,268.64,224.69
2018,3,23,17,45,209.5,44.0,3.15,9.7,74.5,193.09,156.18
2018,3,23,18,0,129.0,29.0,3.0,9.4,39.0,122.41,78.21
2018,3,23,18,15,70.0,15.5,3.0,9.35,20.5,43.75,0.0
2018,3,23,18,30,11.0,2.0,3.0,9.3,2.0,0.0,0.0
2018,3,23,18,45,5.5,1.0,3.0,9.2,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,24,6,15,108.0,13.0,1.9,7.4,20.0,11.82,0.0
2018,3,24,6,30,216.0,26.0,2.0,7.8,40.0,22.04,5.3
2018,3,24,6,45,290.0,38.0,2.05,8.15,75.0,31.12,21.45
2018,3,24,7,0,364.0,50.0,2.1,8.5,110.0,39.78,30.12
2018,3,24,7,15,355.0,67.0,2.15,8.65,142.5,50.28,40.06
2018,3,24,7,30,346.0,84.0,2.2,8.8,175.0,61.6,50.52
2018,3,24,7,45,483.5,87.0,2.3,8.95,244.0,63.96,52.68
2018,3,24,8,0,621.0,90.0,2.4,9.1,313.0,85.12,55.14
2018,3,24,8,15,664.0,92.5,2.45,9.25,363.0,135.25,82.6
2018,3,24,8,30,707.0,95.0,2.5,9.4,413.0,190.73,125.44
2018,3,24,8,45,483.5,143.0,2.55,9.55,371.0,226.78,167.7
2018,3,24,9,0,260.0,191.0,2.6,9.7,329.0,235.88,185.43
2018,3,24,9,15,236.5,231.0,2.75,9.85,364.5,280.45,224.15
2018,3,24,9,30,213.0,271.0,2.9,10.0,400.0,322.23,259.38
2018,3,24,9,45,325.0,263.5,3.05,10.15,474.0,387.42,312.16
2018,3,24,10,0,437.0,256.0,3.2,10.3,548.0,466.6,376.13
2018,3,24,10,15,636.0,196.5,3.3,10.35,643.5,561.56,453.12
2018,3,24,10,30,835.0,137.0,3.4,10.4,739.0,669.7,539.59
2018,3,24,10,45,830.5,144.5,3.55,10.45,760.0,717.92,577.28
2018,3,24,11,0,826.0,152.0,3.7,10.5,781.0,763.44,612.55
2018,3,24,11,15,896.0,126.0,3.8,10.5,821.5,825.4,658.93
2018,3,24,11,30,966.0,100.0,3.9,10.5,862.0,894.15,708.57
2018,3,24,11,45,974.5,97.0,4.0,10.55,873.0,934.99,737.47
2018,3,24,12,0,983.0,94.0,4.1,10.6,884.0,972.8,764.35
2018,3,24,12,15,850.0,147.0,4.2,10.55,830.5,945.88,745.56
2018,3,24,12,30,717.0,200.0,4.3,10.5,777.0,907.22,719.02
2018,3,24,12,45,435.0,283.5,4.4,10.5,632.5,737.88,590.26
2018,3,24,13,0,153.0,367.0,4.5,10.5,488.0,531.81,426.83
2018,3,24,13,15,153.0,363.0,4.55,10.45,482.0,533.41,429.53
2018,3,24,13,30,153.0,359.0,4.6,10.4,476.0,534.25,430.83
2018,3,24,13,45,440.5,264.5,4.6,10.3,588.0,757.47,611.37
2018,3,24,14,0,728.0,170.0,4.6,10.2,700.0,951.16,758.96
2018,3,24,14,15,635.0,194.5,4.6,10.15,643.0,884.81,710.33
2018,3,24,14,30,542.0,219.0,4.6,10.1,586.0,809.73,655.0
2018,3,24,14,45,635.5,179.0,4.6,10.0,587.0,858.31,694.7
2018,3,24,15,0,729.0,139.0,4.6,9.9,588.0,893.15,722.13
2018,3,24,15,15,802.0,110.5,4.6,9.9,573.0,907.82,734.59
2018,3,24,15,30,875.0,82.0,4.6,9.9,558.0,911.98,739.58
