Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,16,45,630.5,82.5,3.1,12.8,311.0,590.84,490.24
2018,4,3,17,0,567.0,75.0,3.1,12.5,251.0,508.68,425.52
2018,4,3,17,15,511.5,66.5,3.05,12.05,202.5,434.71,364.78
2018,4,3,17,30,456.0,58.0,3.0,11.6,154.0,364.8,304.81
2018,4,3,17,45,369.5,49.0,2.95,11.2,112.5,282.19,231.99
2018,4,3,18,0,283.0,40.0,2.9,10.8,71.0,209.18,163.72
2018,4,3,18,15,164.0,24.5,2.85,10.55,40.5,115.68,35.57
2018,4,3,18,30,45.0,9.0,2.8,10.3,10.0,24.61,0.0
2018,4,3,18,45,22.5,4.5,2.75,10.05,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,4,5,45,4.5,5.0,2.6,9.1,5.0,0.0,0.0
2018,4,4,6,0,9.0,10.0,2.7,9.2,10.0,9.1,0.0
2018,4,4,6,15,55.5,26.5,2.75,9.45,32.5,21.9,7.73
2018,4,4,6,30,102.0,43.0,2.8,9.7,55.0,34.08,24.03
2018,4,4,6,45,166.5,60.5,2.9,9.95,92.0,47.28,36.67
2018,4,4,7,0,231.0,78.0,3.0,10.2,129.0,60.13,48.68
2018,4,4,7,15,262.0,95.5,2.9,10.5,168.0,72.46,59.96
2018,4,4,7,30,293.0,113.0,2.8,10.8,207.0,84.37,70.58
2018,4,4,7,45,253.0,136.0,2.75,11.05,227.0,98.94,83.36
2018,4,4,8,0,213.0,159.0,2.7,11.3,247.0,130.85,99.11
2018,4,4,8,15,210.5,186.5,2.65,11.6,282.5,172.82,131.36
2018,4,4,8,30,208.0,214.0,2.6,11.9,318.0,210.43,162.2
2018,4,4,8,45,175.0,235.5,2.5,12.15,329.0,236.13,185.08
2018,4,4,9,0,142.0,257.0,2.4,12.4,340.0,257.93,204.29
2018,4,4,9,15,179.5,278.5,2.4,12.65,391.0,302.67,239.96
2018,4,4,9,30,217.0,300.0,2.4,12.9,442.0,352.12,279.19
2018,4,4,9,45,259.0,311.5,2.35,13.1,490.5,401.1,317.76
2018,4,4,10,0,301.0,323.0,2.3,13.3,539.0,454.4,359.24
2018,4,4,10,15,328.0,330.0,2.3,13.45,574.5,498.8,393.51
2018,4,4,10,30,355.0,337.0,2.3,13.6,610.0,545.28,428.89
2018,4,4,10,45,552.5,266.5,2.25,13.8,705.5,649.2,509.07
2018,4,4,11,0,750.0,196.0,2.2,14.0,801.0,764.98,595.52
2018,4,4,11,15,837.0,156.5,2.2,14.05,844.0,829.13,641.36
2018,4,4,11,30,924.0,117.0,2.2,14.1,887.0,892.0,683.89
2018,4,4,11,45,927.0,116.5,2.15,14.2,895.0,928.61,707.24
2018,4,4,12,0,930.0,116.0,2.1,14.3,903.0,962.07,728.5
2018,4,4,12,15,887.0,136.5,2.15,14.25,887.0,970.65,734.55
2018,4,4,12,30,844.0,157.0,2.2,14.2,871.0,984.85,744.78
2018,4,4,12,45,593.0,266.5,2.3,14.15,765.5,879.96,672.54
2018,4,4,13,0,342.0,376.0,2.4,14.1,660.0,741.83,570.81
2018,4,4,13,15,382.0,355.0,2.45,14.05,667.0,767.92,592.81
2018,4,4,13,30,422.0,334.0,2.5,14.0,674.0,807.98,622.97
2018,4,4,13,45,301.0,350.0,2.55,13.95,589.0,692.99,538.7
2018,4,4,14,0,180.0,366.0,2.6,13.9,504.0,573.92,449.78
2018,4,4,14,15,152.0,351.5,2.6,13.8,464.5,532.21,419.52
2018,4,4,14,30,124.0,337.0,2.6,13.7,425.0,490.0,387.99
2018,4,4,14,45,109.0,313.5,2.6,13.65,388.0,431.7,344.39
2018,4,4,15,0,94.0,290.0,2.6,13.6,351.0,391.64,314.13
2018,4,4,15,15,91.5,270.0,2.6,13.6,326.0,367.53,296.27
2018,4,4,15,30,89.0,250.0,2.6,13.6,301.0,343.09,277.92
2018,4,4,15,45,97.5,229.0,2.55,13.3,281.0,326.94,266.64
2018,4,4,16,0,106.0,208.0,2.5,13.0,261.0,325.37,266.73
2018,4,4,16,15,140.5,188.5,2.45,12.8,250.5,329.58,272.19
2018,4,4,16,30,175.0,169.0,2.4,12.6,240.0,330.63,274.86
2018,4,4,16,45,116.0,137.0,2.4,12.35,181.5,243.15,202.66
2018,4,4,17,0,57.0,105.0,2.4,12.1,123.0,148.6,122.84
2018,4,4,17,15,28.5,75.0,2.3,11.8,84.0,94.13,76.02
2018,4,4,17,30,0.0,45.0,2.2,11.5,45.0,39.72,28.59
2018,4,4,17,45,0.0,33.5,2.15,11.2,33.5,29.54,19.56
2018,4,4,18,0,0.0,22.0,2.1,10.9,22.0,19.37,10.34
2018,4,4,18,15,0.0,13.0,2.1,10.8,13.0,11.44,0.0
2018,4,4,18,30,0.0,4.0,2.1,10.7,4.0,3.64,0.0
2018,4,4,18,45,0.0,2.0,2.15,10.6,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,5,5,45,3.5,3.0,2.0,9.65,3.0,0.0,0.0
2018,4,5,6,0,7.0,6.0,2.0,9.9,6.0,5.46,0.0
2018,4,5,6,15,3.5,16.0,2.0,10.05,16.0,14.09,4.0
2018,4,5,6,30,0.0,26.0,2.0,10.2,26.0,22.91,14.41
2018,4,5,6,45,0.0,34.5,2.0,10.35,34.5,30.42,21.65
2018,4,5,7,0,0.0,43.0,2.0,10.5,43.0,37.93,28.72
2018,4,5,7,15,0.5,54.5,2.05,10.75,54.5,48.13,38.04
2018,4,5,7,30,1.0,66.0,2.1,11.0,66.0,58.25,47.13
2018,4,5,7,45,1.5,91.5,2.1,11.25,92.0,79.15,65.68
2018,4,5,8,0,2.0,117.0,2.1,11.5,118.0,100.31,80.3
2018,4,5,8,15,8.0,140.0,2.1,11.85,144.0,120.65,96.69
2018,4,5,8,30,14.0,163.0,2.1,12.2,170.0,142.05,113.78
2018,4,5,8,45,21.5,170.5,2.1,12.55,182.5,152.41,121.63
2018,4,5,9,0,29.0,178.0,2.1,12.9,195.0,161.8,128.82
2018,4,5,9,15,16.0,156.0,2.0,13.15,165.5,142.76,113.22
2018,4,5,9,30,3.0,134.0,1.9,13.4,136.0,119.53,94.01
2018,4,5,9,45,7.5,170.5,1.85,13.6,176.0,153.94,121.87
2018,4,5,10,0,12.0,207.0,1.8,13.8,216.0,189.18,149.91
2018,4,5,10,15,11.5,215.0,1.8,13.9,223.5,197.25,156.0
2018,4,5,10,30,11.0,223.0,1.8,14.0,231.0,205.29,162.12
2018,4,5,10,45,75.5,291.0,1.8,14.05,352.0,317.7,251.62
2018,4,5,11,0,140.0,359.0,1.8,14.1,473.0,442.12,347.08
2018,4,5,11,15,127.0,371.0,1.9,14.05,475.5,453.6,354.87
2018,4,5,11,30,114.0,383.0,2.0,14.0,478.0,463.89,362.4
2018,4,5,11,45,63.5,312.5,2.1,13.9,365.5,349.08,274.71
2018,4,5,12,0,13.0,242.0,2.2,13.8,253.0,230.84,181.75
2018,4,5,12,15,8.0,200.0,2.25,13.65,207.0,188.04,148.1
2018,4,5,12,30,3.0,158.0,2.3,13.5,161.0,144.94,113.52
2018,4,5,12,45,4.5,168.0,2.35,13.3,172.0,155.87,122.63
2018,4,5,13,0,6.0,178.0,2.4,13.1,183.0,166.95,131.78
2018,4,5,13,15,4.0,163.0,2.3,13.0,166.5,151.21,119.08
2018,4,5,13,30,2.0,148.0,2.2,12.9,150.0,135.37,106.3
2018,4,5,13,45,1.0,142.0,2.1,12.75,143.0,128.87,101.15
2018,4,5,14,0,0.0,136.0,2.0,12.6,136.0,122.34,95.96
2018,4,5,14,15,0.0,131.5,1.95,12.45,131.5,118.21,92.79
2018,4,5,14,30,0.0,127.0,1.9,12.3,127.0,114.08,89.61
2018,4,5,14,45,0.0,116.5,1.8,12.2,116.5,104.31,81.76
2018,4,5,15,0,0.0,106.0,1.7,12.1,106.0,94.54,73.89
2018,4,5,15,15,0.0,119.5,1.7,12.1,119.5,107.42,84.82
2018,4,5,15,30,0.0,133.0,1.7,12.1,133.0,120.83,96.18
2018,4,5,15,45,1.0,140.5,1.45,11.85,141.0,129.86,104.05
2018,4,5,16,0,2.0,148.0,1.2,11.6,149.0,139.54,112.49
2018,4,5,16,15,2.0,135.5,1.15,11.5,136.5,128.02,103.27
2018,4,5,16,30,2.0,123.0,1.1,11.4,124.0,116.57,94.05
2018,4,5,16,45,13.0,116.5,1.05,11.3,121.0,119.9,97.54
2018,4,5,17,0,24.0,110.0,1.0,11.2,118.0,131.78,108.01
2018,4,5,17,15,28.0,94.5,1.0,11.1,102.0,118.4,96.66
2018,4,5,17,30,32.0,79.0,1.0,11.0,86.0,104.83,84.74
2018,4,5,17,45,19.0,58.5,1.05,10.9,62.5,74.53,57.95
2018,4,5,18,0,6.0,38.0,1.1,10.8,39.0,40.45,27.86
2018,4,5,18,15,8.5,23.0,1.15,10.8,23.5,28.71,9.41
2018,4,5,18,30,11.0,8.0,1.2,10.8,8.0,11.28,0.0
2018,4,5,18,45,5.5,4.0,1.25,10.75,4.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,3.1,11.45,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,3.2,11.5,2.0,1.82,0.0
2018,4,6,6,15,0.0,4.0,3.25,11.55,4.0,3.5,0.0
2018,4,6,6,30,0.0,6.0,3.3,11.6,6.0,5.26,0.0
2018,4,6,6,45,0.0,7.5,3.4,11.7,7.5,6.58,0.23
2018,4,6,7,0,0.0,9.0,3.5,11.8,9.0,7.9,1.48
2018,4,6,7,15,0.0,11.0,3.55,11.9,11.0,9.66,3.11
2018,4,6,7,30,0.0,13.0,3.6,12.0,13.0,11.43,4.71
2018,4,6,7,45,0.0,15.5,3.65,12.15,15.5,13.64,6.68
2018,4,6,8,0,0.0,18.0,3.7,12.3,18.0,15.85,8.03
2018,4,6,8,15,0.0,22.0,3.65,12.5,22.0,19.39,11.01
2018,4,6,8,30,0.0,26.0,3.6,12.7,26.0,22.93,13.98
2018,4,6,8,45,0.0,30.5,3.55,12.9,30.5,26.92,17.3
2018,4,6,9,0,0.0,35.0,3.5,13.1,35.0,30.92,20.61
2018,4,6,9,15,0.0,37.5,3.5,13.25,37.5,33.15,22.4
2018,4,6,9,30,0.0,40.0,3.5,13.4,40.0,35.38,24.2
2018,4,6,9,45,0.0,45.0,3.5,13.55,45.0,39.84,27.85
2018,4,6,10,0,0.0,50.0,3.5,13.7,50.0,44.3,31.49
2018,4,6,10,15,0.0,57.5,3.55,13.75,57.5,50.99,36.98
2018,4,6,10,30,0.0,65.0,3.6,13.8,65.0,57.68,42.47
2018,4,6,10,45,0.0,79.5,3.65,13.85,79.5,70.62,53.09
2018,4,6,11,0,0.0,94.0,3.7,13.9,94.0,83.58,63.69
2018,4,6,11,15,1.5,113.0,3.7,13.9,114.5,101.82,78.63
2018,4,6,11,30,3.0,132.0,3.7,13.9,135.0,120.32,93.71
2018,4,6,11,45,3.5,138.5,3.75,13.9,141.5,126.86,99.0
2018,4,6,12,0,4.0,145.0,3.8,13.9,148.0,133.47,104.37
2018,4,6,12,15,2.0,117.0,3.8,13.9,118.5,106.38,82.23
2018,4,6,12,30,0.0,89.0,3.8,13.9,89.0,79.22,59.94
2018,4,6,12,45,1.5,111.5,3.8,13.9,113.0,101.07,77.96
2018,4,6,13,0,3.0,134.0,3.8,13.9,137.0,123.19,96.11
2018,4,6,13,15,4.5,156.0,3.75,13.9,160.0,145.17,114.08
2018,4,6,13,30,6.0,178.0,3.7,13.9,183.0,167.51,132.3
2018,4,6,13,45,5.0,167.0,3.65,13.85,171.0,156.36,123.36
2018,4,6,14,0,4.0,156.0,3.6,13.8,159.0,145.15,114.41
2018,4,6,14,15,7.5,172.5,3.5,13.75,178.0,164.59,130.59
2018,4,6,14,30,11.0,189.0,3.4,13.7,197.0,184.4,147.02
2018,4,6,14,45,8.0,175.5,3.25,13.65,181.0,168.65,134.35
2018,4,6,15,0,5.0,162.0,3.1,13.6,165.0,152.94,121.72
2018,4,6,15,15,16.5,171.5,3.1,13.6,181.0,173.77,139.64
2018,4,6,15,30,28.0,181.0,3.1,13.6,197.0,206.81,167.44
2018,4,6,15,45,34.0,188.5,2.95,13.5,206.5,221.91,180.37
2018,4,6,16,0,40.0,196.0,2.8,13.4,216.0,237.87,194.04
2018,4,6,16,15,26.0,159.5,2.75,13.35,172.0,184.93,150.74
2018,4,6,16,30,12.0,123.0,2.7,13.3,128.0,124.2,100.26
2018,4,6,16,45,8.0,101.5,2.65,13.25,104.5,99.79,79.9
2018,4,6,17,0,4.0,80.0,2.6,13.2,81.0,75.67,59.45
2018,4,6,17,15,2.0,50.0,2.6,13.15,50.5,45.41,33.52
2018,4,6,17,30,0.0,20.0,2.6,13.1,20.0,17.58,9.47
2018,4,6,17,45,0.0,15.0,2.55,13.0,15.0,13.18,5.56
2018,4,6,18,0,0.0,10.0,2.5,12.9,10.0,8.78,1.6
2018,4,6,18,15,5.0,7.0,2.55,12.9,7.0,8.37,0.0
2018,4,6,18,30,10.0,4.0,2.6,12.9,4.0,7.27,0.0
2018,4,6,18,45,5.0,2.0,2.65,12.9,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,7,5,45,23.5,7.5,2.85,11.8,8.5,0.0,0.0
2018,4,7,6,0,47.0,15.0,2.9,11.8,17.0,13.64,0.0
2018,4,7,6,15,125.5,31.0,2.95,11.95,45.5,24.94,13.53
2018,4,7,6,30,204.0,47.0,3.0,12.1,74.0,36.15,25.96
2018,4,7,6,45,237.0,64.0,3.1,12.2,109.0,48.28,37.41
2018,4,7,7,0,270.0,81.0,3.2,12.3,144.0,59.89,48.16
2018,4,7,7,15,259.5,95.0,3.35,12.4,168.0,72.11,59.23
2018,4,7,7,30,249.0,109.0,3.5,12.5,192.0,81.37,67.44
2018,4,7,7,45,214.0,141.5,3.6,12.65,221.5,102.08,85.6
2018,4,7,8,0,179.0,174.0,3.7,12.8,251.0,145.12,111.2
2018,4,7,8,15,216.5,194.5,3.75,12.95,298.5,181.1,137.25
2018,4,7,8,30,254.0,215.0,3.8,13.1,346.0,218.69,166.63
2018,4,7,8,45,337.5,219.5,3.8,13.25,410.5,265.44,203.26
2018,4,7,9,0,421.0,224.0,3.8,13.4,475.0,320.69,248.11
2018,4,7,9,15,461.0,223.0,3.8,13.55,516.0,366.41,286.86
2018,4,7,9,30,501.0,222.0,3.8,13.7,557.0,416.05,328.49
2018,4,7,9,45,456.5,251.0,3.8,13.85,569.0,452.15,358.84
2018,4,7,10,0,412.0,280.0,3.8,14.0,581.0,483.0,383.8
2018,4,7,10,15,354.0,320.5,3.85,14.1,586.5,507.46,402.71
2018,4,7,10,30,296.0,361.0,3.9,14.2,592.0,528.58,418.14
2018,4,7,10,45,284.0,375.5,3.95,14.25,602.5,553.56,437.03
2018,4,7,11,0,272.0,390.0,4.0,14.3,613.0,576.97,454.41
2018,4,7,11,15,236.5,403.5,4.0,14.3,600.0,571.32,449.4
2018,4,7,11,30,201.0,417.0,4.0,14.3,587.0,568.95,446.73
2018,4,7,11,45,188.5,422.0,4.05,14.3,582.5,575.3,451.29
2018,4,7,12,0,176.0,427.0,4.1,14.3,578.0,580.15,454.67
2018,4,7,12,15,189.5,419.5,4.05,14.3,582.0,595.12,466.36
2018,4,7,12,30,203.0,412.0,4.0,14.3,586.0,609.66,477.69
2018,4,7,12,45,213.5,411.5,4.0,14.25,593.0,627.97,491.86
2018,4,7,13,0,224.0,411.0,4.0,14.2,600.0,645.66,505.58
2018,4,7,13,15,264.5,378.5,4.0,14.15,597.0,675.06,529.19
2018,4,7,13,30,305.0,346.0,4.0,14.1,594.0,687.0,540.21
2018,4,7,13,45,333.0,333.0,4.05,14.0,597.0,705.84,555.98
2018,4,7,14,0,361.0,320.0,4.1,13.9,600.0,722.86,570.45
2018,4,7,14,15,576.0,237.5,4.1,13.8,663.5,867.31,683.0
2018,4,7,14,30,791.0,155.0,4.1,13.7,727.0,993.81,774.74
2018,4,7,14,45,793.5,147.5,4.1,13.6,696.0,978.44,764.68
2018,4,7,15,0,796.0,140.0,4.1,13.5,665.0,959.41,753.26
2018,4,7,15,15,777.5,136.5,4.1,13.5,621.5,921.73,728.27
2018,4,7,15,30,759.0,133.0,4.1,13.5,578.0,881.59,701.45
2018,4,7,15,45,736.0,127.5,4.05,13.3,530.0,832.94,668.35
2018,4,7,16,0,713.0,122.0,4.0,13.1,482.0,782.73,633.63
2018,4,7,16,15,680.5,116.0,3.95,12.9,431.0,722.95,591.0
2018,4,7,16,30,648.0,110.0,3.9,12.7,380.0,663.02,547.33
2018,4,7,16,45,601.0,103.0,3.85,12.5,327.0,591.54,492.6
2018,4,7,17,0,554.0,96.0,3.8,12.3,274.0,521.97,437.13
2018,4,7,17,15,482.5,87.0,3.6,12.0,222.0,434.46,364.94
2018,4,7,17,30,411.0,78.0,3.4,11.7,170.0,357.62,299.13
2018,4,7,17,45,309.0,65.5,3.2,11.45,124.0,267.0,219.96
2018,4,7,18,0,207.0,53.0,3.0,11.2,78.0,180.59,142.93
2018,4,7,18,15,117.5,33.0,2.9,11.0,46.0,104.15,58.88
2018,4,7,18,30,28.0,13.0,2.8,10.8,14.0,21.99,0.0
2018,4,7,18,45,14.0,6.5,2.7,10.65,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,8,5,45,39.0,9.5,2.7,9.3,11.0,0.0,0.0
2018,4,8,6,0,78.0,19.0,2.7,9.5,22.0,17.28,0.0
2018,4,8,6,15,196.0,34.5,2.85,9.75,58.0,27.05,16.05
2018,4,8,6,30,314.0,50.0,3.0,10.0,94.0,38.67,28.52
2018,4,8,6,45,406.0,61.0,3.1,10.3,142.5,46.46,36.13
2018,4,8,7,0,498.0,72.0,3.2,10.6,191.0,55.72,44.77
2018,4,8,7,15,557.5,79.5,3.25,10.85,243.5,59.5,48.26
2018,4,8,7,30,617.0,87.0,3.3,11.1,296.0,63.19,51.51
2018,4,8,7,45,518.0,116.0,3.35,11.35,311.0,82.57,68.66
2018,4,8,8,0,419.0,145.0,3.4,11.6,326.0,134.06,93.5
2018,4,8,8,15,348.5,177.5,3.35,11.85,340.5,183.81,134.06
2018,4,8,8,30,278.0,210.0,3.3,12.1,355.0,220.49,167.61
2018,4,8,8,45,336.0,217.5,3.25,12.4,408.5,264.25,202.78
2018,4,8,9,0,394.0,225.0,3.2,12.7,462.0,313.41,243.22
2018,4,8,9,15,323.5,244.5,3.15,12.9,448.0,331.69,261.38
2018,4,8,9,30,253.0,264.0,3.1,13.1,434.0,340.13,270.2
2018,4,8,9,45,252.5,282.0,3.1,13.35,459.5,374.46,298.05
2018,4,8,10,0,252.0,300.0,3.1,13.6,485.0,408.69,325.12
2018,4,8,10,15,549.0,221.0,3.05,13.8,645.0,545.56,433.85
2018,4,8,10,30,846.0,142.0,3.0,14.0,805.0,702.94,555.07
2018,4,8,10,45,876.5,133.0,3.0,14.15,837.5,759.75,597.07
2018,4,8,11,0,907.0,124.0,3.0,14.3,870.0,812.09,634.3
2018,4,8,11,15,910.5,125.0,3.0,14.45,885.5,855.59,663.9
2018,4,8,11,30,914.0,126.0,3.0,14.6,901.0,896.39,691.4
2018,4,8,11,45,915.5,126.5,3.0,14.75,908.5,932.1,715.16
2018,4,8,12,0,917.0,127.0,3.0,14.9,916.0,964.63,736.65
2018,4,8,12,15,917.5,126.5,2.95,14.95,915.5,991.92,754.36
2018,4,8,12,30,918.0,126.0,2.9,15.0,915.0,1015.68,769.68
2018,4,8,12,45,917.0,124.5,2.9,15.1,906.0,1033.32,781.27
2018,4,8,13,0,916.0,123.0,2.9,15.2,897.0,1047.16,790.45
2018,4,8,13,15,911.0,122.5,2.95,15.2,880.0,1054.18,796.04
2018,4,8,13,30,906.0,122.0,3.0,15.2,863.0,1057.26,799.21
2018,4,8,13,45,898.0,121.5,3.0,15.2,838.0,1053.4,797.44
2018,4,8,14,0,890.0,121.0,3.0,15.2,813.0,1045.67,793.29
2018,4,8,14,15,879.5,119.5,3.05,15.15,780.5,1030.56,784.94
2018,4,8,14,30,869.0,118.0,3.1,15.1,748.0,1022.84,781.78
2018,4,8,14,45,855.0,116.5,3.2,15.05,710.0,996.96,766.64
2018,4,8,15,0,841.0,115.0,3.3,15.0,672.0,967.81,749.29
2018,4,8,15,15,824.0,112.0,3.3,15.0,628.5,931.04,725.6
2018,4,8,15,30,807.0,109.0,3.3,15.0,585.0,891.61,699.9
2018,4,8,15,45,780.5,106.5,3.5,14.7,536.0,841.93,668.43
2018,4,8,16,0,754.0,104.0,3.7,14.4,487.0,795.82,638.76
2018,4,8,16,15,717.0,100.5,3.8,14.1,434.5,734.06,596.02
2018,4,8,16,30,680.0,97.0,3.9,13.8,382.0,672.46,552.23
2018,4,8,16,45,631.0,92.0,3.95,13.5,329.0,600.83,498.87
2018,4,8,17,0,582.0,87.0,4.0,13.2,276.0,531.28,443.96
2018,4,8,17,15,514.5,79.5,3.9,12.75,224.5,449.62,377.04
2018,4,8,17,30,447.0,72.0,3.8,12.3,173.0,370.69,310.01
2018,4,8,17,45,331.5,60.0,3.75,11.85,124.0,271.44,223.98
2018,4,8,18,0,216.0,48.0,3.7,11.4,75.0,184.91,146.91
2018,4,8,18,15,125.0,30.0,3.55,11.2,44.0,101.72,61.07
2018,4,8,18,30,34.0,12.0,3.4,11.0,13.0,23.24,0.0
2018,4,8,18,45,17.0,6.0,3.3,10.75,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,9,5,45,5.0,7.5,1.1,10.9,7.5,6.82,0.0
2018,4,9,6,0,10.0,15.0,1.0,11.1,15.0,13.13,0.0
2018,4,9,6,15,31.0,33.0,1.05,11.55,36.5,27.79,17.09
2018,4,9,6,30,52.0,51.0,1.1,12.0,58.0,41.25,30.67
2018,4,9,6,45,59.5,69.5,1.1,12.5,81.0,55.34,43.76
2018,4,9,7,0,67.0,88.0,1.1,13.0,104.0,71.39,58.3
2018,4,9,7,15,104.5,110.5,1.15,13.25,143.0,85.2,70.61
2018,4,9,7,30,142.0,133.0,1.2,13.5,182.0,100.87,84.26
2018,4,9,7,45,120.0,154.5,1.25,13.8,200.5,115.94,97.11
2018,4,9,8,0,98.0,176.0,1.3,14.1,219.0,146.13,113.74
2018,4,9,8,15,126.0,202.5,1.3,14.45,264.5,175.16,134.82
2018,4,9,8,30,154.0,229.0,1.3,14.8,310.0,212.96,163.9
2018,4,9,8,45,333.0,213.0,1.3,15.1,408.5,260.73,196.64
2018,4,9,9,0,512.0,197.0,1.3,15.4,507.0,330.75,249.59
2018,4,9,9,15,643.0,171.0,1.25,15.75,587.5,397.55,302.27
2018,4,9,9,30,774.0,145.0,1.2,16.1,668.0,476.37,364.09
2018,4,9,9,45,816.0,137.5,1.2,16.45,715.5,541.11,414.94
2018,4,9,10,0,858.0,130.0,1.2,16.8,763.0,606.15,464.6
2018,4,9,10,15,869.0,131.0,1.15,17.1,794.0,662.29,505.78
2018,4,9,10,30,880.0,132.0,1.1,17.4,825.0,717.4,544.77
2018,4,9,10,45,882.0,135.0,1.1,17.65,846.5,766.67,579.01
2018,4,9,11,0,884.0,138.0,1.1,17.9,868.0,808.54,606.55
2018,4,9,11,15,872.5,147.0,1.1,18.15,878.5,853.09,634.72
2018,4,9,11,30,861.0,156.0,1.1,18.4,889.0,888.91,656.77
2018,4,9,11,45,749.5,213.5,1.05,18.6,855.5,886.23,652.98
2018,4,9,12,0,638.0,271.0,1.0,18.8,822.0,869.03,638.26
2018,4,9,12,15,588.0,299.0,1.0,18.95,806.5,870.5,637.99
2018,4,9,12,30,538.0,327.0,1.0,19.1,791.0,869.82,635.96
2018,4,9,12,45,487.0,340.0,1.0,19.25,757.0,848.87,621.1
2018,4,9,13,0,436.0,353.0,1.0,19.4,723.0,823.94,603.79
2018,4,9,13,15,498.0,322.0,0.95,19.5,736.5,864.18,631.85
2018,4,9,13,30,560.0,291.0,0.9,19.6,750.0,902.0,657.18
2018,4,9,13,45,557.5,279.0,0.85,19.7,725.0,891.79,649.94
2018,4,9,14,0,555.0,267.0,0.8,19.8,700.0,878.63,641.55
2018,4,9,14,15,560.0,247.5,0.75,19.7,670.0,861.92,631.8
2018,4,9,14,30,565.0,228.0,0.7,19.6,640.0,842.05,620.09
2018,4,9,14,45,602.5,203.5,0.6,19.55,622.5,852.58,627.77
2018,4,9,15,0,640.0,179.0,0.5,19.5,605.0,852.73,627.34
2018,4,9,15,15,508.0,205.5,0.5,19.5,530.0,737.59,550.85
2018,4,9,15,30,376.0,232.0,0.5,19.5,455.0,617.27,468.35
2018,4,9,15,45,277.5,224.5,0.8,19.2,381.5,512.17,397.41
2018,4,9,16,0,179.0,217.0,1.1,18.9,308.0,396.31,313.2
2018,4,9,16,15,304.5,174.0,1.3,18.3,310.0,458.84,367.36
2018,4,9,16,30,430.0,131.0,1.5,17.7,312.0,510.46,411.35
2018,4,9,16,45,404.5,119.0,1.7,17.15,271.5,459.45,373.7
2018,4,9,17,0,379.0,107.0,1.9,16.6,231.0,409.45,335.91
2018,4,9,17,15,351.5,90.5,2.0,15.95,189.5,354.03,291.94
2018,4,9,17,30,324.0,74.0,2.1,15.3,148.0,300.4,247.44
2018,4,9,17,45,275.0,58.5,2.2,14.65,110.0,238.76,194.3
2018,4,9,18,0,226.0,43.0,2.3,14.0,72.0,182.22,143.44
2018,4,9,18,15,143.5,28.0,2.25,13.7,43.5,114.77,72.11
2018,4,9,18,30,61.0,13.0,2.2,13.4,15.0,33.91,0.0
2018,4,9,18,45,30.5,6.5,2.15,13.15,7.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,1.85,11.35,1.5,1.36,0.0
2018,4,10,6,0,0.0,3.0,1.8,11.5,3.0,2.63,0.0
2018,4,10,6,15,0.0,6.5,1.85,11.65,6.5,5.7,0.0
2018,4,10,6,30,0.0,10.0,1.9,11.8,10.0,8.77,2.12
2018,4,10,6,45,0.0,13.0,2.0,12.0,13.0,11.42,4.62
2018,4,10,7,0,0.0,16.0,2.1,12.2,16.0,14.06,7.07
2018,4,10,7,15,0.0,15.5,2.2,12.3,15.5,13.62,6.7
2018,4,10,7,30,0.0,15.0,2.3,12.4,15.0,13.19,6.29
2018,4,10,7,45,0.0,19.0,2.35,12.5,19.0,16.72,9.45
2018,4,10,8,0,0.0,23.0,2.4,12.6,23.0,20.26,11.81
2018,4,10,8,15,0.0,25.0,2.5,12.7,25.0,22.04,13.27
2018,4,10,8,30,0.0,27.0,2.6,12.8,27.0,23.82,14.72
2018,4,10,8,45,0.0,31.0,2.7,12.85,31.0,27.37,17.67
2018,4,10,9,0,0.0,35.0,2.8,12.9,35.0,30.93,20.61
2018,4,10,9,15,0.0,64.0,2.75,12.95,64.0,56.67,42.2
2018,4,10,9,30,0.0,93.0,2.7,13.0,93.0,82.51,63.61
2018,4,10,9,45,15.0,185.5,2.7,13.1,196.5,170.81,135.95
2018,4,10,10,0,30.0,278.0,2.7,13.2,300.0,261.71,208.51
2018,4,10,10,15,27.0,283.5,2.65,13.25,304.0,268.81,213.54
2018,4,10,10,30,24.0,289.0,2.6,13.3,308.0,272.37,216.0
2018,4,10,10,45,15.5,238.0,2.6,13.35,250.5,223.07,176.65
2018,4,10,11,0,7.0,187.0,2.6,13.4,193.0,172.16,135.7
2018,4,10,11,15,3.5,139.5,2.6,13.45,142.5,127.23,99.3
2018,4,10,11,30,0.0,92.0,2.6,13.5,92.0,81.88,62.16
2018,4,10,11,45,3.5,135.5,2.65,13.5,138.5,124.17,96.86
2018,4,10,12,0,7.0,179.0,2.7,13.5,185.0,167.21,131.7
2018,4,10,12,15,11.5,228.0,2.75,13.45,238.0,217.19,171.77
2018,4,10,12,30,16.0,277.0,2.8,13.4,291.0,268.4,212.35
2018,4,10,12,45,17.5,285.5,2.85,13.35,300.5,279.09,220.8
2018,4,10,13,0,19.0,294.0,2.9,13.3,310.0,289.94,229.52
2018,4,10,13,15,29.5,319.0,3.0,13.25,343.5,342.27,271.01
2018,4,10,13,30,40.0,344.0,3.1,13.2,377.0,381.78,302.17
2018,4,10,13,45,42.0,336.0,3.2,13.15,369.5,377.91,299.66
2018,4,10,14,0,44.0,328.0,3.3,13.1,362.0,373.78,297.17
2018,4,10,14,15,87.5,333.5,3.4,13.05,398.5,426.2,340.22
2018,4,10,14,30,131.0,339.0,3.5,13.0,435.0,496.48,396.26
2018,4,10,14,45,135.0,324.5,3.6,12.95,419.0,485.42,388.72
2018,4,10,15,0,139.0,310.0,3.7,12.9,403.0,473.53,380.92
2018,4,10,15,15,134.5,288.5,3.7,12.9,373.5,444.55,359.37
2018,4,10,15,30,130.0,267.0,3.7,12.9,344.0,415.01,337.26
2018,4,10,15,45,190.0,238.0,3.8,12.85,340.5,433.31,355.18
2018,4,10,16,0,250.0,209.0,3.9,12.8,337.0,462.87,381.47
2018,4,10,16,15,263.0,185.0,3.9,12.65,307.5,437.81,363.2
2018,4,10,16,30,276.0,161.0,3.9,12.5,278.0,410.55,342.96
2018,4,10,16,45,469.0,118.5,3.85,12.4,286.5,505.81,423.98
2018,4,10,17,0,662.0,76.0,3.8,12.3,295.0,572.75,479.44
2018,4,10,17,15,609.5,69.5,3.6,11.95,243.5,498.5,417.86
2018,4,10,17,30,557.0,63.0,3.4,11.6,192.0,427.66,357.44
2018,4,10,17,45,461.5,54.0,3.25,11.25,142.5,334.92,276.81
2018,4,10,18,0,366.0,45.0,3.1,10.9,93.0,251.05,201.24
2018,4,10,18,15,230.0,30.5,3.05,10.65,56.0,155.35,103.92
2018,4,10,18,30,94.0,16.0,3.0,10.4,19.0,48.56,0.0
2018,4,10,18,45,47.0,8.0,2.95,10.15,9.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,11,5,45,2.5,2.5,2.75,9.9,2.5,2.27,0.0
2018,4,11,6,0,5.0,5.0,2.7,10.0,5.0,4.47,0.0
2018,4,11,6,15,2.5,5.5,2.75,10.2,5.5,4.92,0.0
2018,4,11,6,30,0.0,6.0,2.8,10.4,6.0,5.26,0.0
2018,4,11,6,45,51.5,34.0,2.85,10.6,47.0,29.31,20.82
2018,4,11,7,0,103.0,62.0,2.9,10.8,88.0,51.3,40.83
2018,4,11,7,15,193.0,95.5,2.85,10.9,158.5,72.05,59.55
2018,4,11,7,30,283.0,129.0,2.8,11.0,229.0,94.7,79.68
2018,4,11,7,45,239.0,152.5,2.75,11.1,246.0,112.14,88.73
2018,4,11,8,0,195.0,176.0,2.7,11.2,263.0,150.27,114.86
2018,4,11,8,15,209.5,200.0,2.65,11.25,303.0,186.45,142.43
2018,4,11,8,30,224.0,224.0,2.6,11.3,343.0,224.95,173.7
2018,4,11,8,45,242.5,245.5,2.55,11.35,385.0,261.95,204.34
2018,4,11,9,0,261.0,267.0,2.5,11.4,427.0,305.19,240.19
2018,4,11,9,15,164.5,269.0,2.6,11.45,372.5,291.7,232.4
2018,4,11,9,30,68.0,271.0,2.7,11.5,318.0,263.89,211.47
2018,4,11,9,45,77.5,301.0,2.8,11.5,357.0,300.72,241.02
2018,4,11,10,0,87.0,331.0,2.9,11.5,396.0,339.23,271.44
2018,4,11,10,15,222.5,339.5,3.1,11.55,514.5,441.45,353.12
2018,4,11,10,30,358.0,348.0,3.3,11.6,633.0,559.23,445.38
2018,4,11,10,45,385.0,350.5,3.5,11.6,664.5,603.72,479.82
2018,4,11,11,0,412.0,353.0,3.7,11.6,696.0,655.09,519.42
2018,4,11,11,15,361.5,378.0,3.8,11.6,683.0,655.33,518.7
2018,4,11,11,30,311.0,403.0,3.9,11.6,670.0,656.59,518.67
2018,4,11,11,45,259.0,418.0,4.0,11.6,641.5,642.73,507.31
2018,4,11,12,0,207.0,433.0,4.1,11.6,613.0,613.42,484.41
2018,4,11,12,15,213.5,424.0,4.2,11.6,609.5,621.26,491.33
2018,4,11,12,30,220.0,415.0,4.3,11.6,606.0,628.14,497.39
2018,4,11,12,45,275.5,404.5,4.35,11.6,641.5,695.19,549.4
2018,4,11,13,0,331.0,394.0,4.4,11.6,677.0,748.65,590.83
2018,4,11,13,15,347.5,379.5,4.45,11.6,671.5,758.26,599.07
2018,4,11,13,30,364.0,365.0,4.5,11.6,666.0,766.1,606.35
2018,4,11,13,45,301.0,369.0,4.5,11.6,613.0,711.63,564.83
2018,4,11,14,0,238.0,373.0,4.5,11.6,560.0,637.6,508.68
2018,4,11,14,15,162.5,353.0,4.6,11.6,478.5,541.43,434.62
2018,4,11,14,30,87.0,333.0,4.7,11.6,397.0,427.04,344.53
2018,4,11,14,45,52.5,282.5,4.75,11.65,320.5,338.01,273.94
2018,4,11,15,0,18.0,232.0,4.8,11.7,244.0,235.12,190.38
2018,4,11,15,15,19.0,219.0,4.8,11.7,231.0,223.79,181.83
2018,4,11,15,30,20.0,206.0,4.8,11.7,218.0,212.37,173.03
2018,4,11,15,45,10.5,149.0,4.85,11.55,155.5,146.31,118.49
2018,4,11,16,0,1.0,92.0,4.9,11.4,93.0,82.64,64.95
2018,4,11,16,15,52.0,98.0,4.95,11.3,120.5,147.43,122.21
2018,4,11,16,30,103.0,104.0,5.0,11.2,148.0,192.94,162.58
2018,4,11,16,45,151.0,115.0,5.05,11.05,170.0,238.57,202.46
2018,4,11,17,0,199.0,126.0,5.1,10.9,192.0,294.29,249.92
2018,4,11,17,15,126.0,106.5,5.15,10.75,145.5,204.69,172.66
2018,4,11,17,30,53.0,87.0,5.2,10.6,99.0,124.94,102.86
2018,4,11,17,45,30.5,65.5,5.3,10.4,72.0,87.36,69.55
2018,4,11,18,0,8.0,44.0,5.4,10.2,45.0,46.98,33.93
2018,4,11,18,15,6.0,27.5,5.3,10.0,28.0,29.49,16.21
2018,4,11,18,30,4.0,11.0,5.2,9.8,11.0,11.45,0.0
2018,4,11,18,45,2.0,5.5,5.1,9.6,5.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.85,9.3,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.55,9.1,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.05,8.75,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.9,8.65,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.95,8.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,4.05,8.45,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,4.15,8.35,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,4.15,8.2,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.85,7.8,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.75,7.6,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.6,7.45,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,3.25,7.2,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,12,5,45,68.0,12.5,3.15,7.9,16.5,11.37,0.0
2018,4,12,6,0,136.0,25.0,3.1,8.1,33.0,19.77,0.0
2018,4,12,6,15,257.5,39.0,3.25,8.4,73.0,30.44,20.53
2018,4,12,6,30,379.0,53.0,3.4,8.7,113.0,43.01,32.86
2018,4,12,6,45,460.5,62.5,3.55,9.0,162.5,48.99,38.77
2018,4,12,7,0,542.0,72.0,3.7,9.3,212.0,54.82,44.27
2018,4,12,7,15,595.0,79.0,3.7,9.5,264.5,58.26,47.41
2018,4,12,7,30,648.0,86.0,3.7,9.7,317.0,61.6,50.32
2018,4,12,7,45,515.0,111.5,3.7,9.9,313.0,84.52,62.53
2018,4,12,8,0,382.0,137.0,3.7,10.1,309.0,129.12,90.18
2018,4,12,8,15,454.5,146.5,3.65,10.25,374.0,175.75,123.21
2018,4,12,8,30,527.0,156.0,3.6,10.4,439.0,231.54,167.91
2018,4,12,8,45,347.0,186.5,3.55,10.6,379.5,243.57,187.26
2018,4,12,9,0,167.0,217.0,3.5,10.8,320.0,237.99,189.3
2018,4,12,9,15,392.5,207.5,3.45,10.95,471.5,330.51,262.23
2018,4,12,9,30,618.0,198.0,3.4,11.1,623.0,454.46,361.06
2018,4,12,9,45,462.0,255.0,3.35,11.25,582.0,461.4,368.61
2018,4,12,10,0,306.0,312.0,3.3,11.4,541.0,450.41,360.27
2018,4,12,10,15,319.5,308.5,3.3,11.55,556.0,477.3,382.04
2018,4,12,10,30,333.0,305.0,3.3,11.7,571.0,504.47,403.58
2018,4,12,10,45,461.0,287.0,3.3,11.8,666.5,606.64,483.51
2018,4,12,11,0,589.0,269.0,3.3,11.9,762.0,715.32,566.22
2018,4,12,11,15,474.5,321.0,3.4,11.95,722.5,700.38,552.55
2018,4,12,11,30,360.0,373.0,3.5,12.0,683.0,669.14,527.2
2018,4,12,11,45,587.5,278.0,3.6,12.05,789.0,806.73,634.64
2018,4,12,12,0,815.0,183.0,3.7,12.1,895.0,938.79,731.83
2018,4,12,12,15,844.5,170.0,3.85,12.1,907.0,979.3,760.15
2018,4,12,12,30,874.0,157.0,4.0,12.1,919.0,1017.37,787.48
2018,4,12,12,45,867.5,159.0,4.1,12.05,909.0,1033.05,799.13
2018,4,12,13,0,861.0,161.0,4.2,12.0,899.0,1044.88,808.43
2018,4,12,13,15,858.5,158.5,4.3,12.0,882.5,1052.16,814.84
2018,4,12,13,30,856.0,156.0,4.4,12.0,866.0,1055.58,818.94
2018,4,12,13,45,852.0,152.5,4.45,11.95,842.0,1052.55,818.34
2018,4,12,14,0,848.0,149.0,4.5,11.9,818.0,1045.66,815.25
2018,4,12,14,15,840.0,146.0,4.5,11.85,787.0,1031.48,806.7
2018,4,12,14,30,832.0,143.0,4.5,11.8,756.0,1013.66,795.74
2018,4,12,14,45,821.5,139.0,4.55,11.75,718.5,988.76,780.3
2018,4,12,15,0,811.0,135.0,4.6,11.7,681.0,960.57,762.5
2018,4,12,15,15,792.5,131.5,4.6,11.7,637.0,922.27,736.72
2018,4,12,15,30,774.0,128.0,4.6,11.7,593.0,887.69,713.56
2018,4,12,15,45,753.0,123.0,4.55,11.55,545.5,840.85,681.1
2018,4,12,16,0,732.0,118.0,4.5,11.4,498.0,792.34,647.03
2018,4,12,16,15,705.0,111.5,4.45,11.25,447.5,735.78,606.26
2018,4,12,16,30,678.0,105.0,4.4,11.1,397.0,678.7,564.28
2018,4,12,16,45,638.5,98.0,4.3,10.95,344.5,611.68,512.87
2018,4,12,17,0,599.0,91.0,4.2,10.8,292.0,545.97,460.07
2018,4,12,17,15,539.5,82.5,4.05,10.55,240.0,467.56,395.07
2018,4,12,17,30,480.0,74.0,3.9,10.3,188.0,393.27,331.39
2018,4,12,17,45,392.0,62.5,3.75,10.0,140.5,304.85,253.98
2018,4,12,18,0,304.0,51.0,3.6,9.7,93.0,228.54,184.86
2018,4,12,18,15,189.0,34.5,3.55,9.55,57.0,144.92,102.46
2018,4,12,18,30,74.0,18.0,3.5,9.4,21.0,43.09,0.0
2018,4,12,18,45,37.0,9.0,3.45,9.2,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.65,6.95,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,13,5,45,72.5,13.0,2.4,7.7,17.5,11.82,0.0
2018,4,13,6,0,145.0,26.0,2.4,8.0,35.0,20.53,3.6
2018,4,13,6,15,265.0,39.5,2.4,8.45,75.5,30.78,21.04
2018,4,13,6,30,385.0,53.0,2.4,8.9,116.0,42.74,32.68
2018,4,13,6,45,466.5,62.0,2.45,9.3,165.5,48.31,38.15
2018,4,13,7,0,548.0,71.0,2.5,9.7,215.0,53.75,43.25
2018,4,13,7,15,601.5,77.5,2.6,10.2,267.5,56.84,46.0
2018,4,13,7,30,655.0,84.0,2.7,10.7,320.0,59.86,48.55
2018,4,13,7,45,692.5,89.0,2.8,11.2,372.5,72.19,48.79
2018,4,13,8,0,730.0,94.0,2.9,11.7,425.0,127.11,74.03
2018,4,13,8,15,756.0,98.5,2.85,12.05,475.5,184.63,116.13
2018,4,13,8,30,782.0,103.0,2.8,12.4,526.0,249.54,171.02
2018,4,13,8,45,801.5,106.0,2.8,12.75,572.5,309.21,224.29
2018,4,13,9,0,821.0,109.0,2.8,13.1,619.0,370.52,279.02
2018,4,13,9,15,839.5,110.5,2.75,13.35,662.5,431.48,332.52
2018,4,13,9,30,858.0,112.0,2.7,13.6,706.0,493.34,385.15
2018,4,13,9,45,873.5,112.0,2.65,13.9,743.5,553.8,434.92
2018,4,13,10,0,889.0,112.0,2.6,14.2,781.0,612.41,481.61
2018,4,13,10,15,896.5,113.5,2.6,14.4,810.5,666.93,524.09
2018,4,13,10,30,904.0,115.0,2.6,14.6,840.0,719.96,564.21
2018,4,13,10,45,908.5,116.5,2.55,14.8,862.5,769.09,599.98
2018,4,13,11,0,913.0,118.0,2.5,15.0,885.0,816.0,631.5
2018,4,13,11,15,915.5,119.0,2.45,15.15,899.5,858.41,659.54
2018,4,13,11,30,918.0,120.0,2.4,15.3,914.0,898.03,685.34
2018,4,13,11,45,867.0,151.0,2.4,15.45,905.5,924.96,702.71
2018,4,13,12,0,816.0,182.0,2.4,15.6,897.0,939.13,711.51
2018,4,13,12,15,837.0,169.5,2.4,15.7,902.0,972.13,733.35
2018,4,13,12,30,858.0,157.0,2.4,15.8,907.0,1002.33,753.04
2018,4,13,12,45,887.0,138.0,2.45,15.9,907.0,1019.45,764.6
2018,4,13,13,0,916.0,119.0,2.5,16.0,907.0,1044.42,781.6
2018,4,13,13,15,910.5,119.5,2.55,16.05,890.0,1051.55,786.98
2018,4,13,13,30,905.0,120.0,2.6,16.1,873.0,1054.78,790.12
2018,4,13,13,45,897.0,119.5,2.65,16.15,848.0,1050.52,788.5
2018,4,13,14,0,889.0,119.0,2.7,16.2,823.0,1042.43,784.53
2018,4,13,14,15,876.0,119.0,2.7,16.15,790.0,1026.11,775.01
2018,4,13,14,30,863.0,119.0,2.7,16.1,757.0,1017.29,770.71
2018,4,13,14,45,829.5,124.0,2.75,16.05,712.0,979.54,747.31
2018,4,13,15,0,796.0,129.0,2.8,16.0,667.0,939.12,722.11
2018,4,13,15,15,796.0,120.0,2.8,16.0,629.0,912.4,705.67
2018,4,13,15,30,796.0,111.0,2.8,16.0,591.0,882.26,686.63
2018,4,13,15,45,745.0,111.5,2.8,15.65,532.5,819.37,644.94
2018,4,13,16,0,694.0,112.0,2.8,15.3,474.0,752.22,599.41
2018,4,13,16,15,658.0,107.0,2.85,14.95,422.5,691.54,557.78
2018,4,13,16,30,622.0,102.0,2.9,14.6,371.0,631.18,515.13
2018,4,13,16,45,606.5,91.5,2.9,14.3,326.0,580.18,477.87
2018,4,13,17,0,591.0,81.0,2.9,14.0,281.0,528.6,438.11
2018,4,13,17,15,544.5,72.0,2.95,13.5,232.0,458.69,382.14
2018,4,13,17,30,498.0,63.0,3.0,13.0,183.0,391.94,326.37
2018,4,13,17,45,406.0,53.0,3.0,12.55,135.0,303.43,250.25
2018,4,13,18,0,314.0,43.0,3.0,12.1,87.0,224.11,179.81
2018,4,13,18,15,209.0,30.5,3.0,11.8,54.5,146.58,104.59
2018,4,13,18,30,104.0,18.0,3.0,11.5,22.0,53.88,0.0
2018,4,13,18,45,52.0,9.0,2.95,11.2,11.0,8.19,0.0
2018,4,13,19,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
