Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,20,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,2.35,8.6,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,2.3,8.9,2.0,0.0,0.0
2018,4,14,5,45,89.0,15.0,2.25,9.2,21.0,13.64,0.0
2018,4,14,6,0,172.0,28.0,2.2,9.5,40.0,22.12,6.85
2018,4,14,6,15,288.5,40.0,2.15,9.85,80.0,31.15,21.4
2018,4,14,6,30,405.0,52.0,2.1,10.2,120.0,41.61,31.57
2018,4,14,6,45,483.0,61.0,2.1,10.55,170.0,47.25,37.05
2018,4,14,7,0,561.0,70.0,2.1,10.9,220.0,52.74,42.15
2018,4,14,7,15,613.5,76.5,2.0,11.3,273.0,55.89,44.95
2018,4,14,7,30,666.0,83.0,1.9,11.7,326.0,58.95,47.54
2018,4,14,7,45,703.0,87.5,1.85,12.15,378.5,72.85,47.85
2018,4,14,8,0,740.0,92.0,1.8,12.6,431.0,128.02,73.69
2018,4,14,8,15,767.0,96.0,1.75,13.05,482.0,190.67,119.89
2018,4,14,8,30,794.0,100.0,1.7,13.5,533.0,251.11,170.59
2018,4,14,8,45,815.0,103.0,1.6,13.95,580.5,311.89,223.93
2018,4,14,9,0,836.0,106.0,1.5,14.4,628.0,374.46,278.44
2018,4,14,9,15,853.5,107.0,1.45,14.75,671.0,435.41,330.64
2018,4,14,9,30,871.0,108.0,1.4,15.1,714.0,498.97,382.98
2018,4,14,9,45,885.5,108.5,1.35,15.45,751.5,558.26,430.22
2018,4,14,10,0,900.0,109.0,1.3,15.8,789.0,617.26,475.4
2018,4,14,10,15,908.0,110.0,1.35,16.0,819.0,672.1,516.99
2018,4,14,10,30,916.0,111.0,1.4,16.2,849.0,725.45,556.32
2018,4,14,10,45,921.5,112.5,1.4,16.4,872.0,775.73,591.58
2018,4,14,11,0,927.0,114.0,1.4,16.6,895.0,823.84,622.95
2018,4,14,11,15,930.5,114.5,1.45,16.7,910.0,867.0,651.45
2018,4,14,11,30,934.0,115.0,1.5,16.8,925.0,907.4,677.94
2018,4,14,11,45,936.0,115.0,1.6,16.9,932.5,943.06,701.85
2018,4,14,12,0,938.0,115.0,1.7,17.0,940.0,975.49,723.67
2018,4,14,12,15,938.5,115.0,1.75,17.0,939.5,1003.14,741.99
2018,4,14,12,30,939.0,115.0,1.8,17.0,939.0,1027.23,758.1
2018,4,14,12,45,937.5,114.5,1.9,17.0,930.0,1045.15,771.06
2018,4,14,13,0,936.0,114.0,2.0,17.0,921.0,1059.23,781.72
2018,4,14,13,15,932.0,113.0,2.1,16.95,904.0,1066.35,788.2
2018,4,14,13,30,928.0,112.0,2.2,16.9,887.0,1069.47,792.3
2018,4,14,13,45,922.5,111.0,2.3,16.85,862.5,1067.1,792.98
2018,4,14,14,0,917.0,110.0,2.4,16.8,838.0,1060.78,791.24
2018,4,14,14,15,908.5,108.5,2.5,16.7,806.5,1047.0,784.84
2018,4,14,14,30,900.0,107.0,2.6,16.6,775.0,1029.49,776.06
2018,4,14,14,45,888.5,105.0,2.7,16.45,736.5,1004.86,762.63
2018,4,14,15,0,877.0,103.0,2.8,16.3,698.0,976.9,746.87
2018,4,14,15,15,861.5,100.5,2.8,16.3,654.5,951.03,731.17
2018,4,14,15,30,846.0,98.0,2.8,16.3,611.0,912.45,706.54
2018,4,14,15,45,824.5,95.5,3.0,15.85,562.5,866.02,678.79
2018,4,14,16,0,803.0,93.0,3.2,15.4,514.0,817.72,648.85
2018,4,14,16,15,769.0,90.5,3.25,15.05,461.0,757.66,608.23
2018,4,14,16,30,735.0,88.0,3.3,14.7,408.0,701.53,569.52
2018,4,14,16,45,693.0,83.5,3.35,14.35,354.5,633.54,520.45
2018,4,14,17,0,651.0,79.0,3.4,14.0,301.0,567.03,469.84
2018,4,14,17,15,594.0,72.5,3.35,13.6,249.0,490.48,408.31
2018,4,14,17,30,537.0,66.0,3.3,13.2,197.0,417.83,347.53
2018,4,14,17,45,441.0,57.0,3.25,12.8,147.0,326.02,268.72
2018,4,14,18,0,345.0,48.0,3.2,12.4,97.0,242.95,195.13
2018,4,14,18,15,226.5,33.5,3.15,12.25,60.5,157.67,114.3
2018,4,14,18,30,108.0,19.0,3.1,12.1,24.0,71.88,0.0
2018,4,14,18,45,54.0,9.5,3.1,11.9,12.0,8.64,0.0
2018,4,14,19,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,2.2,9.5,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,2.3,9.7,2.0,0.0,0.0
2018,4,15,5,45,104.0,15.5,2.4,9.9,22.5,14.1,0.0
2018,4,15,6,0,200.0,29.0,2.5,10.1,43.0,22.9,9.16
2018,4,15,6,15,317.5,40.5,2.65,10.35,85.0,33.17,23.23
2018,4,15,6,30,435.0,52.0,2.8,10.6,127.0,41.46,31.42
2018,4,15,6,45,303.5,61.0,2.9,10.85,122.0,45.45,35.4
2018,4,15,7,0,172.0,70.0,3.0,11.1,117.0,54.24,43.46
2018,4,15,7,15,96.5,93.5,3.1,11.35,121.0,74.41,61.55
2018,4,15,7,30,21.0,117.0,3.2,11.6,125.0,98.39,82.72
2018,4,15,7,45,20.0,133.0,3.3,11.8,141.5,112.07,89.97
2018,4,15,8,0,19.0,149.0,3.4,12.0,158.0,127.44,102.03
2018,4,15,8,15,106.5,188.5,3.5,12.15,246.5,165.06,128.91
2018,4,15,8,30,194.0,228.0,3.6,12.3,335.0,223.5,173.44
2018,4,15,8,45,325.5,215.0,3.7,12.45,412.0,263.94,203.3
2018,4,15,9,0,457.0,202.0,3.8,12.6,489.0,321.18,249.04
2018,4,15,9,15,564.0,190.0,3.9,12.7,568.0,387.8,304.06
2018,4,15,9,30,671.0,178.0,4.0,12.8,647.0,464.4,367.16
2018,4,15,9,45,765.5,150.5,4.05,12.9,711.5,533.62,424.32
2018,4,15,10,0,860.0,123.0,4.1,13.0,776.0,608.13,484.91
2018,4,15,10,15,874.0,121.5,4.2,13.0,807.0,662.15,528.78
2018,4,15,10,30,888.0,120.0,4.3,13.0,838.0,715.69,571.4
2018,4,15,10,45,892.5,121.5,4.35,13.05,860.0,763.95,608.74
2018,4,15,11,0,897.0,123.0,4.4,13.1,882.0,810.03,641.96
2018,4,15,11,15,823.5,146.0,4.5,13.05,852.0,817.06,647.07
2018,4,15,11,30,750.0,169.0,4.6,13.0,822.0,811.47,643.29
2018,4,15,11,45,382.5,204.5,4.65,12.95,537.5,552.58,444.94
2018,4,15,12,0,15.0,240.0,4.7,12.9,253.0,230.51,182.73
2018,4,15,12,15,9.5,199.5,4.75,12.8,208.0,188.83,149.71
2018,4,15,12,30,4.0,159.0,4.8,12.7,163.0,146.78,115.56
2018,4,15,12,45,2.0,133.0,4.85,12.6,135.0,121.2,94.74
2018,4,15,13,0,0.0,107.0,4.9,12.5,107.0,95.58,73.72
2018,4,15,13,15,0.0,91.0,5.0,12.35,91.0,81.05,61.84
2018,4,15,13,30,0.0,75.0,5.1,12.2,75.0,66.67,50.02
2018,4,15,13,45,0.0,74.5,5.15,12.0,74.5,66.19,49.73
2018,4,15,14,0,0.0,74.0,5.2,11.8,74.0,65.72,49.44
2018,4,15,14,15,1.0,98.5,5.25,11.7,99.0,88.68,68.73
2018,4,15,14,30,2.0,123.0,5.3,11.6,124.0,112.24,88.51
2018,4,15,14,45,2.0,127.5,5.35,11.5,128.5,116.48,92.23
2018,4,15,15,0,2.0,132.0,5.4,11.4,133.0,120.81,96.09
2018,4,15,15,15,6.0,147.0,5.4,11.4,150.5,139.17,111.81
2018,4,15,15,30,10.0,162.0,5.4,11.4,168.0,157.94,127.91
2018,4,15,15,45,11.0,155.0,5.35,11.15,161.0,152.4,123.8
2018,4,15,16,0,12.0,148.0,5.3,10.9,154.0,146.87,119.7
2018,4,15,16,15,95.0,146.0,5.2,10.7,188.0,236.63,198.55
2018,4,15,16,30,178.0,144.0,5.1,10.5,222.0,311.11,263.39
2018,4,15,16,45,209.0,135.0,5.05,10.3,215.5,317.31,269.67
2018,4,15,17,0,240.0,126.0,5.0,10.1,209.0,320.38,272.99
2018,4,15,17,15,147.0,104.0,4.85,9.85,152.0,212.81,180.46
2018,4,15,17,30,54.0,82.0,4.7,9.6,95.0,116.99,96.53
2018,4,15,17,45,89.0,62.0,4.55,9.35,77.5,120.18,98.74
2018,4,15,18,0,124.0,42.0,4.4,9.1,60.0,117.72,94.47
2018,4,15,18,15,82.5,28.0,4.3,9.0,38.0,77.84,55.74
2018,4,15,18,30,41.0,14.0,4.2,8.9,16.0,35.04,0.0
2018,4,15,18,45,20.5,7.0,4.05,8.8,8.0,12.6,0.0
2018,4,15,19,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.75,8.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.5,8.55,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,16,5,45,0.0,2.0,2.45,8.35,2.0,1.82,0.0
2018,4,16,6,0,0.0,4.0,2.5,8.5,4.0,3.5,0.0
2018,4,16,6,15,0.0,5.5,2.6,8.55,5.5,4.82,0.0
2018,4,16,6,30,0.0,7.0,2.7,8.6,7.0,6.14,0.0
2018,4,16,6,45,0.0,9.5,2.85,8.7,9.5,8.34,1.97
2018,4,16,7,0,0.0,12.0,3.0,8.8,12.0,10.54,4.01
2018,4,16,7,15,3.0,34.0,3.05,8.8,35.0,29.97,21.8
2018,4,16,7,30,6.0,56.0,3.1,8.8,58.0,49.49,39.5
2018,4,16,7,45,3.0,43.0,3.2,8.8,44.0,38.02,27.46
2018,4,16,8,0,0.0,30.0,3.3,8.8,30.0,26.45,17.38
2018,4,16,8,15,85.5,89.5,3.35,8.8,137.0,88.26,66.55
2018,4,16,8,30,171.0,149.0,3.4,8.8,244.0,156.26,120.75
2018,4,16,8,45,191.5,203.0,3.45,8.8,317.5,217.67,172.22
2018,4,16,9,0,212.0,257.0,3.5,8.8,391.0,285.46,228.47
2018,4,16,9,15,137.5,254.5,3.5,8.8,343.5,270.65,218.57
2018,4,16,9,30,63.0,252.0,3.5,8.8,296.0,246.4,199.76
2018,4,16,9,45,32.0,191.5,3.55,8.85,214.0,184.92,149.53
2018,4,16,10,0,1.0,131.0,3.6,8.9,132.0,116.63,92.68
2018,4,16,10,15,109.5,201.0,3.65,8.95,290.0,250.53,204.69
2018,4,16,10,30,218.0,271.0,3.7,9.0,448.0,397.2,323.69
2018,4,16,10,45,220.0,334.5,3.7,9.05,517.5,471.0,380.6
2018,4,16,11,0,222.0,398.0,3.7,9.1,587.0,540.02,432.98
2018,4,16,11,15,170.5,374.0,3.7,9.15,520.5,490.34,393.58
2018,4,16,11,30,119.0,350.0,3.7,9.2,454.0,435.02,349.73
2018,4,16,11,45,144.0,358.0,3.75,9.25,485.0,472.87,380.13
2018,4,16,12,0,169.0,366.0,3.8,9.3,516.0,511.95,410.91
2018,4,16,12,15,227.5,394.5,3.8,9.3,596.0,616.14,491.37
2018,4,16,12,30,286.0,423.0,3.8,9.3,676.0,711.96,563.67
2018,4,16,12,45,395.5,380.0,3.85,9.35,725.5,785.98,621.59
2018,4,16,13,0,505.0,337.0,3.9,9.4,775.0,875.33,689.62
2018,4,16,13,15,550.5,306.5,3.95,9.45,776.0,899.77,708.92
2018,4,16,13,30,596.0,276.0,4.0,9.5,777.0,924.48,728.9
2018,4,16,13,45,644.0,236.5,4.05,9.55,763.5,938.34,741.55
2018,4,16,14,0,692.0,197.0,4.1,9.6,750.0,946.8,748.69
2018,4,16,14,15,636.0,209.5,4.2,9.6,702.5,901.99,718.08
2018,4,16,14,30,580.0,222.0,4.3,9.6,655.0,854.57,684.9
2018,4,16,14,45,394.5,258.0,4.35,9.65,546.0,699.06,565.79
2018,4,16,15,0,209.0,294.0,4.4,9.7,437.0,519.71,424.38
2018,4,16,15,15,342.0,249.0,4.4,9.7,465.5,609.16,500.16
2018,4,16,15,30,475.0,204.0,4.4,9.7,494.0,690.53,567.33
2018,4,16,15,45,582.0,159.5,4.45,9.65,487.0,728.65,600.71
2018,4,16,16,0,689.0,115.0,4.5,9.6,480.0,750.13,619.28
2018,4,16,16,15,733.5,94.5,4.45,9.55,448.5,736.49,610.45
2018,4,16,16,30,778.0,74.0,4.4,9.5,417.0,713.3,594.31
2018,4,16,16,45,699.0,74.5,4.3,9.4,353.5,622.32,524.16
2018,4,16,17,0,620.0,75.0,4.2,9.3,290.0,539.9,458.22
2018,4,16,17,15,574.0,68.0,4.05,9.1,241.0,471.47,401.11
2018,4,16,17,30,528.0,61.0,3.9,8.9,192.0,406.07,344.52
2018,4,16,17,45,489.0,51.0,3.75,8.75,150.0,344.39,288.96
2018,4,16,18,0,450.0,41.0,3.6,8.6,108.0,286.08,233.94
2018,4,16,18,15,321.0,31.0,3.55,8.45,69.5,194.05,146.53
2018,4,16,18,30,192.0,21.0,3.5,8.3,31.0,104.83,0.0
2018,4,16,18,45,96.0,10.5,3.4,8.15,15.5,38.69,0.0
2018,4,16,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.25,7.9,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.65,6.35,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.25,5.85,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,17,5,15,8.0,1.5,2.0,5.85,1.5,0.0,0.0
2018,4,17,5,30,16.0,3.0,2.0,6.1,3.0,0.0,0.0
2018,4,17,5,45,138.0,17.0,2.0,6.4,27.5,15.46,0.0
2018,4,17,6,0,260.0,31.0,2.0,6.7,52.0,26.15,14.18
2018,4,17,6,15,373.0,41.0,2.0,7.0,95.5,33.29,23.93
2018,4,17,6,30,486.0,51.0,2.0,7.3,139.0,40.27,30.9
2018,4,17,6,45,555.5,59.0,1.95,7.65,190.5,45.19,35.7
2018,4,17,7,0,625.0,67.0,1.9,8.0,242.0,49.97,40.15
2018,4,17,7,15,671.0,72.5,1.9,8.35,295.5,52.5,42.4
2018,4,17,7,30,717.0,78.0,1.9,8.7,349.0,54.97,44.48
2018,4,17,7,45,748.5,83.0,1.9,9.1,402.0,80.88,51.44
2018,4,17,8,0,780.0,88.0,1.9,9.5,455.0,138.32,80.65
2018,4,17,8,15,804.0,92.0,1.8,9.85,506.0,197.66,125.46
2018,4,17,8,30,828.0,96.0,1.7,10.2,557.0,259.69,178.71
2018,4,17,8,45,845.5,99.0,1.65,10.55,604.0,321.44,233.99
2018,4,17,9,0,863.0,102.0,1.6,10.9,651.0,384.5,289.98
2018,4,17,9,15,878.0,104.0,1.5,11.15,694.0,449.55,346.01
2018,4,17,9,30,893.0,106.0,1.4,11.4,737.0,511.34,397.53
2018,4,17,9,45,904.5,107.5,1.25,11.7,774.0,570.93,444.9
2018,4,17,10,0,916.0,109.0,1.1,12.0,811.0,629.88,489.53
2018,4,17,10,15,923.0,111.0,1.0,12.25,841.0,685.55,530.23
2018,4,17,10,30,930.0,113.0,0.9,12.5,871.0,739.62,568.04
2018,4,17,10,45,919.5,121.5,0.75,12.7,888.0,785.09,597.23
2018,4,17,11,0,909.0,130.0,0.6,12.9,905.0,827.05,621.4
2018,4,17,11,15,903.5,135.5,0.55,13.05,916.5,866.73,645.33
2018,4,17,11,30,898.0,141.0,0.5,13.2,928.0,903.13,666.76
2018,4,17,11,45,922.5,129.5,0.5,13.4,943.5,946.61,693.41
2018,4,17,12,0,947.0,118.0,0.5,13.6,959.0,987.87,718.22
2018,4,17,12,15,945.5,119.5,0.5,13.7,958.0,1015.17,734.37
2018,4,17,12,30,944.0,121.0,0.5,13.8,957.0,1038.83,748.45
2018,4,17,12,45,940.5,121.0,0.55,13.9,947.0,1055.25,759.42
2018,4,17,13,0,937.0,121.0,0.6,14.0,937.0,1067.77,768.23
2018,4,17,13,15,933.0,120.0,0.75,14.0,919.5,1074.79,776.65
2018,4,17,13,30,929.0,119.0,0.9,14.0,902.0,1077.82,782.7
2018,4,17,13,45,911.5,122.0,1.0,14.0,872.0,1067.48,779.27
2018,4,17,14,0,894.0,125.0,1.1,14.0,842.0,1053.31,773.59
2018,4,17,14,15,861.0,129.5,1.3,13.9,798.5,1033.11,766.2
2018,4,17,14,30,828.0,134.0,1.5,13.8,755.0,998.28,748.76
2018,4,17,14,45,811.5,133.5,1.7,13.75,717.0,971.22,735.8
2018,4,17,15,0,795.0,133.0,1.9,13.7,679.0,941.15,720.13
2018,4,17,15,15,806.0,118.0,1.9,13.7,641.5,917.98,706.34
2018,4,17,15,30,817.0,103.0,1.9,13.7,604.0,890.51,689.47
2018,4,17,15,45,807.5,97.5,2.25,13.4,560.5,851.97,668.89
2018,4,17,16,0,798.0,92.0,2.6,13.1,517.0,810.9,645.3
2018,4,17,16,15,769.5,90.5,2.7,12.85,467.5,756.72,609.16
2018,4,17,16,30,741.0,89.0,2.8,12.6,418.0,705.91,574.63
2018,4,17,16,45,660.0,89.5,2.95,12.35,355.0,615.19,508.32
2018,4,17,17,0,579.0,90.0,3.1,12.1,292.0,529.06,441.29
2018,4,17,17,15,505.5,80.0,3.15,11.65,235.5,441.37,370.64
2018,4,17,17,30,432.0,70.0,3.2,11.2,179.0,359.62,302.19
2018,4,17,17,45,377.0,58.0,3.2,10.8,137.0,288.39,240.23
2018,4,17,18,0,322.0,46.0,3.2,10.4,95.0,227.58,184.98
2018,4,17,18,15,226.0,33.5,3.15,10.15,61.5,155.34,117.09
2018,4,17,18,30,130.0,21.0,3.1,9.9,28.0,83.49,0.0
2018,4,17,18,45,65.0,10.5,3.05,9.65,14.0,29.24,0.0
2018,4,17,19,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,1.85,8.1,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,1.8,8.2,3.0,0.0,0.0
2018,4,18,5,45,2.5,8.5,1.75,8.3,8.5,7.73,0.0
2018,4,18,6,0,0.0,14.0,1.7,8.4,14.0,12.31,4.03
2018,4,18,6,15,0.0,22.0,1.65,8.6,22.0,19.36,11.55
2018,4,18,6,30,0.0,30.0,1.6,8.8,30.0,26.42,18.29
2018,4,18,6,45,0.0,45.5,1.55,9.0,45.5,40.15,30.97
2018,4,18,7,0,0.0,61.0,1.5,9.2,61.0,53.73,43.38
2018,4,18,7,15,0.5,76.0,1.5,9.4,76.0,66.38,54.76
2018,4,18,7,30,1.0,91.0,1.5,9.6,91.0,78.92,65.84
2018,4,18,7,45,0.5,94.5,1.55,9.75,94.5,82.44,65.57
2018,4,18,8,0,0.0,98.0,1.6,9.9,98.0,85.89,68.25
2018,4,18,8,15,63.5,161.5,1.6,10.1,197.0,143.84,113.79
2018,4,18,8,30,127.0,225.0,1.6,10.3,296.0,207.8,163.71
2018,4,18,8,45,121.0,254.5,1.6,10.5,327.0,240.44,190.61
2018,4,18,9,0,115.0,284.0,1.6,10.7,358.0,272.97,217.12
2018,4,18,9,15,154.0,306.5,1.6,10.85,412.0,318.29,252.77
2018,4,18,9,30,193.0,329.0,1.6,11.0,466.0,368.49,292.07
2018,4,18,9,45,143.5,344.0,1.6,11.15,448.5,371.14,294.17
2018,4,18,10,0,94.0,359.0,1.6,11.3,431.0,367.13,290.63
2018,4,18,10,15,67.0,350.5,1.65,11.45,403.0,351.71,278.36
2018,4,18,10,30,40.0,342.0,1.7,11.6,375.0,332.74,263.1
2018,4,18,10,45,35.0,340.5,1.8,11.75,370.0,332.79,262.99
2018,4,18,11,0,30.0,339.0,1.9,11.9,365.0,332.08,262.18
2018,4,18,11,15,37.0,355.5,2.0,12.05,388.0,357.17,281.6
2018,4,18,11,30,44.0,372.0,2.1,12.2,411.0,383.09,301.46
2018,4,18,11,45,47.5,384.5,2.15,12.3,426.5,402.83,316.39
2018,4,18,12,0,51.0,397.0,2.2,12.4,442.0,422.91,331.57
2018,4,18,12,15,97.5,403.5,2.3,12.5,490.0,477.66,374.57
2018,4,18,12,30,144.0,410.0,2.4,12.6,538.0,548.29,428.62
2018,4,18,12,45,214.0,406.5,2.45,12.7,594.5,620.36,483.71
2018,4,18,13,0,284.0,403.0,2.5,12.8,651.0,709.1,549.67
2018,4,18,13,15,360.0,373.0,2.55,12.8,681.5,761.65,589.84
2018,4,18,13,30,436.0,343.0,2.6,12.8,712.0,828.35,639.62
2018,4,18,13,45,555.0,284.0,2.65,12.8,739.5,892.27,688.79
2018,4,18,14,0,674.0,225.0,2.7,12.8,767.0,957.68,737.73
2018,4,18,14,15,806.0,159.5,2.7,12.7,783.5,1010.22,774.49
2018,4,18,14,30,938.0,94.0,2.7,12.6,800.0,1051.41,803.52
2018,4,18,14,45,930.0,91.5,2.7,12.55,762.0,1028.76,789.37
2018,4,18,15,0,922.0,89.0,2.7,12.5,724.0,1002.51,773.47
2018,4,18,15,15,908.0,87.0,2.7,12.5,680.0,967.77,751.56
2018,4,18,15,30,894.0,85.0,2.7,12.5,636.0,930.12,727.53
2018,4,18,15,45,876.5,82.0,2.65,12.2,587.0,885.51,698.7
2018,4,18,16,0,859.0,79.0,2.6,11.9,538.0,838.74,667.96
2018,4,18,16,15,835.0,75.0,2.55,11.7,485.5,790.95,635.72
2018,4,18,16,30,811.0,71.0,2.5,11.5,433.0,734.25,596.19
2018,4,18,16,45,765.5,67.5,2.45,11.25,375.5,661.72,543.75
2018,4,18,17,0,720.0,64.0,2.4,11.0,318.0,590.82,490.97
2018,4,18,17,15,666.0,60.0,2.3,10.6,265.0,516.01,431.11
2018,4,18,17,30,612.0,56.0,2.2,10.2,212.0,448.33,374.46
2018,4,18,17,45,530.0,49.0,2.1,9.75,161.5,363.05,301.25
2018,4,18,18,0,448.0,42.0,2.0,9.3,111.0,285.59,232.11
2018,4,18,18,15,324.5,32.0,2.0,9.0,72.0,196.0,149.5
2018,4,18,18,30,201.0,22.0,2.0,8.7,33.0,110.46,10.02
2018,4,18,18,45,100.5,11.0,2.0,8.4,16.5,40.41,0.0
2018,4,18,19,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.55,6.85,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,19,5,15,20.0,2.5,2.2,7.25,2.5,0.0,0.0
2018,4,19,5,30,40.0,5.0,2.2,7.7,5.0,4.55,0.0
2018,4,19,5,45,177.0,18.0,2.2,8.15,32.0,16.37,0.0
2018,4,19,6,0,314.0,31.0,2.2,8.6,59.0,25.77,15.16
2018,4,19,6,15,420.0,40.0,2.3,9.0,103.5,32.08,22.82
2018,4,19,6,30,526.0,49.0,2.4,9.4,148.0,38.28,28.92
2018,4,19,6,45,590.0,55.5,2.5,9.85,199.5,42.08,32.59
2018,4,19,7,0,654.0,62.0,2.6,10.3,251.0,45.8,36.01
2018,4,19,7,15,697.5,67.0,2.65,10.7,304.5,52.77,42.22
2018,4,19,7,30,741.0,72.0,2.7,11.1,358.0,55.32,44.34
2018,4,19,7,45,771.0,76.5,2.8,11.5,411.0,79.48,47.44
2018,4,19,8,0,801.0,81.0,2.9,11.9,464.0,137.76,78.07
2018,4,19,8,15,824.0,84.5,2.9,12.2,515.0,197.75,123.88
2018,4,19,8,30,847.0,88.0,2.9,12.5,566.0,260.25,177.94
2018,4,19,8,45,864.5,91.0,2.9,12.8,613.5,327.55,238.05
2018,4,19,9,0,882.0,94.0,2.9,13.1,661.0,390.86,294.72
2018,4,19,9,15,896.5,95.5,2.9,13.35,704.0,452.58,349.05
2018,4,19,9,30,911.0,97.0,2.9,13.6,747.0,514.51,401.89
2018,4,19,9,45,922.5,98.0,2.9,13.85,784.0,574.37,451.44
2018,4,19,10,0,934.0,99.0,2.9,14.1,821.0,633.55,498.8
2018,4,19,10,15,942.0,100.0,2.9,14.25,851.5,689.58,542.5
2018,4,19,10,30,950.0,101.0,2.9,14.4,882.0,744.03,583.77
2018,4,19,10,45,956.5,100.5,2.95,14.55,904.5,794.18,620.05
2018,4,19,11,0,963.0,100.0,3.0,14.7,927.0,842.09,653.11
2018,4,19,11,15,966.0,101.0,3.1,14.75,942.0,886.14,683.74
2018,4,19,11,30,969.0,102.0,3.2,14.8,957.0,927.29,712.22
2018,4,19,11,45,970.0,102.0,3.3,14.9,963.5,962.61,736.46
2018,4,19,12,0,971.0,102.0,3.4,15.0,970.0,994.54,758.38
2018,4,19,12,15,967.5,104.0,3.45,15.0,967.5,1020.73,776.32
2018,4,19,12,30,964.0,106.0,3.5,15.0,965.0,1043.11,791.79
2018,4,19,12,45,958.0,108.0,3.55,15.05,954.5,1059.17,802.95
2018,4,19,13,0,952.0,110.0,3.6,15.1,944.0,1071.22,811.59
2018,4,19,13,15,947.5,109.5,3.6,15.05,926.0,1078.13,816.83
2018,4,19,13,30,943.0,109.0,3.6,15.0,908.0,1081.0,819.56
2018,4,19,13,45,937.0,107.5,3.65,15.0,882.5,1077.26,818.28
2018,4,19,14,0,931.0,106.0,3.7,15.0,857.0,1069.52,814.49
2018,4,19,14,15,922.0,104.5,3.7,14.95,824.5,1054.84,805.9
2018,4,19,14,30,913.0,103.0,3.7,14.9,792.0,1036.41,794.91
2018,4,19,14,45,901.5,101.5,3.7,14.85,753.5,1011.91,779.83
2018,4,19,15,0,890.0,100.0,3.7,14.8,715.0,984.07,762.49
2018,4,19,15,15,875.5,97.5,3.7,14.8,671.5,949.09,739.97
2018,4,19,15,30,861.0,95.0,3.7,14.8,628.0,920.3,721.78
2018,4,19,15,45,839.5,92.5,3.65,14.5,579.0,873.37,690.88
2018,4,19,16,0,818.0,90.0,3.6,14.2,530.0,824.59,658.3
2018,4,19,16,15,788.5,87.0,3.6,13.95,477.5,767.14,618.82
2018,4,19,16,30,759.0,84.0,3.6,13.7,425.0,709.11,578.04
2018,4,19,16,45,720.0,80.5,3.6,13.4,372.0,647.06,533.15
2018,4,19,17,0,681.0,77.0,3.6,13.1,319.0,582.8,484.27
2018,4,19,17,15,626.0,71.0,3.55,12.65,265.5,506.91,423.42
2018,4,19,17,30,571.0,65.0,3.5,12.2,212.0,434.74,363.22
2018,4,19,17,45,488.0,57.0,3.45,11.7,162.5,349.58,290.04
2018,4,19,18,0,405.0,49.0,3.4,11.2,113.0,272.1,221.05
2018,4,19,18,15,281.0,37.0,3.25,10.9,73.5,182.1,139.14
2018,4,19,18,30,157.0,25.0,3.1,10.6,34.0,99.31,20.99
2018,4,19,18,45,78.5,12.5,3.0,10.3,17.0,35.08,0.0
2018,4,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,20,5,15,17.5,3.0,1.9,8.75,3.0,0.0,0.0
2018,4,20,5,30,35.0,6.0,1.8,9.1,6.0,5.46,0.0
2018,4,20,5,45,159.5,19.5,1.7,9.45,33.0,15.49,0.0
2018,4,20,6,0,284.0,33.0,1.6,9.8,60.0,27.43,16.9
2018,4,20,6,15,388.0,43.0,1.55,10.25,104.0,34.54,24.96
2018,4,20,6,30,492.0,53.0,1.5,10.7,148.0,41.46,31.66
2018,4,20,6,45,497.5,65.5,1.45,11.1,186.5,49.87,39.47
2018,4,20,7,0,503.0,78.0,1.4,11.5,225.0,57.76,46.6
2018,4,20,7,15,441.0,103.0,1.4,12.0,250.5,73.37,60.42
2018,4,20,7,30,379.0,128.0,1.4,12.5,276.0,88.53,73.55
2018,4,20,7,45,375.0,149.5,1.4,12.95,313.0,114.91,84.19
2018,4,20,8,0,371.0,171.0,1.4,13.4,350.0,158.64,112.18
2018,4,20,8,15,378.5,190.0,1.4,13.8,389.0,202.33,145.74
2018,4,20,8,30,386.0,209.0,1.4,14.2,428.0,247.2,182.71
2018,4,20,8,45,422.5,218.5,1.45,14.6,476.5,294.25,221.26
2018,4,20,9,0,459.0,228.0,1.5,15.0,525.0,345.52,263.29
2018,4,20,9,15,569.0,204.0,1.55,15.35,596.0,403.94,309.83
2018,4,20,9,30,679.0,180.0,1.6,15.7,667.0,473.87,365.25
2018,4,20,9,45,712.0,176.5,1.65,16.0,709.0,530.77,410.39
2018,4,20,10,0,745.0,173.0,1.7,16.3,751.0,589.74,455.98
2018,4,20,10,15,679.5,212.0,1.8,16.5,754.0,625.98,483.18
2018,4,20,10,30,614.0,251.0,1.9,16.7,757.0,654.25,503.66
2018,4,20,10,45,770.0,180.5,2.0,16.9,832.5,736.21,565.98
2018,4,20,11,0,926.0,110.0,2.1,17.1,908.0,823.6,628.34
2018,4,20,11,15,937.0,107.0,2.15,17.2,925.5,868.88,658.32
2018,4,20,11,30,948.0,104.0,2.2,17.3,943.0,911.86,686.9
2018,4,20,11,45,948.5,104.0,2.3,17.4,949.0,945.97,709.87
2018,4,20,12,0,949.0,104.0,2.4,17.5,955.0,976.72,730.67
2018,4,20,12,15,948.5,104.0,2.5,17.5,953.5,1003.07,748.86
2018,4,20,12,30,948.0,104.0,2.6,17.5,952.0,1025.77,764.75
2018,4,20,12,45,946.5,103.5,2.7,17.5,942.5,1043.24,777.33
2018,4,20,13,0,945.0,103.0,2.8,17.5,933.0,1056.83,787.52
2018,4,20,13,15,941.0,102.5,2.9,17.35,916.0,1064.0,794.1
2018,4,20,13,30,937.0,102.0,3.0,17.2,899.0,1067.18,798.24
2018,4,20,13,45,931.0,101.0,3.1,17.1,874.0,1063.81,798.06
2018,4,20,14,0,925.0,100.0,3.2,17.0,849.0,1056.49,795.42
2018,4,20,14,15,917.0,99.0,3.3,16.75,817.5,1043.29,789.4
2018,4,20,14,30,909.0,98.0,3.4,16.5,786.0,1026.36,780.95
2018,4,20,14,45,898.0,96.5,3.5,16.3,748.5,1002.31,767.5
2018,4,20,15,0,887.0,95.0,3.6,16.1,711.0,974.92,751.7
2018,4,20,15,15,873.0,92.5,3.6,16.1,667.5,940.4,729.59
2018,4,20,15,30,859.0,90.0,3.6,16.1,624.0,903.09,705.41
2018,4,20,15,45,841.0,87.5,3.65,15.55,576.5,868.09,684.39
2018,4,20,16,0,823.0,85.0,3.7,15.0,529.0,822.27,655.08
2018,4,20,16,15,798.5,82.0,3.7,14.6,478.5,768.78,618.9
2018,4,20,16,30,774.0,79.0,3.7,14.2,428.0,714.34,581.21
2018,4,20,16,45,740.0,74.5,3.7,13.85,375.0,650.57,535.19
2018,4,20,17,0,706.0,70.0,3.7,13.5,322.0,587.44,487.91
2018,4,20,17,15,657.5,64.5,3.65,13.05,269.5,518.48,432.59
2018,4,20,17,30,609.0,59.0,3.6,12.6,217.0,449.41,374.99
2018,4,20,17,45,533.5,52.0,3.5,12.15,167.5,367.73,304.64
2018,4,20,18,0,458.0,45.0,3.4,11.7,118.0,293.03,237.79
2018,4,20,18,15,333.5,34.0,3.35,11.35,77.0,201.27,154.49
2018,4,20,18,30,209.0,23.0,3.3,11.0,36.0,115.73,36.84
2018,4,20,18,45,104.5,11.5,3.2,10.7,18.0,41.98,0.0
2018,4,20,19,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,21,5,15,26.5,4.0,1.85,8.75,4.0,0.0,0.0
2018,4,21,5,30,53.0,8.0,1.8,9.1,8.0,7.28,0.0
2018,4,21,5,45,178.0,20.5,1.75,9.45,35.5,17.32,0.0
2018,4,21,6,0,303.0,33.0,1.7,9.8,63.0,27.24,17.11
2018,4,21,6,15,403.5,42.0,1.7,10.2,107.0,33.48,24.08
2018,4,21,6,30,504.0,51.0,1.7,10.6,151.0,39.58,30.02
2018,4,21,6,45,569.5,58.5,1.7,10.95,202.5,44.13,34.34
2018,4,21,7,0,635.0,66.0,1.7,11.3,254.0,48.54,38.35
2018,4,21,7,15,679.5,70.0,1.65,11.7,306.5,50.02,39.57
2018,4,21,7,30,724.0,74.0,1.6,12.1,359.0,56.51,45.22
2018,4,21,7,45,756.0,77.5,1.6,12.5,411.5,82.71,48.56
2018,4,21,8,0,788.0,81.0,1.6,12.9,464.0,139.42,79.04
2018,4,21,8,15,811.0,84.0,1.55,13.35,514.0,198.11,123.84
2018,4,21,8,30,834.0,87.0,1.5,13.8,564.0,259.29,176.14
2018,4,21,8,45,851.5,90.0,1.5,14.3,611.0,325.75,234.36
2018,4,21,9,0,869.0,93.0,1.5,14.8,658.0,388.11,288.8
2018,4,21,9,15,883.5,94.5,1.45,15.25,700.0,448.87,340.54
2018,4,21,9,30,898.0,96.0,1.4,15.7,742.0,509.87,390.55
2018,4,21,9,45,909.5,96.5,1.35,16.15,778.5,568.39,436.75
2018,4,21,10,0,921.0,97.0,1.3,16.6,815.0,626.22,480.57
2018,4,21,10,15,928.0,98.0,1.2,17.0,844.0,680.73,519.89
2018,4,21,10,30,935.0,99.0,1.1,17.4,873.0,733.6,556.38
2018,4,21,10,45,940.5,99.5,1.05,17.8,895.5,783.03,588.57
2018,4,21,11,0,946.0,100.0,1.0,18.2,918.0,830.21,617.46
2018,4,21,11,15,949.5,101.0,0.95,18.5,933.0,873.79,643.63
2018,4,21,11,30,953.0,102.0,0.9,18.8,948.0,914.56,667.51
2018,4,21,11,45,954.0,102.5,0.85,19.1,954.5,949.65,687.39
2018,4,21,12,0,955.0,103.0,0.8,19.4,961.0,981.42,704.96
2018,4,21,12,15,954.5,103.0,1.0,19.45,959.5,1007.82,724.89
2018,4,21,12,30,954.0,103.0,1.2,19.5,958.0,1030.57,742.56
2018,4,21,12,45,952.0,102.5,1.35,19.55,948.5,1047.57,755.73
2018,4,21,13,0,950.0,102.0,1.5,19.6,939.0,1060.67,766.57
2018,4,21,13,15,946.0,102.0,1.65,19.5,922.0,1068.34,774.52
2018,4,21,13,30,942.0,102.0,1.8,19.4,905.0,1072.03,780.06
2018,4,21,13,45,921.0,108.5,2.0,19.3,875.5,1061.58,777.36
2018,4,21,14,0,900.0,115.0,2.2,19.2,846.0,1047.36,772.19
2018,4,21,14,15,846.0,134.0,2.3,19.0,800.5,1021.57,758.42
2018,4,21,14,30,792.0,153.0,2.4,18.8,755.0,981.56,735.14
2018,4,21,14,45,832.0,128.0,2.5,18.65,732.5,983.44,739.64
2018,4,21,15,0,872.0,103.0,2.6,18.5,710.0,969.24,733.03
2018,4,21,15,15,855.0,100.5,2.6,18.5,665.0,932.3,709.78
2018,4,21,15,30,838.0,98.0,2.6,18.5,620.0,901.81,691.02
2018,4,21,15,45,830.0,92.5,2.7,17.95,576.5,863.91,669.05
2018,4,21,16,0,822.0,87.0,2.8,17.4,533.0,823.33,644.71
2018,4,21,16,15,797.0,84.5,2.85,16.95,482.5,770.06,610.01
2018,4,21,16,30,772.0,82.0,2.9,16.5,432.0,715.86,573.76
2018,4,21,16,45,738.0,77.5,2.9,16.1,379.0,652.16,528.89
2018,4,21,17,0,704.0,73.0,2.9,15.7,326.0,592.58,485.18
2018,4,21,17,15,654.0,67.5,2.9,15.1,273.0,519.53,428.16
2018,4,21,17,30,604.0,62.0,2.9,14.5,220.0,449.69,371.26
2018,4,21,17,45,528.5,54.5,2.9,13.9,170.5,367.62,301.92
2018,4,21,18,0,453.0,47.0,2.9,13.3,121.0,292.49,235.81
2018,4,21,18,15,329.5,36.5,2.9,12.9,80.0,201.75,154.54
2018,4,21,18,30,206.0,26.0,2.9,12.5,39.0,119.01,47.31
2018,4,21,18,45,105.0,13.5,2.9,12.15,20.0,43.91,0.0
2018,4,21,19,0,4.0,1.0,2.9,11.8,1.0,0.0,0.0
2018,4,21,19,15,2.0,0.5,2.85,11.65,0.5,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,22,5,15,16.0,4.5,2.15,8.9,4.5,0.0,0.0
2018,4,22,5,30,32.0,9.0,2.1,9.3,9.0,8.19,0.0
2018,4,22,5,45,138.0,24.5,2.05,9.65,37.0,19.44,0.0
2018,4,22,6,0,244.0,40.0,2.0,10.0,65.0,31.3,20.79
2018,4,22,6,15,311.0,51.5,2.0,10.4,102.0,39.6,29.53
2018,4,22,6,30,378.0,63.0,2.0,10.8,139.0,47.64,37.24
2018,4,22,6,45,439.5,74.5,2.0,11.2,188.0,55.38,44.42
2018,4,22,7,0,501.0,86.0,2.0,11.6,237.0,63.98,52.15
2018,4,22,7,15,539.5,97.0,1.9,12.0,287.5,70.12,57.49
2018,4,22,7,30,578.0,108.0,1.8,12.4,338.0,75.9,62.38
2018,4,22,7,45,642.5,110.5,1.75,12.8,398.5,99.09,64.1
2018,4,22,8,0,707.0,113.0,1.7,13.2,459.0,151.98,92.52
2018,4,22,8,15,722.0,121.0,1.65,13.55,506.0,208.97,136.47
2018,4,22,8,30,737.0,129.0,1.6,13.9,553.0,267.65,186.47
2018,4,22,8,45,741.0,138.5,1.55,14.3,594.0,325.8,237.57
2018,4,22,9,0,745.0,148.0,1.5,14.7,635.0,383.88,287.91
2018,4,22,9,15,762.5,151.5,1.5,15.1,677.0,442.27,337.01
2018,4,22,9,30,780.0,155.0,1.5,15.5,719.0,501.59,385.27
2018,4,22,9,45,676.0,205.5,1.5,15.9,711.5,537.91,414.46
2018,4,22,10,0,572.0,256.0,1.5,16.3,704.0,561.07,432.04
2018,4,22,10,15,552.5,280.5,1.4,16.75,726.0,604.93,463.26
2018,4,22,10,30,533.0,305.0,1.3,17.2,748.0,646.05,491.07
2018,4,22,10,45,523.0,320.0,1.25,17.65,764.0,683.0,515.66
2018,4,22,11,0,513.0,335.0,1.2,18.1,780.0,717.9,538.13
2018,4,22,11,15,513.0,339.5,1.2,18.45,790.5,749.33,558.78
2018,4,22,11,30,513.0,344.0,1.2,18.8,801.0,779.09,577.98
2018,4,22,11,45,643.5,281.5,1.15,19.1,859.0,860.06,633.71
2018,4,22,12,0,774.0,219.0,1.1,19.4,917.0,944.66,688.48
2018,4,22,12,15,840.5,182.0,1.15,19.6,938.5,988.82,715.76
2018,4,22,12,30,907.0,145.0,1.2,19.8,960.0,1027.11,739.72
2018,4,22,12,45,920.0,135.0,1.2,19.95,954.5,1049.13,752.75
2018,4,22,13,0,933.0,125.0,1.2,20.1,949.0,1067.48,763.75
2018,4,22,13,15,929.0,124.0,1.35,20.1,931.5,1074.19,771.04
2018,4,22,13,30,925.0,123.0,1.5,20.1,914.0,1076.96,776.03
2018,4,22,13,45,904.0,128.5,1.6,20.05,883.5,1065.42,771.4
2018,4,22,14,0,883.0,134.0,1.7,20.0,853.0,1050.14,764.56
2018,4,22,14,15,885.0,127.0,1.8,19.9,824.5,1041.16,761.9
2018,4,22,14,30,887.0,120.0,1.9,19.8,796.0,1028.2,756.63
2018,4,22,14,45,878.0,116.5,1.95,19.7,758.0,1004.41,743.68
2018,4,22,15,0,869.0,113.0,2.0,19.6,720.0,987.39,735.27
2018,4,22,15,15,853.5,110.5,2.0,19.6,676.5,951.6,713.45
2018,4,22,15,30,838.0,108.0,2.0,19.6,633.0,913.08,689.81
2018,4,22,15,45,808.5,106.0,2.1,19.25,580.5,860.26,657.98
2018,4,22,16,0,779.0,104.0,2.2,18.9,528.0,806.14,624.44
2018,4,22,16,15,756.0,98.0,2.25,18.45,477.0,751.88,589.67
2018,4,22,16,30,733.0,92.0,2.3,18.0,426.0,700.72,556.14
2018,4,22,16,45,697.0,88.0,2.4,17.55,375.0,637.92,513.06
2018,4,22,17,0,661.0,84.0,2.5,17.1,324.0,576.06,467.86
2018,4,22,17,15,605.0,77.0,2.5,16.45,270.0,499.29,408.58
2018,4,22,17,30,549.0,70.0,2.5,15.8,216.0,426.38,349.88
2018,4,22,17,45,466.5,62.0,2.55,15.1,167.0,342.59,280.01
2018,4,22,18,0,384.0,54.0,2.6,14.4,118.0,266.27,213.89
2018,4,22,18,15,265.5,41.0,2.65,14.0,78.0,179.33,137.17
2018,4,22,18,30,147.0,28.0,2.7,13.6,38.0,100.85,45.83
2018,4,22,18,45,75.0,14.5,2.7,13.2,19.5,35.75,0.0
2018,4,22,19,0,3.0,1.0,2.7,12.8,1.0,0.0,0.0
2018,4,22,19,15,1.5,0.5,2.65,12.65,0.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,4,23,5,15,9.0,4.0,0.6,11.05,4.0,0.0,0.0
2018,4,23,5,30,18.0,8.0,0.6,11.2,8.0,7.28,0.0
2018,4,23,5,45,104.5,24.0,0.6,11.4,34.0,19.37,0.0
2018,4,23,6,0,191.0,40.0,0.6,11.6,60.0,31.13,20.81
2018,4,23,6,15,287.5,52.0,0.55,11.9,101.5,39.85,29.69
2018,4,23,6,30,384.0,64.0,0.5,12.2,143.0,48.33,37.73
2018,4,23,6,45,455.0,75.0,0.5,12.5,194.5,57.2,45.86
2018,4,23,7,0,526.0,86.0,0.5,12.8,246.0,63.87,51.81
2018,4,23,7,15,581.5,93.5,0.55,13.25,301.0,67.29,54.68
2018,4,23,7,30,637.0,101.0,0.6,13.7,356.0,70.59,57.34
2018,4,23,7,45,672.5,106.0,0.65,14.15,408.0,98.06,61.48
2018,4,23,8,0,708.0,111.0,0.7,14.6,460.0,151.76,91.31
2018,4,23,8,15,734.5,115.0,0.75,15.0,509.5,207.57,133.45
2018,4,23,8,30,761.0,119.0,0.8,15.4,559.0,266.4,182.62
2018,4,23,8,45,781.5,122.0,0.85,15.75,605.5,329.71,236.86
2018,4,23,9,0,802.0,125.0,0.9,16.1,652.0,389.8,288.15
2018,4,23,9,15,825.5,124.0,0.85,16.65,696.0,449.18,336.98
2018,4,23,9,30,849.0,123.0,0.8,17.2,740.0,509.98,385.04
2018,4,23,9,45,871.0,119.5,0.8,17.75,778.5,569.68,430.82
2018,4,23,10,0,893.0,116.0,0.8,18.3,817.0,628.29,474.15
2018,4,23,10,15,900.5,117.0,0.7,18.7,846.0,681.74,511.3
2018,4,23,10,30,908.0,118.0,0.6,19.1,875.0,733.66,545.74
2018,4,23,10,45,912.5,120.0,0.55,19.55,897.0,782.53,576.87
2018,4,23,11,0,917.0,122.0,0.5,20.0,919.0,829.17,604.27
2018,4,23,11,15,920.0,122.5,0.45,20.2,933.5,870.8,628.45
2018,4,23,11,30,923.0,123.0,0.4,20.4,948.0,909.67,650.53
2018,4,23,11,45,924.0,123.5,0.35,20.6,954.0,943.85,669.4
2018,4,23,12,0,925.0,124.0,0.3,20.8,960.0,974.84,686.15
2018,4,23,12,15,924.0,124.0,0.3,20.85,958.0,1000.13,700.84
2018,4,23,12,30,923.0,124.0,0.3,20.9,956.0,1021.86,713.49
2018,4,23,12,45,919.5,124.5,0.35,20.9,946.0,1038.0,724.19
2018,4,23,13,0,916.0,125.0,0.4,20.9,936.0,1050.35,732.88
2018,4,23,13,15,912.0,123.5,0.5,20.85,918.5,1056.32,739.36
2018,4,23,13,30,908.0,122.0,0.6,20.8,901.0,1058.39,743.76
2018,4,23,13,45,902.5,120.5,0.7,20.75,876.5,1055.06,745.06
2018,4,23,14,0,897.0,119.0,0.8,20.7,852.0,1047.89,744.14
2018,4,23,14,15,888.0,117.5,0.95,20.55,820.0,1033.43,740.13
2018,4,23,14,30,879.0,116.0,1.1,20.4,788.0,1015.36,733.72
2018,4,23,14,45,848.5,121.5,1.25,20.2,744.0,991.24,723.35
2018,4,23,15,0,818.0,127.0,1.4,20.0,700.0,953.74,703.97
2018,4,23,15,15,815.5,118.5,1.4,20.0,660.5,924.52,686.95
2018,4,23,15,30,813.0,110.0,1.4,20.0,621.0,891.97,667.51
2018,4,23,15,45,766.5,114.5,1.7,19.3,567.0,832.21,634.64
2018,4,23,16,0,720.0,119.0,2.0,18.6,513.0,777.56,603.48
2018,4,23,16,15,687.5,113.5,2.1,18.05,461.0,718.24,565.36
2018,4,23,16,30,655.0,108.0,2.2,17.5,409.0,658.92,525.93
2018,4,23,16,45,620.0,99.5,2.3,17.0,357.0,594.74,480.66
2018,4,23,17,0,585.0,91.0,2.4,16.5,305.0,531.68,433.85
2018,4,23,17,15,550.5,82.0,2.45,15.85,258.0,469.91,386.1
2018,4,23,17,30,516.0,73.0,2.5,15.2,211.0,410.04,337.64
2018,4,23,17,45,442.5,63.5,2.5,14.55,163.5,331.14,271.4
2018,4,23,18,0,369.0,54.0,2.5,13.9,116.0,257.5,207.42
2018,4,23,18,15,264.0,41.0,2.5,13.45,77.5,178.14,136.98
2018,4,23,18,30,159.0,28.0,2.5,13.0,39.0,105.57,53.77
2018,4,23,18,45,83.0,15.0,2.5,12.55,20.5,38.59,0.0
2018,4,23,19,0,7.0,2.0,2.5,12.1,2.0,0.0,0.0
