Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,19,15,3.5,1.0,2.4,11.95,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,24,5,15,0.0,0.5,1.85,9.55,0.5,0.0,0.0
2018,4,24,5,30,0.0,1.0,1.9,9.8,1.0,0.91,0.0
2018,4,24,5,45,0.0,3.0,1.95,10.0,3.0,2.63,0.0
2018,4,24,6,0,0.0,5.0,2.0,10.2,5.0,4.38,0.0
2018,4,24,6,15,0.0,8.0,1.95,10.4,8.0,7.02,0.62
2018,4,24,6,30,0.0,11.0,1.9,10.6,11.0,9.66,3.1
2018,4,24,6,45,0.0,25.5,1.9,10.85,25.5,22.44,14.77
2018,4,24,7,0,0.0,40.0,1.9,11.1,40.0,35.26,26.39
2018,4,24,7,15,0.0,54.0,1.85,11.3,54.0,47.67,37.52
2018,4,24,7,30,0.0,68.0,1.8,11.5,68.0,60.11,48.51
2018,4,24,7,45,0.0,68.0,1.8,11.75,68.0,60.12,46.02
2018,4,24,8,0,0.0,68.0,1.8,12.0,68.0,60.13,45.82
2018,4,24,8,15,0.0,60.5,1.75,12.25,60.5,53.5,39.98
2018,4,24,8,30,0.0,53.0,1.7,12.5,53.0,46.86,34.21
2018,4,24,8,45,0.0,61.5,1.7,12.75,61.5,54.43,40.43
2018,4,24,9,0,0.0,70.0,1.7,13.0,70.0,62.02,46.61
2018,4,24,9,15,1.0,89.0,1.75,13.2,89.5,79.38,60.86
2018,4,24,9,30,2.0,108.0,1.8,13.4,109.0,96.64,74.9
2018,4,24,9,45,6.0,132.0,1.85,13.55,136.5,119.94,93.79
2018,4,24,10,0,10.0,156.0,1.9,13.7,164.0,143.79,112.99
2018,4,24,10,15,17.0,214.5,1.95,13.85,228.5,200.35,158.22
2018,4,24,10,30,24.0,273.0,2.0,14.0,293.0,260.34,205.28
2018,4,24,10,45,36.0,318.5,2.05,14.1,349.5,313.1,246.12
2018,4,24,11,0,48.0,364.0,2.1,14.2,406.0,368.01,288.06
2018,4,24,11,15,39.0,356.5,2.1,14.25,391.0,358.83,280.4
2018,4,24,11,30,30.0,349.0,2.1,14.3,376.0,348.5,272.16
2018,4,24,11,45,53.0,382.0,2.15,14.35,430.0,404.12,315.11
2018,4,24,12,0,76.0,415.0,2.2,14.4,484.0,461.97,358.88
2018,4,24,12,15,75.5,411.5,2.25,14.4,480.0,463.5,359.89
2018,4,24,12,30,75.0,408.0,2.3,14.4,476.0,464.5,360.9
2018,4,24,12,45,107.5,402.5,2.35,14.45,498.5,509.88,396.0
2018,4,24,13,0,140.0,397.0,2.4,14.5,521.0,542.06,421.02
2018,4,24,13,15,259.5,387.5,2.5,14.4,612.5,673.35,521.03
2018,4,24,13,30,379.0,378.0,2.6,14.3,704.0,790.02,607.64
2018,4,24,13,45,462.5,330.5,2.65,14.25,717.0,844.39,648.55
2018,4,24,14,0,546.0,283.0,2.7,14.2,730.0,881.25,677.94
2018,4,24,14,15,719.5,200.0,2.75,14.05,765.5,972.34,745.4
2018,4,24,14,30,893.0,117.0,2.8,13.9,801.0,1029.91,785.87
2018,4,24,14,45,805.0,141.0,2.85,13.75,735.0,969.84,746.56
2018,4,24,15,0,717.0,165.0,2.9,13.6,669.0,904.94,704.27
2018,4,24,15,15,680.0,163.5,2.9,13.6,618.0,853.37,669.91
2018,4,24,15,30,643.0,162.0,2.9,13.6,567.0,800.61,634.04
2018,4,24,15,45,627.5,153.5,2.9,13.2,524.0,758.45,606.32
2018,4,24,16,0,612.0,145.0,2.9,12.8,481.0,714.71,576.85
2018,4,24,16,15,563.0,140.0,2.85,12.55,426.5,646.15,526.78
2018,4,24,16,30,514.0,135.0,2.8,12.3,372.0,573.06,471.85
2018,4,24,16,45,342.0,134.0,2.8,12.05,284.0,424.38,353.35
2018,4,24,17,0,170.0,133.0,2.8,11.8,196.0,264.36,221.29
2018,4,24,17,15,124.0,114.0,2.75,11.5,156.0,206.8,173.05
2018,4,24,17,30,78.0,95.0,2.7,11.2,116.0,153.46,127.16
2018,4,24,17,45,59.5,74.0,2.7,10.9,88.0,108.22,87.91
2018,4,24,18,0,41.0,53.0,2.7,10.6,60.0,73.9,57.56
2018,4,24,18,15,24.5,36.0,2.6,10.3,40.0,47.14,33.51
2018,4,24,18,30,8.0,19.0,2.5,10.0,20.0,20.95,7.54
2018,4,24,18,45,8.0,10.5,2.45,9.75,11.0,11.95,0.0
2018,4,24,19,0,8.0,2.0,2.4,9.5,2.0,0.0,0.0
2018,4,24,19,15,4.0,1.0,2.35,9.4,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,25,5,15,2.0,2.0,2.2,7.2,2.0,0.0,0.0
2018,4,25,5,30,4.0,4.0,2.3,7.4,4.0,3.64,0.0
2018,4,25,5,45,7.0,11.0,2.35,7.55,11.5,9.86,0.0
2018,4,25,6,0,10.0,18.0,2.4,7.7,19.0,16.16,8.45
2018,4,25,6,15,5.0,29.0,2.35,7.95,29.5,25.56,17.4
2018,4,25,6,30,0.0,40.0,2.3,8.2,40.0,35.28,26.52
2018,4,25,6,45,0.0,55.5,2.25,8.4,55.5,49.01,39.18
2018,4,25,7,0,0.0,71.0,2.2,8.6,71.0,62.1,51.08
2018,4,25,7,15,0.5,94.0,2.1,8.95,94.0,80.87,67.85
2018,4,25,7,30,1.0,117.0,2.0,9.3,117.0,99.29,84.0
2018,4,25,7,45,17.5,147.5,1.95,9.6,156.0,124.36,100.62
2018,4,25,8,0,34.0,178.0,1.9,9.9,195.0,146.77,117.84
2018,4,25,8,15,47.5,203.0,1.85,10.25,229.5,172.52,137.93
2018,4,25,8,30,61.0,228.0,1.8,10.6,264.0,200.47,159.91
2018,4,25,8,45,74.5,251.0,1.75,11.0,298.0,229.08,182.43
2018,4,25,9,0,88.0,274.0,1.7,11.4,332.0,259.7,206.5
2018,4,25,9,15,170.0,283.5,1.75,11.7,405.0,308.24,244.17
2018,4,25,9,30,252.0,293.0,1.8,12.0,478.0,367.26,290.45
2018,4,25,9,45,353.5,291.5,1.85,12.35,564.0,439.05,346.5
2018,4,25,10,0,455.0,290.0,1.9,12.7,650.0,522.42,410.65
2018,4,25,10,15,614.0,236.0,1.95,12.9,740.5,607.12,476.21
2018,4,25,10,30,773.0,182.0,2.0,13.1,831.0,702.2,548.42
2018,4,25,10,45,645.0,246.0,2.05,13.35,796.5,707.5,549.85
2018,4,25,11,0,517.0,310.0,2.1,13.6,762.0,698.62,541.09
2018,4,25,11,15,498.0,324.0,2.15,13.7,765.0,722.85,558.46
2018,4,25,11,30,479.0,338.0,2.2,13.8,768.0,744.26,573.3
2018,4,25,11,45,595.5,283.0,2.25,13.9,821.5,818.63,628.98
2018,4,25,12,0,712.0,228.0,2.3,14.0,875.0,896.45,685.48
2018,4,25,12,15,734.5,216.0,2.4,14.05,882.5,929.05,707.82
2018,4,25,12,30,757.0,204.0,2.5,14.1,890.0,959.25,728.99
2018,4,25,12,45,807.0,178.0,2.55,14.1,902.5,992.51,751.92
2018,4,25,13,0,857.0,152.0,2.6,14.1,915.0,1030.26,777.82
2018,4,25,13,15,885.0,135.0,2.65,14.05,910.0,1040.33,785.35
2018,4,25,13,30,913.0,118.0,2.7,14.0,905.0,1058.54,798.75
2018,4,25,13,45,906.5,117.0,2.75,13.9,880.0,1054.59,797.58
2018,4,25,14,0,900.0,116.0,2.8,13.8,855.0,1046.81,794.19
2018,4,25,14,15,891.0,114.5,2.9,13.65,823.0,1032.23,786.99
2018,4,25,14,30,882.0,113.0,3.0,13.5,791.0,1014.03,777.41
2018,4,25,14,45,870.0,111.5,3.05,13.4,753.0,989.44,762.86
2018,4,25,15,0,858.0,110.0,3.1,13.3,715.0,971.63,753.04
2018,4,25,15,15,843.5,107.0,3.1,13.3,672.0,936.41,730.3
2018,4,25,15,30,829.0,104.0,3.1,13.3,629.0,898.48,705.64
2018,4,25,15,45,807.5,102.0,3.2,12.9,581.5,853.07,677.01
2018,4,25,16,0,786.0,100.0,3.3,12.5,534.0,805.9,646.51
2018,4,25,16,15,757.0,97.0,3.3,12.25,483.0,750.02,607.92
2018,4,25,16,30,728.0,94.0,3.3,12.0,432.0,697.65,571.19
2018,4,25,16,45,642.0,96.5,3.35,11.75,368.5,606.34,502.99
2018,4,25,17,0,556.0,99.0,3.4,11.5,305.0,519.92,434.82
2018,4,25,17,15,469.5,92.5,3.35,11.2,248.0,424.1,356.97
2018,4,25,17,30,383.0,86.0,3.3,10.9,191.0,342.34,288.15
2018,4,25,17,45,307.0,73.0,3.25,10.55,145.5,266.56,222.71
2018,4,25,18,0,231.0,60.0,3.2,10.2,100.0,198.67,162.61
2018,4,25,18,15,149.0,43.5,3.1,10.0,66.0,123.55,96.04
2018,4,25,18,30,67.0,27.0,3.0,9.8,32.0,64.58,36.66
2018,4,25,18,45,37.0,14.5,2.9,9.55,17.0,24.29,0.0
2018,4,25,19,0,7.0,2.0,2.8,9.3,2.0,0.0,0.0
2018,4,25,19,15,3.5,1.0,2.8,9.2,1.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.55,7.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,26,5,15,3.5,2.0,2.7,7.35,2.0,0.0,0.0
2018,4,26,5,30,7.0,4.0,2.8,7.6,4.0,3.64,0.0
2018,4,26,5,45,3.5,8.5,2.95,7.85,8.5,7.61,0.0
2018,4,26,6,0,0.0,13.0,3.1,8.1,13.0,11.42,4.34
2018,4,26,6,15,0.0,20.5,3.1,8.3,20.5,18.03,10.61
2018,4,26,6,30,0.0,28.0,3.1,8.5,28.0,24.65,16.83
2018,4,26,6,45,0.0,39.5,3.15,8.75,39.5,34.82,26.21
2018,4,26,7,0,0.0,51.0,3.2,9.0,51.0,45.01,35.48
2018,4,26,7,15,0.0,62.0,3.2,9.2,62.0,54.77,44.24
2018,4,26,7,30,0.0,73.0,3.2,9.4,73.0,64.56,52.88
2018,4,26,7,45,0.0,84.0,3.2,9.65,84.0,74.2,58.46
2018,4,26,8,0,0.0,95.0,3.2,9.9,95.0,83.64,66.23
2018,4,26,8,15,5.0,140.5,3.2,10.1,143.5,122.28,98.33
2018,4,26,8,30,10.0,186.0,3.2,10.3,192.0,161.37,130.3
2018,4,26,8,45,13.0,207.5,3.2,10.55,216.0,181.64,146.45
2018,4,26,9,0,16.0,229.0,3.2,10.8,240.0,202.51,163.02
2018,4,26,9,15,15.5,237.0,3.2,11.05,248.0,211.37,169.77
2018,4,26,9,30,15.0,245.0,3.2,11.3,256.0,220.08,176.39
2018,4,26,9,45,18.0,265.5,3.25,11.55,279.5,241.16,192.94
2018,4,26,10,0,21.0,286.0,3.3,11.8,303.0,262.77,209.79
2018,4,26,10,15,67.0,332.0,3.35,11.95,388.0,335.3,267.51
2018,4,26,10,30,113.0,378.0,3.4,12.1,473.0,416.63,331.09
2018,4,26,10,45,428.0,290.5,3.5,12.25,664.0,587.73,468.3
2018,4,26,11,0,743.0,203.0,3.6,12.4,855.0,777.55,614.54
2018,4,26,11,15,791.5,182.0,3.65,12.45,886.5,828.29,651.33
2018,4,26,11,30,840.0,161.0,3.7,12.5,918.0,882.53,689.66
2018,4,26,11,45,821.0,172.5,3.8,12.6,916.5,908.07,707.45
2018,4,26,12,0,802.0,184.0,3.9,12.7,915.0,929.61,722.68
2018,4,26,12,15,866.5,150.0,3.95,12.7,938.5,970.71,751.7
2018,4,26,12,30,931.0,116.0,4.0,12.7,962.0,1021.19,786.95
2018,4,26,12,45,911.0,125.5,4.05,12.7,946.0,1030.04,793.24
2018,4,26,13,0,891.0,135.0,4.1,12.7,930.0,1034.75,797.15
2018,4,26,13,15,812.0,171.0,4.1,12.7,885.0,1015.87,784.55
2018,4,26,13,30,733.0,207.0,4.1,12.7,840.0,989.39,766.89
2018,4,26,13,45,765.0,186.0,4.15,12.7,830.5,1003.49,778.07
2018,4,26,14,0,797.0,165.0,4.2,12.7,821.0,1006.5,781.33
2018,4,26,14,15,835.0,141.5,4.2,12.65,806.0,1016.38,789.49
2018,4,26,14,30,873.0,118.0,4.2,12.6,791.0,1010.06,786.41
2018,4,26,14,45,874.0,112.0,4.2,12.5,758.0,993.38,776.47
2018,4,26,15,0,875.0,106.0,4.2,12.4,725.0,972.94,764.01
2018,4,26,15,15,861.0,103.0,4.2,12.4,681.5,938.16,741.02
2018,4,26,15,30,847.0,100.0,4.2,12.4,638.0,909.62,722.61
2018,4,26,15,45,828.5,97.5,4.2,12.15,591.0,865.76,693.53
2018,4,26,16,0,810.0,95.0,4.2,11.9,544.0,819.92,662.65
2018,4,26,16,15,663.5,117.0,4.15,11.7,462.0,701.15,575.32
2018,4,26,16,30,517.0,139.0,4.1,11.5,380.0,579.02,481.05
2018,4,26,16,45,482.0,127.0,4.1,11.3,331.0,517.49,433.49
2018,4,26,17,0,447.0,115.0,4.1,11.1,282.0,457.59,385.59
2018,4,26,17,15,407.5,101.5,4.05,10.85,235.5,395.11,334.09
2018,4,26,17,30,368.0,88.0,4.0,10.6,189.0,335.56,283.46
2018,4,26,17,45,355.5,71.0,3.9,10.3,152.0,289.39,242.63
2018,4,26,18,0,343.0,54.0,3.8,10.0,115.0,243.77,200.52
2018,4,26,18,15,283.0,42.5,3.7,9.8,81.5,186.51,147.07
2018,4,26,18,30,223.0,31.0,3.6,9.6,48.0,133.83,84.22
2018,4,26,18,45,117.5,16.5,3.55,9.4,25.0,50.25,0.0
2018,4,26,19,0,12.0,2.0,3.5,9.2,2.0,0.0,0.0
2018,4,26,19,15,6.0,1.0,3.55,9.15,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.15,9.45,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.2,9.75,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.05,9.95,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,27,5,15,40.0,7.0,1.8,10.35,8.0,0.0,0.0
2018,4,27,5,30,80.0,14.0,1.8,10.7,16.0,12.73,0.0
2018,4,27,5,45,208.0,27.0,1.8,11.1,48.5,21.29,8.42
2018,4,27,6,0,336.0,40.0,1.8,11.5,81.0,32.72,22.75
2018,4,27,6,15,393.0,51.0,1.9,11.75,121.0,40.44,30.38
2018,4,27,6,30,450.0,62.0,2.0,12.0,161.0,47.81,37.35
2018,4,27,6,45,395.0,81.0,2.05,12.3,185.0,59.47,47.94
2018,4,27,7,0,340.0,100.0,2.1,12.6,209.0,71.4,58.55
2018,4,27,7,15,244.5,127.0,2.1,12.8,212.5,93.02,77.56
2018,4,27,7,30,149.0,154.0,2.1,13.0,216.0,115.52,97.01
2018,4,27,7,45,144.0,181.0,2.1,13.2,247.0,142.02,110.4
2018,4,27,8,0,139.0,208.0,2.1,13.4,278.0,173.55,133.72
2018,4,27,8,15,201.5,223.0,2.15,13.55,336.0,208.82,159.06
2018,4,27,8,30,264.0,238.0,2.2,13.7,394.0,247.01,188.13
2018,4,27,8,45,359.0,227.5,2.2,13.9,457.5,288.95,220.54
2018,4,27,9,0,454.0,217.0,2.2,14.1,521.0,338.56,260.35
2018,4,27,9,15,504.5,220.0,2.25,14.2,577.0,393.89,305.86
2018,4,27,9,30,555.0,223.0,2.3,14.3,633.0,454.3,354.78
2018,4,27,9,45,549.0,233.0,2.3,14.45,654.5,495.24,387.94
2018,4,27,10,0,543.0,243.0,2.3,14.6,676.0,534.66,419.04
2018,4,27,10,15,553.5,255.0,2.35,14.65,709.5,584.72,457.55
2018,4,27,10,30,564.0,267.0,2.4,14.7,743.0,634.77,495.19
2018,4,27,10,45,645.5,240.5,2.4,14.8,798.5,703.17,546.52
2018,4,27,11,0,727.0,214.0,2.4,14.9,854.0,775.36,599.52
2018,4,27,11,15,755.0,202.5,2.45,14.95,876.0,821.33,632.73
2018,4,27,11,30,783.0,191.0,2.5,15.0,898.0,862.05,661.06
2018,4,27,11,45,832.0,170.0,2.5,15.05,926.0,915.34,697.05
2018,4,27,12,0,881.0,149.0,2.5,15.1,954.0,958.08,725.36
2018,4,27,12,15,817.5,177.5,2.55,15.1,923.5,962.08,728.1
2018,4,27,12,30,754.0,206.0,2.6,15.1,893.0,957.81,725.75
2018,4,27,12,45,722.5,218.5,2.65,15.1,871.0,957.53,726.29
2018,4,27,13,0,691.0,231.0,2.7,15.1,849.0,953.19,724.15
2018,4,27,13,15,683.5,227.0,2.8,15.05,829.0,952.29,725.06
2018,4,27,13,30,676.0,223.0,2.9,15.0,809.0,948.05,723.75
2018,4,27,13,45,694.5,209.5,2.95,14.95,797.0,956.86,731.13
2018,4,27,14,0,713.0,196.0,3.0,14.9,785.0,962.11,736.09
2018,4,27,14,15,767.5,172.0,3.1,14.8,784.0,988.1,756.04
2018,4,27,14,30,822.0,148.0,3.2,14.7,783.0,1002.93,768.31
2018,4,27,14,45,810.5,144.5,3.25,14.6,745.5,977.36,752.67
2018,4,27,15,0,799.0,141.0,3.3,14.5,708.0,948.66,735.15
2018,4,27,15,15,742.5,148.5,3.3,14.5,650.5,893.32,698.09
2018,4,27,15,30,686.0,156.0,3.3,14.5,593.0,831.5,656.02
2018,4,27,15,45,697.5,142.0,3.35,14.2,558.0,805.75,640.63
2018,4,27,16,0,709.0,128.0,3.4,13.9,523.0,776.39,622.12
2018,4,27,16,15,693.5,120.0,3.4,13.65,476.5,728.46,589.12
2018,4,27,16,30,678.0,112.0,3.4,13.4,430.0,679.23,554.6
2018,4,27,16,45,643.0,105.5,3.4,13.2,378.5,616.45,507.94
2018,4,27,17,0,608.0,99.0,3.4,13.0,327.0,554.64,460.08
2018,4,27,17,15,559.0,90.5,3.3,12.7,275.5,483.11,402.71
2018,4,27,17,30,510.0,82.0,3.2,12.4,224.0,414.77,345.99
2018,4,27,17,45,439.5,72.0,3.15,12.1,176.0,334.71,277.77
2018,4,27,18,0,369.0,62.0,3.1,11.8,128.0,265.77,216.8
2018,4,27,18,15,266.5,48.0,2.95,11.55,87.5,186.3,146.12
2018,4,27,18,30,164.0,34.0,2.8,11.3,47.0,117.07,75.57
2018,4,27,18,45,87.5,19.0,2.7,11.05,25.5,43.51,0.0
2018,4,27,19,0,11.0,4.0,2.6,10.8,4.0,0.0,0.0
2018,4,27,19,15,5.5,2.0,2.55,10.7,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,5,15,34.0,7.0,2.1,10.5,8.0,0.0,0.0
2018,4,28,5,30,68.0,14.0,2.2,10.8,16.0,12.73,0.0
2018,4,28,5,45,184.0,29.0,2.25,11.15,49.0,22.81,10.5
2018,4,28,6,0,300.0,44.0,2.3,11.5,82.0,34.19,24.12
2018,4,28,6,15,309.5,57.5,2.45,11.75,112.5,43.77,33.36
2018,4,28,6,30,319.0,71.0,2.6,12.0,143.0,52.9,41.92
2018,4,28,6,45,276.5,95.5,2.75,12.25,169.5,72.54,59.63
2018,4,28,7,0,234.0,120.0,2.9,12.5,196.0,88.65,73.92
2018,4,28,7,15,212.0,140.0,2.95,12.65,218.0,101.2,84.84
2018,4,28,7,30,190.0,160.0,3.0,12.8,240.0,119.55,100.66
2018,4,28,7,45,204.5,181.5,3.05,12.95,277.5,145.79,111.97
2018,4,28,8,0,219.0,203.0,3.1,13.1,315.0,173.73,130.73
2018,4,28,8,15,181.5,229.0,3.15,13.25,328.0,209.74,161.17
2018,4,28,8,30,144.0,255.0,3.2,13.4,341.0,235.57,183.98
2018,4,28,8,45,85.0,251.5,3.2,13.5,303.0,233.02,184.22
2018,4,28,9,0,26.0,248.0,3.2,13.6,265.0,217.64,173.15
2018,4,28,9,15,43.5,284.0,3.25,13.7,315.0,258.0,205.06
2018,4,28,9,30,61.0,320.0,3.3,13.8,365.0,301.16,238.9
2018,4,28,9,45,70.5,345.0,3.35,13.95,399.5,333.84,264.23
2018,4,28,10,0,80.0,370.0,3.4,14.1,434.0,367.97,290.54
2018,4,28,10,15,99.5,390.5,3.45,14.15,473.0,406.06,319.97
2018,4,28,10,30,119.0,411.0,3.5,14.2,512.0,448.94,352.84
2018,4,28,10,45,195.0,417.5,3.55,14.25,587.5,521.42,409.09
2018,4,28,11,0,271.0,424.0,3.6,14.3,663.0,605.04,472.76
2018,4,28,11,15,375.5,387.0,3.6,14.35,724.0,673.86,525.78
2018,4,28,11,30,480.0,350.0,3.6,14.4,785.0,755.49,587.34
2018,4,28,11,45,678.0,249.5,3.65,14.45,868.0,860.06,667.44
2018,4,28,12,0,876.0,149.0,3.7,14.5,951.0,953.35,733.46
2018,4,28,12,15,814.5,175.0,3.75,14.45,919.5,956.57,735.37
2018,4,28,12,30,753.0,201.0,3.8,14.4,888.0,951.39,732.31
2018,4,28,12,45,711.0,211.0,3.85,14.35,854.5,938.17,723.8
2018,4,28,13,0,669.0,221.0,3.9,14.3,821.0,920.63,712.37
2018,4,28,13,15,443.5,291.0,3.95,14.25,685.5,771.67,602.16
2018,4,28,13,30,218.0,361.0,4.0,14.2,550.0,607.19,476.24
2018,4,28,13,45,117.0,297.5,4.0,14.1,398.5,424.85,337.42
2018,4,28,14,0,16.0,234.0,4.0,14.0,247.0,230.72,182.72
2018,4,28,14,15,17.5,245.5,4.0,13.85,259.5,243.85,194.0
2018,4,28,14,30,19.0,257.0,4.0,13.7,272.0,257.22,205.12
2018,4,28,14,45,56.5,279.0,4.0,13.6,320.0,332.95,267.15
2018,4,28,15,0,94.0,301.0,4.0,13.5,368.0,394.28,317.08
2018,4,28,15,15,360.0,235.5,4.0,13.5,469.0,622.56,502.15
2018,4,28,15,30,626.0,170.0,4.0,13.5,570.0,791.54,634.48
2018,4,28,15,45,598.5,164.5,4.0,13.2,524.0,742.58,599.26
2018,4,28,16,0,571.0,159.0,4.0,12.9,478.0,692.83,563.76
2018,4,28,16,15,517.5,154.5,3.95,12.75,423.5,616.65,506.38
2018,4,28,16,30,464.0,150.0,3.9,12.6,369.0,549.77,454.86
2018,4,28,16,45,484.5,128.0,3.85,12.45,333.0,519.49,432.72
2018,4,28,17,0,505.0,106.0,3.8,12.3,297.0,485.57,406.64
2018,4,28,17,15,540.0,89.0,3.7,12.05,265.5,469.07,393.35
2018,4,28,17,30,575.0,72.0,3.6,11.8,234.0,441.63,369.76
2018,4,28,17,45,493.5,64.5,3.5,11.6,183.0,357.91,297.81
2018,4,28,18,0,412.0,57.0,3.4,11.4,132.0,281.57,230.33
2018,4,28,18,15,263.5,43.5,3.3,11.2,86.0,178.74,140.59
2018,4,28,18,30,115.0,30.0,3.2,11.0,40.0,86.58,56.41
2018,4,28,18,45,65.5,17.0,3.05,10.8,22.0,35.09,0.0
2018,4,28,19,0,16.0,4.0,2.9,10.6,4.0,0.0,0.0
2018,4,28,19,15,8.0,2.0,2.85,10.5,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,29,5,15,32.5,8.0,2.65,10.25,9.0,0.0,0.0
2018,4,29,5,30,65.0,16.0,2.8,10.4,18.0,14.55,0.0
2018,4,29,5,45,163.0,31.0,2.9,10.6,49.0,24.33,12.47
2018,4,29,6,0,261.0,46.0,3.0,10.8,80.0,35.6,25.5
2018,4,29,6,15,294.5,58.0,3.1,10.95,112.5,44.03,33.74
2018,4,29,6,30,328.0,70.0,3.2,11.1,145.0,52.11,41.37
2018,4,29,6,45,235.0,90.0,3.3,11.3,150.5,68.57,56.3
2018,4,29,7,0,142.0,110.0,3.4,11.5,156.0,85.86,71.73
2018,4,29,7,15,146.5,132.5,3.45,11.7,187.5,101.33,85.27
2018,4,29,7,30,151.0,155.0,3.5,11.9,219.0,116.27,98.12
2018,4,29,7,45,83.5,153.0,3.5,12.1,189.0,121.61,95.41
2018,4,29,8,0,16.0,151.0,3.5,12.3,159.0,130.42,104.07
2018,4,29,8,15,53.0,198.5,3.55,12.5,229.5,170.94,135.54
2018,4,29,8,30,90.0,246.0,3.6,12.7,300.0,221.02,174.85
2018,4,29,8,45,52.0,218.5,3.65,12.9,250.0,198.23,157.52
2018,4,29,9,0,14.0,191.0,3.7,13.1,200.0,170.74,135.86
2018,4,29,9,15,22.0,220.0,3.7,13.25,235.5,197.72,157.45
2018,4,29,9,30,30.0,249.0,3.7,13.4,271.0,228.72,182.07
2018,4,29,9,45,121.5,314.5,3.65,13.55,411.0,335.73,267.04
2018,4,29,10,0,213.0,380.0,3.6,13.7,551.0,454.62,359.41
2018,4,29,10,15,279.5,378.5,3.65,13.75,611.0,513.4,405.02
2018,4,29,10,30,346.0,377.0,3.7,13.8,671.0,577.68,454.71
2018,4,29,10,45,452.5,337.0,3.7,13.9,731.5,646.25,507.98
2018,4,29,11,0,559.0,297.0,3.7,14.0,792.0,719.17,563.88
2018,4,29,11,15,732.0,212.5,3.7,14.0,870.5,811.85,635.32
2018,4,29,11,30,905.0,128.0,3.7,14.0,949.0,899.59,697.79
2018,4,29,11,45,907.0,127.5,3.75,14.05,955.0,932.7,720.29
2018,4,29,12,0,909.0,127.0,3.8,14.1,961.0,962.73,741.04
2018,4,29,12,15,912.5,124.5,3.8,14.1,960.5,989.03,759.03
2018,4,29,12,30,916.0,122.0,3.8,14.1,960.0,1011.99,774.75
2018,4,29,12,45,844.0,154.0,3.8,14.1,920.0,1003.14,768.71
2018,4,29,13,0,772.0,186.0,3.8,14.1,880.0,978.76,752.31
2018,4,29,13,15,844.0,149.0,3.85,14.15,894.5,1023.8,784.31
2018,4,29,13,30,916.0,112.0,3.9,14.2,909.0,1053.54,805.19
2018,4,29,13,45,912.0,110.0,3.9,14.2,885.0,1050.82,803.89
2018,4,29,14,0,908.0,108.0,3.9,14.2,861.0,1044.24,800.38
2018,4,29,14,15,901.0,106.0,3.95,14.2,830.0,1030.85,792.7
2018,4,29,14,30,894.0,104.0,4.0,14.2,799.0,1013.79,782.63
2018,4,29,14,45,884.0,102.5,4.05,14.15,762.0,990.81,768.65
2018,4,29,15,0,874.0,101.0,4.1,14.1,725.0,964.56,752.41
2018,4,29,15,15,861.0,98.5,4.1,14.1,682.5,931.26,730.68
2018,4,29,15,30,848.0,96.0,4.1,14.1,640.0,895.21,706.91
2018,4,29,15,45,830.5,93.0,4.2,13.9,593.0,860.4,684.87
2018,4,29,16,0,813.0,90.0,4.3,13.7,546.0,814.83,654.77
2018,4,29,16,15,790.5,86.0,4.3,13.5,496.0,762.28,618.32
2018,4,29,16,30,768.0,82.0,4.3,13.3,446.0,708.71,580.38
2018,4,29,16,45,737.0,78.0,4.3,13.15,394.0,648.26,536.11
2018,4,29,17,0,706.0,74.0,4.3,13.0,342.0,588.2,490.34
2018,4,29,17,15,660.5,69.0,4.2,12.7,290.0,521.85,436.61
2018,4,29,17,30,615.0,64.0,4.1,12.4,238.0,455.26,380.89
2018,4,29,17,45,547.5,57.0,4.05,12.1,188.5,377.82,314.36
2018,4,29,18,0,480.0,50.0,4.0,11.8,139.0,306.46,250.78
2018,4,29,18,15,373.5,40.5,3.9,11.5,96.5,222.69,175.76
2018,4,29,18,30,267.0,31.0,3.8,11.2,54.0,150.51,102.92
2018,4,29,18,45,148.0,18.0,3.65,10.95,29.5,60.7,0.0
2018,4,29,19,0,29.0,5.0,3.5,10.7,5.0,0.0,0.0
2018,4,29,19,15,14.5,2.5,3.4,10.6,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,30,5,15,29.5,7.5,2.9,9.05,8.5,0.0,0.0
2018,4,30,5,30,59.0,15.0,3.0,9.3,17.0,13.64,0.0
2018,4,30,5,45,125.5,30.5,3.1,9.55,44.0,24.57,13.38
2018,4,30,6,0,192.0,46.0,3.2,9.8,71.0,35.37,25.5
2018,4,30,6,15,237.5,61.5,3.2,10.0,107.0,46.44,36.07
2018,4,30,6,30,283.0,77.0,3.2,10.2,143.0,57.05,46.0
2018,4,30,6,45,336.5,91.0,3.15,10.45,188.5,66.17,54.34
2018,4,30,7,0,390.0,105.0,3.1,10.7,234.0,74.89,62.11
2018,4,30,7,15,329.5,133.0,3.0,10.95,254.5,97.42,82.02
2018,4,30,7,30,269.0,161.0,2.9,11.2,275.0,114.29,96.58
2018,4,30,7,45,280.5,183.5,2.8,11.5,316.0,145.46,109.73
2018,4,30,8,0,292.0,206.0,2.7,11.8,357.0,184.98,137.28
2018,4,30,8,15,301.5,227.5,2.65,12.0,396.5,225.32,169.22
2018,4,30,8,30,311.0,249.0,2.6,12.2,436.0,267.16,203.89
2018,4,30,8,45,376.0,250.5,2.55,12.4,493.5,312.41,240.18
2018,4,30,9,0,441.0,252.0,2.5,12.6,551.0,362.11,280.68
2018,4,30,9,15,416.5,278.0,2.55,12.75,573.5,403.71,316.01
2018,4,30,9,30,392.0,304.0,2.6,12.9,596.0,443.52,348.74
2018,4,30,9,45,509.0,272.0,2.6,13.05,670.0,506.87,399.04
2018,4,30,10,0,626.0,240.0,2.6,13.2,744.0,581.9,457.79
2018,4,30,10,15,649.5,238.5,2.65,13.3,777.0,632.7,497.05
2018,4,30,10,30,673.0,237.0,2.7,13.4,810.0,684.23,536.21
2018,4,30,10,45,773.5,192.0,2.75,13.5,866.0,751.45,587.74
2018,4,30,11,0,874.0,147.0,2.8,13.6,922.0,819.76,638.01
2018,4,30,11,15,890.0,140.0,2.8,13.65,939.5,863.32,667.64
2018,4,30,11,30,906.0,133.0,2.8,13.7,957.0,904.98,695.87
2018,4,30,11,45,907.5,133.0,2.85,13.8,963.0,938.14,718.31
2018,4,30,12,0,909.0,133.0,2.9,13.9,969.0,968.22,738.66
2018,4,30,12,15,908.0,133.0,2.95,13.95,967.0,992.72,755.37
2018,4,30,12,30,907.0,133.0,3.0,14.0,965.0,1013.77,769.84
2018,4,30,12,45,904.5,133.0,3.05,14.05,955.5,1029.8,781.03
2018,4,30,13,0,902.0,133.0,3.1,14.1,946.0,1042.16,789.9
2018,4,30,13,15,897.5,132.0,3.2,14.05,928.0,1047.77,795.14
2018,4,30,13,30,893.0,131.0,3.3,14.0,910.0,1049.59,798.01
2018,4,30,13,45,886.0,130.0,3.4,14.0,885.0,1045.1,796.62
2018,4,30,14,0,879.0,129.0,3.5,14.0,860.0,1036.87,792.84
2018,4,30,14,15,870.0,127.5,3.6,13.95,828.5,1022.46,785.08
2018,4,30,14,30,861.0,126.0,3.7,13.9,797.0,1015.57,782.61
2018,4,30,14,45,849.0,124.0,3.8,13.85,759.5,990.51,767.53
2018,4,30,15,0,837.0,122.0,3.9,13.8,722.0,962.26,750.29
2018,4,30,15,15,822.0,119.0,3.9,13.8,679.0,927.08,727.28
2018,4,30,15,30,807.0,116.0,3.9,13.8,636.0,889.28,702.28
2018,4,30,15,45,787.0,112.5,4.1,13.6,588.5,844.15,673.2
2018,4,30,16,0,767.0,109.0,4.3,13.4,541.0,797.23,642.44
2018,4,30,16,15,740.5,105.0,4.4,13.25,491.0,747.25,608.13
2018,4,30,16,30,714.0,101.0,4.5,13.1,441.0,692.55,569.37
2018,4,30,16,45,679.0,96.0,4.55,12.9,389.0,630.26,523.42
2018,4,30,17,0,644.0,91.0,4.6,12.7,337.0,568.88,475.45
2018,4,30,17,15,594.5,84.0,4.6,12.35,285.0,497.34,417.69
2018,4,30,17,30,545.0,77.0,4.6,12.0,233.0,429.01,360.57
2018,4,30,17,45,470.5,68.5,4.55,11.65,183.5,349.43,292.05
2018,4,30,18,0,396.0,60.0,4.5,11.3,134.0,274.85,225.96
2018,4,30,18,15,279.5,47.0,4.45,11.0,91.5,189.09,149.87
2018,4,30,18,30,163.0,34.0,4.4,10.7,49.0,117.24,81.52
2018,4,30,18,45,88.5,19.5,4.3,10.45,27.0,44.24,0.0
2018,4,30,19,0,14.0,5.0,4.2,10.2,5.0,4.55,0.0
2018,4,30,19,15,7.0,2.5,4.1,10.1,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.95,9.85,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,5,1,5,15,37.0,8.5,2.45,8.1,10.0,7.73,0.0
2018,5,1,5,30,74.0,17.0,2.5,8.5,20.0,15.46,0.0
2018,5,1,5,45,180.5,32.5,2.6,8.85,53.5,25.45,14.66
2018,5,1,6,0,287.0,48.0,2.7,9.2,87.0,37.1,27.17
2018,5,1,6,15,383.5,58.0,2.75,9.55,134.0,44.18,34.16
2018,5,1,6,30,480.0,68.0,2.8,9.9,181.0,52.4,41.88
2018,5,1,6,45,541.5,75.0,2.8,10.2,232.0,55.93,45.17
2018,5,1,7,0,603.0,82.0,2.8,10.5,283.0,59.38,48.21
2018,5,1,7,15,646.0,88.0,2.85,10.9,336.0,61.82,50.22
2018,5,1,7,30,689.0,94.0,2.9,11.3,389.0,64.15,52.06
2018,5,1,7,45,720.0,98.0,2.95,11.65,440.5,103.32,61.02
2018,5,1,8,0,751.0,102.0,3.0,12.0,492.0,158.51,95.27
2018,5,1,8,15,774.0,105.5,2.95,12.35,541.0,220.58,145.08
2018,5,1,8,30,797.0,109.0,2.9,12.7,590.0,279.56,196.48
2018,5,1,8,45,815.0,112.0,2.9,13.05,636.0,338.84,249.51
2018,5,1,9,0,833.0,115.0,2.9,13.4,682.0,399.46,303.12
2018,5,1,9,15,850.0,115.5,2.9,13.65,723.5,458.6,354.51
2018,5,1,9,30,867.0,116.0,2.9,13.9,765.0,520.36,406.35
2018,5,1,9,45,881.5,115.0,2.85,14.15,801.0,576.95,452.6
2018,5,1,10,0,896.0,114.0,2.8,14.4,837.0,633.17,497.05
2018,5,1,10,15,903.0,116.0,2.8,14.6,866.0,686.57,538.25
2018,5,1,10,30,910.0,118.0,2.8,14.8,895.0,738.41,577.13
2018,5,1,10,45,914.5,119.0,2.75,15.0,916.0,785.73,610.8
2018,5,1,11,0,919.0,120.0,2.7,15.2,937.0,830.82,641.0
2018,5,1,11,15,921.0,121.5,2.7,15.3,951.0,871.89,668.62
2018,5,1,11,30,923.0,123.0,2.7,15.4,965.0,910.19,694.12
2018,5,1,11,45,923.5,123.5,2.7,15.55,970.5,943.28,715.77
2018,5,1,12,0,924.0,124.0,2.7,15.7,976.0,973.19,735.2
2018,5,1,12,15,926.0,122.5,2.75,15.7,975.0,999.26,752.92
2018,5,1,12,30,928.0,121.0,2.8,15.7,974.0,1021.9,768.43
2018,5,1,12,45,930.0,118.0,2.85,15.75,965.5,1039.49,780.53
2018,5,1,13,0,932.0,115.0,2.9,15.8,957.0,1053.37,790.31
2018,5,1,13,15,927.5,115.0,3.05,15.75,939.5,1060.01,796.72
2018,5,1,13,30,923.0,115.0,3.2,15.7,922.0,1062.77,800.71
2018,5,1,13,45,917.0,114.0,3.3,15.65,897.0,1059.1,800.08
2018,5,1,14,0,911.0,113.0,3.4,15.6,872.0,1051.58,797.02
2018,5,1,14,15,795.0,161.0,3.5,15.45,806.0,994.28,760.4
2018,5,1,14,30,679.0,209.0,3.6,15.3,740.0,931.83,719.9
2018,5,1,14,45,722.5,179.5,3.7,15.15,720.0,934.15,724.39
2018,5,1,15,0,766.0,150.0,3.8,15.0,700.0,930.59,724.38
2018,5,1,15,15,747.5,144.0,3.8,15.0,654.5,890.27,697.41
2018,5,1,15,30,729.0,138.0,3.8,15.0,609.0,847.75,668.88
2018,5,1,15,45,742.0,122.0,4.05,14.55,571.0,819.34,652.63
2018,5,1,16,0,755.0,106.0,4.3,14.1,533.0,783.13,630.29
2018,5,1,16,15,751.0,99.0,4.35,13.8,491.0,744.29,604.33
2018,5,1,16,30,747.0,92.0,4.4,13.5,449.0,703.12,576.08
2018,5,1,16,45,713.5,87.5,4.45,13.15,397.0,644.69,533.83
2018,5,1,17,0,680.0,83.0,4.5,12.8,345.0,583.57,487.01
2018,5,1,17,15,631.5,78.0,4.45,12.45,293.0,513.49,430.48
2018,5,1,17,30,583.0,73.0,4.4,12.1,241.0,446.4,374.45
2018,5,1,17,45,512.5,65.0,4.35,11.7,191.0,367.73,306.96
2018,5,1,18,0,442.0,57.0,4.3,11.3,141.0,295.36,242.75
2018,5,1,18,15,334.5,46.0,4.15,11.0,98.5,211.4,167.86
2018,5,1,18,30,227.0,35.0,4.0,10.7,56.0,141.0,99.97
2018,5,1,18,45,124.0,20.0,3.85,10.4,30.5,68.41,0.0
2018,5,1,19,0,21.0,5.0,3.7,10.1,5.0,9.66,0.0
2018,5,1,19,15,10.5,2.5,3.6,10.0,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,2,5,15,47.0,9.5,1.35,9.55,11.5,8.64,0.0
2018,5,2,5,30,94.0,19.0,1.4,9.8,23.0,17.28,0.0
2018,5,2,5,45,211.5,33.5,1.5,10.05,58.5,26.25,15.66
2018,5,2,6,0,329.0,48.0,1.6,10.3,94.0,37.14,27.18
2018,5,2,6,15,372.0,59.5,1.55,10.5,132.0,45.22,35.01
2018,5,2,6,30,415.0,71.0,1.5,10.7,170.0,52.98,42.31
2018,5,2,6,45,425.5,87.0,1.5,10.9,210.0,63.52,51.88
2018,5,2,7,0,436.0,103.0,1.5,11.1,250.0,73.52,60.77
2018,5,2,7,15,479.0,113.5,1.5,11.3,299.5,79.42,65.83
2018,5,2,7,30,522.0,124.0,1.5,11.5,349.0,85.04,70.54
2018,5,2,7,45,461.5,152.0,1.45,11.75,369.0,129.19,90.03
2018,5,2,8,0,401.0,180.0,1.4,12.0,389.0,175.37,124.01
2018,5,2,8,15,278.0,221.5,1.4,12.25,373.0,217.63,163.15
2018,5,2,8,30,155.0,263.0,1.4,12.5,357.0,244.67,190.28
2018,5,2,8,45,221.0,273.5,1.35,12.8,418.5,287.22,222.68
2018,5,2,9,0,287.0,284.0,1.3,13.1,480.0,333.65,258.67
2018,5,2,9,15,346.5,287.0,1.35,13.35,537.5,383.41,297.87
2018,5,2,9,30,406.0,290.0,1.4,13.6,595.0,438.21,340.79
2018,5,2,9,45,392.0,304.0,1.4,13.85,609.5,470.49,366.0
2018,5,2,10,0,378.0,318.0,1.4,14.1,624.0,500.16,388.61
2018,5,2,10,15,282.0,344.0,1.45,14.3,576.5,485.38,377.08
2018,5,2,10,30,186.0,370.0,1.5,14.5,529.0,459.04,356.33
2018,5,2,10,45,172.5,404.5,1.55,14.7,555.0,492.78,380.94
2018,5,2,11,0,159.0,439.0,1.6,14.9,581.0,525.82,404.2
2018,5,2,11,15,216.5,412.0,1.65,15.0,608.0,560.13,430.72
2018,5,2,11,30,274.0,385.0,1.7,15.1,635.0,604.08,464.02
2018,5,2,11,45,162.5,379.5,1.75,15.25,528.0,506.51,390.45
2018,5,2,12,0,51.0,374.0,1.8,15.4,421.0,397.63,307.08
2018,5,2,12,15,85.5,405.5,1.85,15.45,484.5,465.0,358.97
2018,5,2,12,30,120.0,437.0,1.9,15.5,548.0,547.55,419.95
2018,5,2,12,45,164.5,423.5,1.95,15.5,573.5,584.21,447.9
2018,5,2,13,0,209.0,410.0,2.0,15.5,599.0,621.05,476.21
2018,5,2,13,15,253.5,377.0,2.05,15.5,602.0,652.6,500.75
2018,5,2,13,30,298.0,344.0,2.1,15.5,605.0,668.21,514.22
2018,5,2,13,45,394.5,306.0,2.15,15.45,641.5,745.97,573.05
2018,5,2,14,0,491.0,268.0,2.2,15.4,678.0,805.27,618.03
2018,5,2,14,15,694.0,186.5,2.25,15.35,743.0,927.31,706.49
2018,5,2,14,30,897.0,105.0,2.3,15.3,808.0,1016.11,766.95
2018,5,2,14,45,886.5,103.5,2.35,15.2,770.5,992.59,752.43
2018,5,2,15,0,876.0,102.0,2.4,15.1,733.0,965.82,736.89
2018,5,2,15,15,862.0,100.0,2.4,15.1,690.5,932.14,715.78
2018,5,2,15,30,848.0,98.0,2.4,15.1,648.0,904.51,698.81
2018,5,2,15,45,830.0,95.5,2.55,14.8,601.0,861.17,672.63
2018,5,2,16,0,812.0,93.0,2.7,14.5,554.0,815.85,644.47
2018,5,2,16,15,788.0,89.5,2.75,14.25,503.5,762.8,609.14
2018,5,2,16,30,764.0,86.0,2.8,14.0,453.0,708.84,572.32
2018,5,2,16,45,731.0,82.5,2.8,13.75,401.0,647.76,528.85
2018,5,2,17,0,698.0,79.0,2.8,13.5,349.0,590.55,486.16
2018,5,2,17,15,652.5,73.0,2.75,13.2,296.5,520.43,430.89
2018,5,2,17,30,607.0,67.0,2.7,12.9,244.0,453.09,375.83
2018,5,2,17,45,488.0,62.5,2.6,12.55,186.5,351.75,290.95
2018,5,2,18,0,369.0,58.0,2.5,12.2,129.0,258.78,211.1
2018,5,2,18,15,218.0,43.0,2.4,11.85,81.5,157.38,123.88
2018,5,2,18,30,67.0,28.0,2.3,11.5,34.0,64.5,43.97
2018,5,2,18,45,40.5,16.0,2.2,11.2,19.0,33.78,0.0
2018,5,2,19,0,14.0,4.0,2.1,10.9,4.0,7.04,0.0
2018,5,2,19,15,7.0,2.0,2.1,10.75,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,5,15,9.5,2.5,2.4,9.3,3.0,2.27,0.0
2018,5,3,5,30,19.0,5.0,2.5,9.5,6.0,4.29,0.0
2018,5,3,5,45,24.5,7.0,2.6,9.7,9.5,5.96,0.0
2018,5,3,6,0,30.0,9.0,2.7,9.9,13.0,7.58,1.08
2018,5,3,6,15,15.0,11.0,2.7,10.05,13.0,9.91,3.31
2018,5,3,6,30,0.0,13.0,2.7,10.2,13.0,11.42,4.75
2018,5,3,6,45,0.0,18.0,2.7,10.35,18.0,15.83,8.79
2018,5,3,7,0,0.0,23.0,2.7,10.5,23.0,20.24,12.79
2018,5,3,7,15,0.0,28.5,2.7,10.65,28.5,25.1,17.15
2018,5,3,7,30,0.0,34.0,2.7,10.8,34.0,29.98,21.47
2018,5,3,7,45,0.0,45.5,2.7,10.9,45.5,40.17,28.99
2018,5,3,8,0,0.0,57.0,2.7,11.0,57.0,50.38,37.59
2018,5,3,8,15,0.0,80.5,2.7,11.2,80.5,71.29,55.14
2018,5,3,8,30,0.0,104.0,2.7,11.4,104.0,91.81,72.14
2018,5,3,8,45,0.5,127.5,2.7,11.55,128.0,112.13,88.78
2018,5,3,9,0,1.0,151.0,2.7,11.7,152.0,132.61,105.38
2018,5,3,9,15,1.5,154.5,2.7,11.9,156.0,136.29,108.04
2018,5,3,9,30,2.0,158.0,2.7,12.1,160.0,140.0,110.77
2018,5,3,9,45,3.5,167.0,2.75,12.35,170.0,149.06,117.87
2018,5,3,10,0,5.0,176.0,2.8,12.6,180.0,158.33,125.12
2018,5,3,10,15,9.0,214.0,2.8,12.8,221.5,194.78,154.28
2018,5,3,10,30,13.0,252.0,2.8,13.0,263.0,231.96,183.64
2018,5,3,10,45,13.0,249.5,2.75,13.25,261.0,231.15,182.57
2018,5,3,11,0,13.0,247.0,2.7,13.5,259.0,230.22,181.53
2018,5,3,11,15,14.0,259.0,2.75,13.65,272.0,243.03,191.49
2018,5,3,11,30,15.0,271.0,2.8,13.8,285.0,256.0,201.53
2018,5,3,11,45,22.5,313.0,2.8,14.0,334.0,310.15,243.71
2018,5,3,12,0,30.0,355.0,2.8,14.2,383.0,359.99,281.86
2018,5,3,12,15,57.5,394.0,2.85,14.25,447.0,427.18,333.72
2018,5,3,12,30,85.0,433.0,2.9,14.3,511.0,496.63,386.42
2018,5,3,12,45,157.5,436.5,2.95,14.4,580.0,590.08,457.69
2018,5,3,13,0,230.0,440.0,3.0,14.5,649.0,672.21,519.38
2018,5,3,13,15,351.5,390.5,3.0,14.55,702.5,764.51,589.27
2018,5,3,13,30,473.0,341.0,3.0,14.6,756.0,856.45,657.38
2018,5,3,13,45,483.5,326.0,3.0,14.6,740.5,856.07,657.58
2018,5,3,14,0,494.0,311.0,3.0,14.6,725.0,852.99,656.76
2018,5,3,14,15,412.5,330.5,3.0,14.6,667.5,790.75,611.44
2018,5,3,14,30,331.0,350.0,3.0,14.6,610.0,713.86,555.54
2018,5,3,14,45,375.5,315.5,3.0,14.55,597.0,717.19,561.37
2018,5,3,15,0,420.0,281.0,3.0,14.5,584.0,733.36,575.66
2018,5,3,15,15,326.0,286.0,3.0,14.5,513.0,627.0,496.51
2018,5,3,15,30,232.0,291.0,3.0,14.5,442.0,524.18,418.57
2018,5,3,15,45,159.0,263.5,3.0,14.25,363.5,424.26,341.81
2018,5,3,16,0,86.0,236.0,3.0,14.0,285.0,313.28,253.97
2018,5,3,16,15,105.5,210.0,3.05,13.75,264.5,313.21,255.98
2018,5,3,16,30,125.0,184.0,3.1,13.5,244.0,296.28,244.01
2018,5,3,16,45,212.0,161.0,3.1,13.25,249.5,342.75,284.62
2018,5,3,17,0,299.0,138.0,3.1,13.0,255.0,366.82,306.27
2018,5,3,17,15,190.0,95.5,3.15,12.65,166.0,233.91,195.99
2018,5,3,17,30,81.0,53.0,3.2,12.3,77.0,103.01,84.25
2018,5,3,17,45,40.5,30.5,3.25,11.95,42.5,53.03,40.61
2018,5,3,18,0,0.0,8.0,3.3,11.6,8.0,7.02,0.38
2018,5,3,18,15,0.0,6.5,3.25,11.3,6.5,5.7,0.0
2018,5,3,18,30,0.0,5.0,3.2,11.0,5.0,4.38,0.0
2018,5,3,18,45,4.0,4.0,3.15,10.65,4.0,4.77,0.0
