Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,19,0,8.0,3.0,3.1,10.3,3.0,4.67,0.0
2018,5,3,19,15,4.0,1.5,3.1,10.2,1.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,4,5,15,14.5,8.5,2.2,8.65,9.0,7.73,0.0
2018,5,4,5,30,29.0,17.0,2.4,9.0,18.0,14.46,0.0
2018,5,4,5,45,25.5,30.0,2.6,9.35,32.0,25.76,15.89
2018,5,4,6,0,22.0,43.0,2.8,9.7,46.0,36.66,26.91
2018,5,4,6,15,25.5,63.0,2.7,10.05,68.0,52.45,41.6
2018,5,4,6,30,29.0,83.0,2.6,10.4,90.0,67.91,55.79
2018,5,4,6,45,201.5,95.5,2.55,10.75,163.0,72.13,59.64
2018,5,4,7,0,374.0,108.0,2.5,11.1,236.0,76.46,63.38
2018,5,4,7,15,307.5,110.0,2.2,11.55,226.5,75.58,62.33
2018,5,4,7,30,241.0,112.0,1.9,12.0,217.0,82.15,67.84
2018,5,4,7,45,120.5,123.0,1.65,12.4,175.5,104.15,79.09
2018,5,4,8,0,0.0,134.0,1.4,12.8,134.0,115.53,91.87
2018,5,4,8,15,4.5,164.5,1.3,13.2,167.5,141.71,112.74
2018,5,4,8,30,9.0,195.0,1.2,13.6,201.0,168.71,133.91
2018,5,4,8,45,91.0,214.0,1.15,14.0,276.5,203.61,159.15
2018,5,4,9,0,173.0,233.0,1.1,14.4,352.0,257.14,200.1
2018,5,4,9,15,252.5,242.0,1.15,14.8,427.0,308.3,239.79
2018,5,4,9,30,332.0,251.0,1.2,15.2,502.0,371.47,288.82
2018,5,4,9,45,341.5,291.0,1.25,15.55,559.5,433.04,335.7
2018,5,4,10,0,351.0,331.0,1.3,15.9,617.0,495.02,381.66
2018,5,4,10,15,282.5,376.0,1.4,16.15,611.0,512.52,393.7
2018,5,4,10,30,214.0,421.0,1.5,16.4,605.0,521.82,399.36
2018,5,4,10,45,341.0,373.0,1.55,16.65,674.5,591.54,452.44
2018,5,4,11,0,468.0,325.0,1.6,16.9,744.0,672.59,512.37
2018,5,4,11,15,582.0,279.5,1.55,17.05,808.5,749.21,567.26
2018,5,4,11,30,696.0,234.0,1.5,17.2,873.0,831.67,624.81
2018,5,4,11,45,630.0,286.0,1.45,17.4,867.0,849.19,632.77
2018,5,4,12,0,564.0,338.0,1.4,17.6,861.0,861.62,637.78
2018,5,4,12,15,567.5,338.0,1.4,17.7,863.5,885.16,653.27
2018,5,4,12,30,571.0,338.0,1.4,17.8,866.0,906.41,667.05
2018,5,4,12,45,688.0,266.5,1.4,17.9,896.5,968.0,710.58
2018,5,4,13,0,805.0,195.0,1.4,18.0,927.0,1017.88,742.35
2018,5,4,13,15,861.5,156.5,1.55,18.0,926.5,1046.56,762.91
2018,5,4,13,30,918.0,118.0,1.7,18.0,926.0,1059.19,773.61
2018,5,4,13,45,912.0,117.5,1.8,17.95,901.5,1056.0,773.87
2018,5,4,14,0,906.0,117.0,1.9,17.9,877.0,1049.02,771.95
2018,5,4,14,15,889.0,119.5,2.05,17.75,842.5,1030.52,763.58
2018,5,4,14,30,872.0,122.0,2.2,17.6,808.0,1008.67,752.95
2018,5,4,14,45,857.0,121.0,2.35,17.4,769.0,992.35,745.98
2018,5,4,15,0,842.0,120.0,2.5,17.2,730.0,962.23,729.5
2018,5,4,15,15,833.5,114.5,2.5,17.2,688.5,930.22,709.65
2018,5,4,15,30,825.0,109.0,2.5,17.2,647.0,895.24,687.64
2018,5,4,15,45,783.0,109.5,2.7,16.7,590.5,834.92,650.36
2018,5,4,16,0,741.0,110.0,2.9,16.2,534.0,778.18,614.52
2018,5,4,16,15,744.5,100.0,2.95,15.8,493.5,738.64,589.13
2018,5,4,16,30,748.0,90.0,3.0,15.4,453.0,700.19,563.87
2018,5,4,16,45,724.0,84.5,3.1,15.05,403.5,644.1,524.65
2018,5,4,17,0,700.0,79.0,3.2,14.7,354.0,591.04,485.63
2018,5,4,17,15,656.5,74.0,3.15,14.25,302.5,523.4,432.54
2018,5,4,17,30,613.0,69.0,3.1,13.8,251.0,458.29,379.52
2018,5,4,17,45,549.0,62.5,3.1,13.4,201.5,383.51,316.58
2018,5,4,18,0,485.0,56.0,3.1,13.0,152.0,314.24,255.99
2018,5,4,18,15,383.0,46.0,3.0,12.6,108.0,231.46,183.04
2018,5,4,18,30,281.0,36.0,2.9,12.2,64.0,159.63,116.17
2018,5,4,18,45,162.5,22.5,2.85,11.8,36.5,84.02,0.0
2018,5,4,19,0,44.0,9.0,2.8,11.4,9.0,18.87,0.0
2018,5,4,19,15,22.0,4.5,2.7,11.25,4.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,5,5,15,4.5,4.5,2.55,9.85,4.5,4.09,0.0
2018,5,5,5,30,9.0,9.0,2.6,10.0,9.0,8.07,0.0
2018,5,5,5,45,4.5,14.0,2.6,10.15,14.0,12.55,4.93
2018,5,5,6,0,0.0,19.0,2.6,10.3,19.0,16.71,9.21
2018,5,5,6,15,0.0,26.5,2.55,10.45,26.5,23.32,15.42
2018,5,5,6,30,0.0,34.0,2.5,10.6,34.0,29.95,21.56
2018,5,5,6,45,15.5,75.5,2.45,10.7,81.0,63.89,52.28
2018,5,5,7,0,31.0,117.0,2.4,10.8,128.0,94.12,79.24
2018,5,5,7,15,45.5,146.0,2.45,10.9,164.5,114.57,97.11
2018,5,5,7,30,60.0,175.0,2.5,11.0,201.0,134.32,114.11
2018,5,5,7,45,59.0,196.0,2.5,11.15,224.5,155.31,124.2
2018,5,5,8,0,58.0,217.0,2.5,11.3,248.0,177.67,141.46
2018,5,5,8,15,86.5,245.0,2.5,11.6,296.0,210.41,166.41
2018,5,5,8,30,115.0,273.0,2.5,11.9,344.0,242.25,190.98
2018,5,5,8,45,144.5,297.5,2.5,12.15,393.0,281.47,221.83
2018,5,5,9,0,174.0,322.0,2.5,12.4,442.0,324.62,255.86
2018,5,5,9,15,137.0,329.5,2.4,12.75,427.5,330.41,261.0
2018,5,5,9,30,100.0,337.0,2.3,13.1,413.0,333.45,263.38
2018,5,5,9,45,93.5,357.0,2.2,13.45,430.5,355.69,280.16
2018,5,5,10,0,87.0,377.0,2.1,13.8,448.0,377.43,296.1
2018,5,5,10,15,100.0,396.0,2.1,13.85,480.0,410.37,321.1
2018,5,5,10,30,113.0,415.0,2.1,13.9,512.0,446.91,348.54
2018,5,5,10,45,179.0,425.0,2.1,13.95,583.5,514.87,400.25
2018,5,5,11,0,245.0,435.0,2.1,14.0,655.0,592.57,458.08
2018,5,5,11,15,244.5,435.0,2.25,13.9,657.0,608.75,470.24
2018,5,5,11,30,244.0,435.0,2.4,13.8,659.0,623.96,482.12
2018,5,5,11,45,140.5,386.0,2.6,13.65,515.0,492.38,384.22
2018,5,5,12,0,37.0,337.0,2.8,13.5,371.0,348.83,273.61
2018,5,5,12,15,50.0,355.0,2.9,13.4,401.0,381.76,300.16
2018,5,5,12,30,63.0,373.0,3.0,13.3,431.0,415.49,326.55
2018,5,5,12,45,159.5,403.5,3.15,13.15,549.0,558.03,437.54
2018,5,5,13,0,256.0,434.0,3.3,13.0,667.0,705.21,548.17
2018,5,5,13,15,299.5,416.5,3.4,12.95,684.0,738.17,573.46
2018,5,5,13,30,343.0,399.0,3.5,12.9,701.0,769.83,598.59
2018,5,5,13,45,308.5,398.5,3.55,12.8,664.5,738.9,576.13
2018,5,5,14,0,274.0,398.0,3.6,12.7,628.0,706.48,552.82
2018,5,5,14,15,368.5,339.5,3.7,12.8,637.0,739.57,581.88
2018,5,5,14,30,463.0,281.0,3.8,12.9,646.0,785.7,619.58
2018,5,5,14,45,603.0,219.5,3.85,12.95,672.0,857.42,676.56
2018,5,5,15,0,743.0,158.0,3.9,13.0,698.0,915.03,719.52
2018,5,5,15,15,698.5,161.5,3.9,13.0,645.5,861.73,682.28
2018,5,5,15,30,654.0,165.0,3.9,13.0,593.0,807.48,644.69
2018,5,5,15,45,687.0,140.5,3.95,13.1,561.0,790.03,633.92
2018,5,5,16,0,720.0,116.0,4.0,13.2,529.0,767.02,618.74
2018,5,5,16,15,703.0,109.0,4.0,13.1,482.5,718.88,584.75
2018,5,5,16,30,686.0,102.0,4.0,13.0,436.0,669.59,549.44
2018,5,5,16,45,657.0,96.0,4.0,12.9,387.0,611.91,506.52
2018,5,5,17,0,628.0,90.0,4.0,12.8,338.0,554.73,461.84
2018,5,5,17,15,593.0,81.0,3.95,12.5,288.5,491.14,410.86
2018,5,5,17,30,558.0,72.0,3.9,12.2,239.0,429.46,359.66
2018,5,5,17,45,488.5,63.5,3.9,11.85,189.0,352.4,293.95
2018,5,5,18,0,419.0,55.0,3.9,11.5,139.0,281.75,231.73
2018,5,5,18,15,337.5,46.5,3.85,11.2,101.5,212.89,169.8
2018,5,5,18,30,256.0,38.0,3.8,10.9,64.0,153.42,113.26
2018,5,5,18,45,147.0,23.5,3.75,10.55,36.5,80.95,5.51
2018,5,5,19,0,38.0,9.0,3.7,10.2,9.0,17.41,0.0
2018,5,5,19,15,19.0,4.5,3.7,10.1,4.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,6,5,15,53.5,10.5,3.0,9.6,13.5,9.55,0.0
2018,5,6,5,30,107.0,21.0,3.1,9.8,27.0,16.54,0.0
2018,5,6,5,45,176.5,35.0,3.25,9.95,57.0,27.18,17.43
2018,5,6,6,0,246.0,49.0,3.4,10.1,87.0,37.47,27.68
2018,5,6,6,15,290.5,64.5,3.35,10.35,125.5,48.44,38.01
2018,5,6,6,30,335.0,80.0,3.3,10.6,164.0,58.97,47.75
2018,5,6,6,45,418.0,88.0,3.3,10.8,217.0,63.85,52.19
2018,5,6,7,0,501.0,96.0,3.3,11.0,270.0,69.13,56.84
2018,5,6,7,15,479.0,117.0,3.3,11.3,305.0,81.38,67.56
2018,5,6,7,30,457.0,138.0,3.3,11.6,340.0,93.41,77.92
2018,5,6,7,45,426.5,164.5,3.25,11.85,371.0,137.93,97.63
2018,5,6,8,0,396.0,191.0,3.2,12.1,402.0,184.24,131.7
2018,5,6,8,15,468.0,189.5,3.25,12.4,461.5,226.11,162.71
2018,5,6,8,30,540.0,188.0,3.3,12.7,521.0,276.36,203.38
2018,5,6,8,45,625.5,173.5,3.3,13.0,586.5,328.61,246.91
2018,5,6,9,0,711.0,159.0,3.3,13.3,652.0,389.64,298.27
2018,5,6,9,15,724.5,166.5,3.35,13.55,693.5,446.84,347.38
2018,5,6,9,30,738.0,174.0,3.4,13.8,735.0,504.64,395.65
2018,5,6,9,45,828.5,139.0,3.5,14.05,795.5,569.89,448.93
2018,5,6,10,0,919.0,104.0,3.6,14.3,856.0,639.75,504.96
2018,5,6,10,15,876.5,133.0,3.7,14.45,869.5,685.16,540.27
2018,5,6,10,30,834.0,162.0,3.8,14.6,883.0,728.06,572.57
2018,5,6,10,45,770.0,206.0,3.9,14.75,884.0,763.15,597.69
2018,5,6,11,0,706.0,250.0,4.0,14.9,885.0,790.36,616.4
2018,5,6,11,15,805.5,193.5,4.05,15.0,928.0,848.96,661.07
2018,5,6,11,30,905.0,137.0,4.1,15.1,971.0,906.64,701.27
2018,5,6,11,45,669.0,257.5,4.15,15.15,876.0,856.76,663.9
2018,5,6,12,0,433.0,378.0,4.2,15.2,781.0,778.38,601.8
2018,5,6,12,15,465.0,376.0,4.25,15.2,808.0,823.98,636.06
2018,5,6,12,30,497.0,374.0,4.3,15.2,835.0,868.91,668.92
2018,5,6,12,45,493.0,370.5,4.3,15.15,824.0,876.03,674.12
2018,5,6,13,0,489.0,367.0,4.3,15.1,813.0,880.54,677.8
2018,5,6,13,15,438.5,373.0,4.2,15.0,767.5,845.21,651.73
2018,5,6,13,30,388.0,379.0,4.1,14.9,722.0,793.7,614.57
2018,5,6,13,45,408.0,357.5,4.05,14.8,709.5,809.92,627.82
2018,5,6,14,0,428.0,336.0,4.0,14.7,697.0,810.34,629.7
2018,5,6,14,15,335.5,350.0,3.95,14.55,626.5,717.3,561.06
2018,5,6,14,30,243.0,364.0,3.9,14.4,556.0,640.15,502.92
2018,5,6,14,45,233.5,334.0,3.85,14.2,511.5,597.17,472.6
2018,5,6,15,0,224.0,304.0,3.8,14.0,467.0,552.93,440.76
2018,5,6,15,15,272.0,285.0,3.8,14.0,471.5,573.71,459.28
2018,5,6,15,30,320.0,266.0,3.8,14.0,476.0,590.81,474.67
2018,5,6,15,45,252.5,258.5,3.75,13.65,417.0,515.27,416.56
2018,5,6,16,0,185.0,251.0,3.7,13.3,358.0,427.9,348.54
2018,5,6,16,15,150.5,228.0,3.65,13.1,310.0,369.33,302.68
2018,5,6,16,30,116.0,205.0,3.6,12.9,262.0,312.74,257.45
2018,5,6,16,45,130.0,172.0,3.6,12.75,229.0,281.95,233.87
2018,5,6,17,0,144.0,139.0,3.6,12.6,196.0,249.27,208.05
2018,5,6,17,15,157.0,113.5,3.55,12.4,167.5,222.85,186.65
2018,5,6,17,30,170.0,88.0,3.5,12.2,139.0,204.28,170.99
2018,5,6,17,45,101.0,73.0,3.45,12.05,102.0,133.42,109.62
2018,5,6,18,0,32.0,58.0,3.4,11.9,65.0,72.54,56.58
2018,5,6,18,15,16.5,38.0,3.3,11.7,41.5,43.36,31.01
2018,5,6,18,30,1.0,18.0,3.2,11.5,18.0,16.19,7.49
2018,5,6,18,45,1.5,10.5,3.1,11.3,10.5,9.68,0.0
2018,5,6,19,0,2.0,3.0,3.0,11.1,3.0,3.21,0.0
2018,5,6,19,15,1.0,1.5,2.95,11.0,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,7,5,15,84.5,12.0,3.1,9.9,17.0,10.91,0.0
2018,5,7,5,30,169.0,24.0,3.1,10.2,34.0,18.98,0.84
2018,5,7,5,45,290.0,36.0,3.15,10.5,73.0,29.59,19.59
2018,5,7,6,0,411.0,48.0,3.2,10.8,112.0,38.56,28.6
2018,5,7,6,15,490.0,56.0,3.1,11.15,160.0,43.53,33.52
2018,5,7,6,30,569.0,64.0,3.0,11.5,208.0,48.4,38.1
2018,5,7,6,45,621.0,69.5,2.9,11.85,259.5,50.99,40.44
2018,5,7,7,0,673.0,75.0,2.8,12.2,311.0,53.52,42.61
2018,5,7,7,15,702.0,81.0,2.7,12.65,361.5,56.17,44.78
2018,5,7,7,30,731.0,87.0,2.6,13.1,412.0,58.65,46.75
2018,5,7,7,45,758.0,91.0,2.55,13.55,463.5,111.57,64.07
2018,5,7,8,0,785.0,95.0,2.5,14.0,515.0,167.78,100.11
2018,5,7,8,15,811.5,96.0,2.4,14.4,565.5,224.68,145.7
2018,5,7,8,30,838.0,97.0,2.3,14.8,616.0,284.37,197.39
2018,5,7,8,45,853.0,99.5,2.25,15.25,660.5,349.14,254.25
2018,5,7,9,0,868.0,102.0,2.2,15.7,705.0,409.2,306.59
2018,5,7,9,15,881.5,103.5,2.15,16.0,746.0,468.33,356.99
2018,5,7,9,30,895.0,105.0,2.1,16.3,787.0,527.55,405.73
2018,5,7,9,45,906.5,104.5,2.05,16.6,822.0,583.81,450.58
2018,5,7,10,0,918.0,104.0,2.0,16.9,857.0,639.36,493.29
2018,5,7,10,15,924.0,106.0,2.05,17.1,885.5,692.58,533.6
2018,5,7,10,30,930.0,108.0,2.1,17.3,914.0,744.11,571.59
2018,5,7,10,45,934.0,109.0,2.15,17.45,934.5,791.35,604.67
2018,5,7,11,0,938.0,110.0,2.2,17.6,955.0,836.27,634.85
2018,5,7,11,15,941.5,110.0,2.25,17.7,969.0,877.34,662.28
2018,5,7,11,30,945.0,110.0,2.3,17.8,983.0,915.67,687.69
2018,5,7,11,45,937.5,115.5,2.4,17.85,986.0,946.53,708.63
2018,5,7,12,0,930.0,121.0,2.5,17.9,989.0,973.8,727.24
2018,5,7,12,15,921.0,127.0,2.5,17.95,985.0,996.5,741.89
2018,5,7,12,30,912.0,133.0,2.5,18.0,981.0,1015.49,754.18
2018,5,7,12,45,924.0,123.5,2.55,18.0,975.0,1036.17,768.34
2018,5,7,13,0,936.0,114.0,2.6,18.0,969.0,1053.2,780.2
2018,5,7,13,15,931.0,114.0,2.65,18.0,951.5,1059.17,784.97
2018,5,7,13,30,926.0,114.0,2.7,18.0,934.0,1061.27,787.46
2018,5,7,13,45,905.0,122.0,2.75,17.95,905.5,1051.77,782.65
2018,5,7,14,0,884.0,130.0,2.8,17.9,877.0,1038.64,775.66
2018,5,7,14,15,849.0,140.5,2.85,17.8,836.5,1022.49,766.9
2018,5,7,14,30,814.0,151.0,2.9,17.7,796.0,991.89,748.48
2018,5,7,14,45,844.0,129.0,3.0,17.55,770.5,986.69,747.9
2018,5,7,15,0,874.0,107.0,3.1,17.4,745.0,966.44,736.88
2018,5,7,15,15,868.5,101.5,3.1,17.4,704.5,936.91,718.4
2018,5,7,15,30,863.0,96.0,3.1,17.4,664.0,904.2,697.69
2018,5,7,15,45,848.0,92.5,3.3,16.95,617.5,870.51,678.61
2018,5,7,16,0,833.0,89.0,3.5,16.5,571.0,826.12,651.31
2018,5,7,16,15,812.0,85.5,3.55,16.15,521.0,774.94,617.39
2018,5,7,16,30,791.0,82.0,3.6,15.8,471.0,722.6,581.85
2018,5,7,16,45,761.0,78.5,3.7,15.45,419.0,662.86,539.94
2018,5,7,17,0,731.0,75.0,3.8,15.1,367.0,603.39,496.31
2018,5,7,17,15,688.5,70.5,3.75,14.7,314.5,538.31,445.04
2018,5,7,17,30,646.0,66.0,3.7,14.3,262.0,473.02,391.78
2018,5,7,17,45,584.0,60.0,3.7,13.85,211.5,398.43,329.06
2018,5,7,18,0,522.0,54.0,3.7,13.4,161.0,329.14,268.49
2018,5,7,18,15,426.5,45.0,3.6,13.1,116.5,248.36,196.97
2018,5,7,18,30,331.0,36.0,3.5,12.8,72.0,177.77,131.83
2018,5,7,18,45,199.0,23.0,3.4,12.45,41.5,96.8,27.66
2018,5,7,19,0,67.0,10.0,3.3,12.1,11.0,25.36,0.0
2018,5,7,19,15,33.5,5.0,3.25,11.95,5.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,8,4,45,2.5,0.5,3.05,9.85,0.5,0.0,0.0
2018,5,8,5,0,5.0,1.0,3.1,9.9,1.0,0.0,0.0
2018,5,8,5,15,41.0,6.0,3.25,10.2,8.5,5.46,0.0
2018,5,8,5,30,77.0,11.0,3.4,10.5,16.0,8.56,0.0
2018,5,8,5,45,121.5,19.0,3.55,10.75,34.5,14.59,6.86
2018,5,8,6,0,166.0,27.0,3.7,11.0,53.0,20.43,12.54
2018,5,8,6,15,143.5,34.0,3.75,11.3,62.5,25.1,16.98
2018,5,8,6,30,121.0,41.0,3.8,11.6,72.0,32.75,23.99
2018,5,8,6,45,63.0,65.0,3.85,11.85,81.5,53.67,42.85
2018,5,8,7,0,5.0,89.0,3.9,12.1,91.0,76.92,63.55
2018,5,8,7,15,56.5,115.0,3.85,12.3,140.0,94.4,78.83
2018,5,8,7,30,108.0,141.0,3.8,12.5,189.0,107.41,89.96
2018,5,8,7,45,306.0,146.5,3.8,12.7,306.0,125.95,90.94
2018,5,8,8,0,504.0,152.0,3.8,12.9,423.0,170.98,115.64
2018,5,8,8,15,656.0,125.0,3.7,13.05,511.5,213.46,144.26
2018,5,8,8,30,808.0,98.0,3.6,13.2,600.0,278.3,195.6
2018,5,8,8,45,813.0,105.0,3.5,13.3,641.0,336.88,248.78
2018,5,8,9,0,818.0,112.0,3.4,13.4,682.0,395.31,301.14
2018,5,8,9,15,808.5,123.5,3.3,13.55,714.0,450.95,349.99
2018,5,8,9,30,799.0,135.0,3.2,13.7,746.0,504.44,395.41
2018,5,8,9,45,822.5,129.5,3.1,13.85,782.5,558.81,440.02
2018,5,8,10,0,846.0,124.0,3.0,14.0,819.0,613.9,483.84
2018,5,8,10,15,855.0,125.5,2.95,14.35,848.0,665.14,523.15
2018,5,8,10,30,864.0,127.0,2.9,14.7,877.0,715.13,560.36
2018,5,8,10,45,895.0,114.5,2.85,15.05,907.5,767.5,597.96
2018,5,8,11,0,926.0,102.0,2.8,15.4,938.0,819.48,632.9
2018,5,8,11,15,929.0,102.0,2.85,15.6,951.0,859.5,659.96
2018,5,8,11,30,932.0,102.0,2.9,15.8,964.0,896.78,685.03
2018,5,8,11,45,934.0,101.5,2.9,16.05,970.0,929.79,706.52
2018,5,8,12,0,936.0,101.0,2.9,16.3,976.0,959.67,725.8
2018,5,8,12,15,934.0,102.0,3.0,16.4,973.5,984.0,742.55
2018,5,8,12,30,932.0,103.0,3.1,16.5,971.0,1004.8,757.03
2018,5,8,12,45,927.5,104.0,3.25,16.55,960.5,1019.55,768.11
2018,5,8,13,0,923.0,105.0,3.4,16.6,950.0,1030.55,776.82
2018,5,8,13,15,919.5,104.5,3.55,16.5,933.5,1037.21,783.2
2018,5,8,13,30,916.0,104.0,3.7,16.4,917.0,1040.08,787.17
2018,5,8,13,45,911.0,102.5,3.9,16.35,892.5,1036.57,787.15
2018,5,8,14,0,906.0,101.0,4.1,16.3,868.0,1029.27,784.64
2018,5,8,14,15,898.5,100.0,4.15,16.15,837.5,1016.3,777.64
2018,5,8,14,30,891.0,99.0,4.2,16.0,807.0,999.75,768.28
2018,5,8,14,45,881.0,97.0,4.25,15.9,770.0,976.21,753.96
2018,5,8,15,0,871.0,95.0,4.3,15.8,733.0,949.43,737.4
2018,5,8,15,15,858.0,93.5,4.3,15.8,691.5,917.38,716.55
2018,5,8,15,30,845.0,92.0,4.3,15.8,650.0,882.66,693.71
2018,5,8,15,45,827.5,90.0,4.1,15.55,604.0,840.98,665.28
2018,5,8,16,0,810.0,88.0,3.9,15.3,558.0,804.95,640.87
2018,5,8,16,15,787.5,85.0,3.85,15.15,509.0,754.05,605.56
2018,5,8,16,30,765.0,82.0,3.8,15.0,460.0,702.17,569.0
2018,5,8,16,45,735.5,78.5,3.75,14.8,409.0,643.96,526.94
2018,5,8,17,0,706.0,75.0,3.7,14.6,358.0,586.05,483.34
2018,5,8,17,15,666.5,69.5,3.65,14.35,307.0,522.83,433.14
2018,5,8,17,30,627.0,64.0,3.6,14.1,256.0,459.27,380.97
2018,5,8,17,45,568.5,58.5,3.5,13.85,207.5,388.24,320.72
2018,5,8,18,0,510.0,53.0,3.4,13.6,159.0,322.18,262.61
2018,5,8,18,15,418.0,44.5,3.25,13.3,115.5,244.2,193.6
2018,5,8,18,30,326.0,36.0,3.1,13.0,72.0,175.99,130.96
2018,5,8,18,45,201.0,24.0,2.9,12.7,42.5,98.91,35.8
2018,5,8,19,0,76.0,12.0,2.7,12.4,13.0,29.37,0.0
2018,5,8,19,15,38.0,6.0,2.65,12.25,6.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,3.0,10.6,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,3.0,10.6,2.0,0.0,0.0
2018,5,9,5,15,126.0,13.5,3.15,10.9,21.5,12.28,0.0
2018,5,9,5,30,240.0,25.0,3.3,11.2,41.0,21.01,5.4
2018,5,9,5,45,339.0,33.0,3.45,11.45,76.5,26.6,17.2
2018,5,9,6,0,438.0,41.0,3.6,11.7,112.0,32.11,22.87
2018,5,9,6,15,324.0,41.5,3.7,11.9,104.5,30.58,21.85
2018,5,9,6,30,210.0,42.0,3.8,12.1,97.0,30.59,22.0
2018,5,9,6,45,105.0,68.0,3.95,12.3,95.5,52.24,41.49
2018,5,9,7,0,0.0,94.0,4.1,12.5,94.0,80.79,66.89
2018,5,9,7,15,0.0,110.5,4.15,12.7,110.5,94.31,78.62
2018,5,9,7,30,0.0,127.0,4.2,12.9,127.0,107.71,90.08
2018,5,9,7,45,1.5,143.0,4.3,13.1,144.0,121.52,97.19
2018,5,9,8,0,3.0,159.0,4.4,13.3,161.0,135.71,108.48
2018,5,9,8,15,3.5,168.5,4.4,13.5,170.5,144.89,115.6
2018,5,9,8,30,4.0,178.0,4.4,13.7,180.0,154.08,122.71
2018,5,9,8,45,5.0,183.5,4.4,13.9,186.5,160.2,127.28
2018,5,9,9,0,6.0,189.0,4.4,14.1,193.0,166.34,131.88
2018,5,9,9,15,13.5,226.5,4.4,14.3,236.5,202.06,160.34
2018,5,9,9,30,21.0,264.0,4.4,14.5,280.0,238.96,189.47
2018,5,9,9,45,57.0,325.0,4.4,14.7,371.5,309.7,245.2
2018,5,9,10,0,93.0,386.0,4.4,14.9,463.0,388.05,306.03
2018,5,9,10,15,158.5,395.0,4.35,15.05,531.0,447.4,352.19
2018,5,9,10,30,224.0,404.0,4.3,15.2,599.0,513.21,402.94
2018,5,9,10,45,554.0,270.0,4.3,15.35,767.5,659.9,519.67
2018,5,9,11,0,884.0,136.0,4.3,15.5,936.0,817.04,639.24
2018,5,9,11,15,836.5,163.5,4.25,15.6,929.0,845.98,657.97
2018,5,9,11,30,789.0,191.0,4.2,15.7,922.0,864.12,669.94
2018,5,9,11,45,865.5,151.5,4.15,15.8,958.0,915.01,705.06
2018,5,9,12,0,942.0,112.0,4.1,15.9,994.0,975.3,746.03
2018,5,9,12,15,941.0,112.5,4.1,15.9,992.0,1000.33,762.82
2018,5,9,12,30,940.0,113.0,4.1,15.9,990.0,1021.85,777.5
2018,5,9,12,45,937.5,112.5,4.1,15.95,980.0,1037.3,787.98
2018,5,9,13,0,935.0,112.0,4.1,16.0,970.0,1048.98,796.04
2018,5,9,13,15,931.5,111.5,4.15,16.0,953.0,1055.85,801.47
2018,5,9,13,30,928.0,111.0,4.2,16.0,936.0,1058.88,804.46
2018,5,9,13,45,921.5,111.0,4.3,15.95,911.5,1055.56,803.8
2018,5,9,14,0,915.0,111.0,4.4,15.9,887.0,1048.45,800.97
2018,5,9,14,15,907.0,110.0,4.45,15.75,856.0,1035.05,793.88
2018,5,9,14,30,899.0,109.0,4.5,15.6,825.0,1018.05,784.41
2018,5,9,14,45,888.0,107.5,4.55,15.5,787.5,994.11,769.99
2018,5,9,15,0,877.0,106.0,4.6,15.4,750.0,966.95,753.31
2018,5,9,15,15,863.5,104.0,4.6,15.4,707.5,933.87,731.65
2018,5,9,15,30,850.0,102.0,4.6,15.4,665.0,906.81,714.26
2018,5,9,15,45,833.0,99.5,4.75,15.0,618.5,864.5,687.74
2018,5,9,16,0,816.0,97.0,4.9,14.6,572.0,820.16,659.19
2018,5,9,16,15,792.5,93.0,4.85,14.4,521.0,767.06,621.83
2018,5,9,16,30,769.0,89.0,4.8,14.2,470.0,713.02,583.16
2018,5,9,16,45,709.5,88.5,4.75,14.0,410.5,639.38,528.44
2018,5,9,17,0,650.0,88.0,4.7,13.8,351.0,565.89,470.87
2018,5,9,17,15,633.0,80.0,4.6,13.55,306.5,514.01,429.16
2018,5,9,17,30,616.0,72.0,4.5,13.3,262.0,462.15,385.85
2018,5,9,17,45,543.0,66.0,4.4,13.05,210.5,383.21,318.58
2018,5,9,18,0,470.0,60.0,4.3,12.8,159.0,310.68,254.87
2018,5,9,18,15,368.0,49.0,4.2,12.55,113.5,227.85,181.8
2018,5,9,18,30,266.0,38.0,4.1,12.3,68.0,155.45,116.56
2018,5,9,18,45,162.0,25.0,3.95,12.05,40.5,88.73,37.41
2018,5,9,19,0,58.0,12.0,3.8,11.8,13.0,25.01,0.0
2018,5,9,19,15,29.0,6.0,3.75,11.7,6.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,10,4,45,3.5,1.0,3.05,10.1,1.0,0.0,0.0
2018,5,10,5,0,7.0,2.0,3.0,10.1,2.0,0.0,0.0
2018,5,10,5,15,66.5,13.5,3.1,10.45,18.0,12.28,0.0
2018,5,10,5,30,126.0,25.0,3.2,10.8,34.0,19.63,5.93
2018,5,10,5,45,228.0,39.0,3.25,11.2,70.5,30.25,20.45
2018,5,10,6,0,330.0,53.0,3.3,11.6,107.0,40.58,30.41
2018,5,10,6,15,446.5,59.0,3.3,11.8,160.0,45.57,35.31
2018,5,10,6,30,563.0,65.0,3.3,12.0,213.0,48.83,38.42
2018,5,10,6,45,615.0,71.0,3.3,12.25,264.5,51.79,41.09
2018,5,10,7,0,667.0,77.0,3.3,12.5,316.0,54.66,43.56
2018,5,10,7,15,703.0,81.5,3.35,12.75,368.5,56.22,44.78
2018,5,10,7,30,739.0,86.0,3.4,13.0,421.0,63.58,51.11
2018,5,10,7,45,765.5,90.0,3.5,13.3,472.0,113.49,64.66
2018,5,10,8,0,792.0,94.0,3.6,13.6,523.0,169.93,101.69
2018,5,10,8,15,789.5,104.0,3.65,13.95,564.5,228.73,150.63
2018,5,10,8,30,787.0,114.0,3.7,14.3,606.0,286.95,202.51
2018,5,10,8,45,701.5,156.5,3.7,14.6,618.5,339.9,252.82
2018,5,10,9,0,616.0,199.0,3.7,14.9,631.0,387.73,296.85
2018,5,10,9,15,580.0,229.5,3.7,15.15,654.5,436.64,338.84
2018,5,10,9,30,544.0,260.0,3.7,15.4,678.0,481.25,375.8
2018,5,10,9,45,524.5,283.0,3.75,15.65,700.5,524.45,410.41
2018,5,10,10,0,505.0,306.0,3.8,15.9,723.0,565.08,441.96
2018,5,10,10,15,544.0,303.5,3.75,16.0,766.0,619.43,483.68
2018,5,10,10,30,583.0,301.0,3.7,16.1,809.0,676.12,526.32
2018,5,10,10,45,674.5,258.5,3.7,16.25,859.5,738.19,573.58
2018,5,10,11,0,766.0,216.0,3.7,16.4,910.0,805.16,623.66
2018,5,10,11,15,733.0,239.5,3.7,16.45,911.5,834.39,643.55
2018,5,10,11,30,700.0,263.0,3.7,16.5,913.0,859.12,660.14
2018,5,10,11,45,659.0,291.5,3.65,16.6,906.5,876.87,670.99
2018,5,10,12,0,618.0,320.0,3.6,16.7,900.0,889.75,678.31
2018,5,10,12,15,606.0,328.0,3.75,16.65,895.5,908.46,692.06
2018,5,10,12,30,594.0,336.0,3.9,16.6,891.0,923.12,702.98
2018,5,10,12,45,618.0,317.0,4.0,16.5,889.5,943.29,718.95
2018,5,10,13,0,642.0,298.0,4.1,16.4,888.0,962.56,734.29
2018,5,10,13,15,676.0,271.0,4.2,16.4,882.0,981.05,749.3
2018,5,10,13,30,710.0,244.0,4.3,16.4,876.0,995.84,761.24
2018,5,10,13,45,798.0,185.0,4.35,16.4,877.5,1019.12,778.28
2018,5,10,14,0,886.0,126.0,4.4,16.4,879.0,1034.48,790.06
2018,5,10,14,15,883.5,120.5,4.45,16.35,848.5,1022.18,783.2
2018,5,10,14,30,881.0,115.0,4.5,16.3,818.0,1006.14,774.04
2018,5,10,14,45,850.5,122.0,4.6,16.25,775.0,983.17,760.56
2018,5,10,15,0,820.0,129.0,4.7,16.2,732.0,947.45,738.0
2018,5,10,15,15,773.5,136.0,4.7,16.2,679.0,894.45,701.98
2018,5,10,15,30,727.0,143.0,4.7,16.2,626.0,846.17,669.04
2018,5,10,15,45,747.5,125.0,4.75,15.9,591.0,822.4,654.79
2018,5,10,16,0,768.0,107.0,4.8,15.6,556.0,790.59,634.27
2018,5,10,16,15,750.5,102.0,4.85,15.3,509.0,742.95,601.57
2018,5,10,16,30,733.0,97.0,4.9,15.0,462.0,697.44,569.93
2018,5,10,16,45,703.0,93.0,4.95,14.75,412.0,639.69,527.91
2018,5,10,17,0,673.0,89.0,5.0,14.5,362.0,582.38,483.6
2018,5,10,17,15,627.0,83.5,4.95,14.1,310.5,514.01,428.85
2018,5,10,17,30,581.0,78.0,4.9,13.7,259.0,448.41,374.6
2018,5,10,17,45,515.0,70.5,4.9,13.3,209.0,373.18,310.69
2018,5,10,18,0,449.0,63.0,4.9,12.9,159.0,303.7,249.7
2018,5,10,18,15,355.0,53.0,4.75,12.55,116.0,224.72,179.75
2018,5,10,18,30,261.0,43.0,4.6,12.2,73.0,159.7,120.61
2018,5,10,18,45,154.5,28.0,4.5,11.85,43.5,90.67,43.11
2018,5,10,19,0,48.0,13.0,4.4,11.5,14.0,23.5,0.0
2018,5,10,19,15,24.0,6.5,4.3,11.35,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.5,9.15,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.5,9.2,2.0,0.0,0.0
2018,5,11,5,15,75.5,14.0,2.6,9.55,19.0,12.73,0.0
2018,5,11,5,30,139.0,26.0,2.7,9.9,36.0,20.42,7.46
2018,5,11,5,45,244.0,38.5,2.8,10.25,72.5,29.85,20.29
2018,5,11,6,0,349.0,51.0,2.9,10.6,109.0,39.05,29.23
2018,5,11,6,15,427.5,59.5,3.0,11.0,155.5,45.79,35.65
2018,5,11,6,30,506.0,68.0,3.1,11.4,202.0,50.92,40.41
2018,5,11,6,45,505.0,83.0,3.15,11.8,241.0,60.71,49.17
2018,5,11,7,0,504.0,98.0,3.2,12.2,280.0,69.88,57.21
2018,5,11,7,15,518.5,112.0,3.25,12.65,324.5,77.78,63.95
2018,5,11,7,30,533.0,126.0,3.3,13.1,369.0,85.46,70.4
2018,5,11,7,45,542.5,140.5,3.35,13.55,412.0,131.29,86.73
2018,5,11,8,0,552.0,155.0,3.4,14.0,455.0,180.48,120.65
2018,5,11,8,15,566.5,167.0,3.4,14.35,499.5,230.18,160.78
2018,5,11,8,30,581.0,179.0,3.4,14.7,544.0,281.57,204.77
2018,5,11,8,45,612.5,184.5,3.45,15.05,593.5,334.63,250.28
2018,5,11,9,0,644.0,190.0,3.5,15.4,643.0,390.99,298.23
2018,5,11,9,15,676.5,191.0,3.5,15.7,690.5,447.14,345.31
2018,5,11,9,30,709.0,192.0,3.5,16.0,738.0,506.01,393.48
2018,5,11,9,45,729.0,193.5,3.45,16.25,776.5,560.93,437.49
2018,5,11,10,0,749.0,195.0,3.4,16.5,815.0,616.56,480.82
2018,5,11,10,15,815.0,168.5,3.4,16.75,863.5,677.99,528.2
2018,5,11,10,30,881.0,142.0,3.4,17.0,912.0,739.21,574.58
2018,5,11,10,45,923.5,122.5,3.35,17.2,946.0,794.95,614.96
2018,5,11,11,0,966.0,103.0,3.3,17.4,980.0,850.76,652.69
2018,5,11,11,15,969.5,103.0,3.3,17.6,994.0,892.56,680.43
2018,5,11,11,30,973.0,103.0,3.3,17.8,1008.0,931.54,706.07
2018,5,11,11,45,975.0,102.5,3.25,18.0,1014.0,965.72,727.9
2018,5,11,12,0,977.0,102.0,3.2,18.2,1020.0,996.65,747.4
2018,5,11,12,15,976.0,102.0,3.25,18.35,1017.5,1021.85,763.96
2018,5,11,12,30,975.0,102.0,3.3,18.5,1015.0,1043.4,778.18
2018,5,11,12,45,972.0,102.5,3.35,18.65,1005.0,1059.76,789.05
2018,5,11,13,0,969.0,103.0,3.4,18.8,995.0,1072.24,797.5
2018,5,11,13,15,965.5,102.5,3.45,18.85,977.5,1079.27,802.82
2018,5,11,13,30,962.0,102.0,3.5,18.9,960.0,1082.32,805.7
2018,5,11,13,45,957.0,101.5,3.6,19.0,935.5,1079.91,805.39
2018,5,11,14,0,952.0,101.0,3.7,19.1,911.0,1073.56,802.63
2018,5,11,14,15,945.5,99.0,3.75,19.1,879.5,1060.2,795.25
2018,5,11,14,30,939.0,97.0,3.8,19.1,848.0,1043.05,785.47
2018,5,11,14,45,930.0,95.5,3.9,19.1,810.5,1020.37,772.35
2018,5,11,15,0,921.0,94.0,4.0,19.1,773.0,994.25,756.9
2018,5,11,15,15,909.0,92.0,4.0,19.1,730.0,961.52,736.2
2018,5,11,15,30,897.0,90.0,4.0,19.1,687.0,925.88,713.41
2018,5,11,15,45,882.5,87.0,3.95,18.9,640.0,884.21,686.46
2018,5,11,16,0,868.0,84.0,3.9,18.7,593.0,840.25,657.61
2018,5,11,16,15,848.5,80.5,3.8,18.45,542.0,796.55,628.47
2018,5,11,16,30,829.0,77.0,3.7,18.2,491.0,744.13,592.47
2018,5,11,16,45,800.5,73.5,3.55,18.0,438.0,684.14,549.85
2018,5,11,17,0,772.0,70.0,3.4,17.8,385.0,624.22,506.04
2018,5,11,17,15,733.5,65.5,3.3,17.35,332.0,557.24,454.39
2018,5,11,17,30,695.0,61.0,3.2,16.9,279.0,492.08,402.26
2018,5,11,17,45,638.5,55.5,3.05,16.5,227.5,421.04,343.16
2018,5,11,18,0,582.0,50.0,2.9,16.1,176.0,352.42,283.95
2018,5,11,18,15,492.5,43.0,2.85,15.75,130.0,273.4,214.93
2018,5,11,18,30,403.0,36.0,2.8,15.4,84.0,203.72,151.81
2018,5,11,18,45,259.5,24.5,2.75,15.1,50.0,119.14,61.16
2018,5,11,19,0,116.0,13.0,2.7,14.8,16.0,40.05,0.0
2018,5,11,19,15,58.0,6.5,2.65,14.8,8.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,2.1,12.55,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,2.1,12.6,2.0,0.0,0.0
2018,5,12,5,15,146.5,14.5,2.1,13.05,24.5,13.19,0.0
2018,5,12,5,30,275.0,27.0,2.1,13.5,47.0,22.59,9.54
2018,5,12,5,45,376.0,36.0,2.1,14.0,86.5,29.08,19.37
2018,5,12,6,0,477.0,45.0,2.1,14.5,126.0,35.4,25.58
2018,5,12,6,15,559.5,50.5,2.1,14.85,177.0,38.56,28.7
2018,5,12,6,30,642.0,56.0,2.1,15.2,228.0,41.74,31.65
2018,5,12,6,45,688.0,60.5,2.15,15.55,280.0,48.03,37.22
2018,5,12,7,0,734.0,65.0,2.2,15.9,332.0,50.41,39.2
2018,5,12,7,15,766.5,69.0,2.2,16.25,385.0,52.23,40.63
2018,5,12,7,30,799.0,73.0,2.2,16.6,438.0,53.99,41.96
2018,5,12,7,45,721.0,102.0,2.2,16.9,460.0,114.86,65.85
2018,5,12,8,0,643.0,131.0,2.2,17.2,482.0,174.15,109.86
2018,5,12,8,15,499.5,180.0,2.05,17.5,467.5,227.06,158.64
2018,5,12,8,30,356.0,229.0,1.9,17.8,453.0,266.78,197.35
2018,5,12,8,45,322.5,244.0,1.8,18.1,458.0,293.46,221.08
2018,5,12,9,0,289.0,259.0,1.7,18.4,463.0,316.09,240.86
2018,5,12,9,15,293.5,275.5,1.6,18.6,492.5,352.22,269.66
2018,5,12,9,30,298.0,292.0,1.5,18.8,522.0,388.79,298.01
2018,5,12,9,45,313.5,309.5,1.45,19.05,561.0,432.48,330.99
2018,5,12,10,0,329.0,327.0,1.4,19.3,600.0,477.63,364.27
2018,5,12,10,15,285.5,358.0,1.4,19.35,600.5,497.58,378.33
2018,5,12,10,30,242.0,389.0,1.4,19.4,601.0,513.45,389.02
2018,5,12,10,45,172.5,409.0,1.45,19.45,562.0,494.42,374.16
2018,5,12,11,0,103.0,429.0,1.5,19.5,523.0,466.34,352.5
2018,5,12,11,15,74.0,417.0,1.6,19.45,485.0,439.79,333.14
2018,5,12,11,30,45.0,405.0,1.7,19.4,447.0,410.33,311.28
2018,5,12,11,45,43.0,403.5,1.8,19.35,444.0,412.02,312.92
2018,5,12,12,0,41.0,402.0,1.9,19.3,441.0,413.27,314.08
2018,5,12,12,15,33.5,378.5,2.05,19.2,410.0,387.66,295.51
2018,5,12,12,30,26.0,355.0,2.2,19.1,379.0,360.93,276.01
2018,5,12,12,45,28.0,358.0,2.3,19.0,384.0,368.59,282.3
2018,5,12,13,0,30.0,361.0,2.4,18.9,389.0,376.18,288.42
2018,5,12,13,15,30.0,355.5,2.55,18.7,383.0,373.1,286.75
2018,5,12,13,30,30.0,350.0,2.7,18.5,377.0,369.74,284.93
2018,5,12,13,45,73.5,317.0,2.8,18.3,380.5,381.73,296.68
2018,5,12,14,0,117.0,284.0,2.9,18.1,384.0,408.31,319.33
2018,5,12,14,15,98.5,272.5,2.95,17.85,354.5,378.69,296.94
2018,5,12,14,30,80.0,261.0,3.0,17.6,325.0,348.77,274.29
2018,5,12,14,45,50.5,262.0,3.05,17.35,302.0,305.83,240.82
2018,5,12,15,0,21.0,263.0,3.1,17.1,279.0,264.83,208.4
2018,5,12,15,15,27.0,260.0,3.1,17.1,279.0,282.8,223.31
2018,5,12,15,30,33.0,257.0,3.1,17.1,279.0,286.19,226.7
2018,5,12,15,45,91.5,234.5,3.1,16.55,289.5,313.98,251.96
2018,5,12,16,0,150.0,212.0,3.1,16.0,300.0,351.78,284.79
2018,5,12,16,15,212.5,196.0,3.0,15.7,309.0,394.69,320.99
2018,5,12,16,30,275.0,180.0,2.9,15.4,318.0,417.3,341.06
2018,5,12,16,45,305.5,161.0,2.8,15.1,299.0,407.15,334.49
2018,5,12,17,0,336.0,142.0,2.7,14.8,280.0,393.32,324.68
2018,5,12,17,15,354.0,122.0,2.55,14.45,249.5,379.0,313.45
2018,5,12,17,30,372.0,102.0,2.4,14.1,219.0,348.72,288.68
2018,5,12,17,45,284.5,86.5,2.25,13.75,166.5,265.02,218.59
2018,5,12,18,0,197.0,71.0,2.1,13.4,114.0,180.41,146.75
2018,5,12,18,15,147.5,54.5,1.95,13.05,82.0,130.5,103.04
2018,5,12,18,30,98.0,38.0,1.8,12.7,50.0,85.85,63.54
2018,5,12,18,45,56.5,24.0,1.65,12.3,30.0,50.21,25.72
2018,5,12,19,0,15.0,10.0,1.5,11.9,10.0,12.75,0.0
2018,5,12,19,15,7.5,5.0,1.5,11.75,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.95,10.25,2.0,1.82,0.0
2018,5,13,5,30,0.0,4.0,2.1,10.5,4.0,3.5,0.0
2018,5,13,5,45,0.0,6.0,2.25,10.75,6.0,5.26,0.0
2018,5,13,6,0,0.0,8.0,2.4,11.0,8.0,7.02,0.63
2018,5,13,6,15,0.0,12.0,2.4,11.2,12.0,10.54,3.89
2018,5,13,6,30,0.0,16.0,2.4,11.4,16.0,14.06,7.13
2018,5,13,6,45,0.0,34.5,2.45,11.6,34.5,30.39,21.93
2018,5,13,7,0,0.0,53.0,2.5,11.8,53.0,46.78,36.62
2018,5,13,7,15,0.0,69.5,2.5,12.0,69.5,61.44,49.57
2018,5,13,7,30,0.0,86.0,2.5,12.2,86.0,75.83,62.1
2018,5,13,7,45,0.0,101.5,2.45,12.4,101.5,88.91,70.0
2018,5,13,8,0,0.0,117.0,2.4,12.6,117.0,102.08,80.71
2018,5,13,8,15,0.5,133.5,2.4,12.85,134.0,116.26,92.1
2018,5,13,8,30,1.0,150.0,2.4,13.1,151.0,130.62,103.54
2018,5,13,8,45,5.5,180.5,2.4,13.35,184.5,157.95,125.35
2018,5,13,9,0,10.0,211.0,2.4,13.6,218.0,186.03,147.55
2018,5,13,9,15,14.5,241.5,2.45,13.85,252.5,214.92,170.2
2018,5,13,9,30,19.0,272.0,2.5,14.1,287.0,244.63,193.3
2018,5,13,9,45,23.5,296.5,2.5,14.3,315.5,270.15,212.93
2018,5,13,10,0,28.0,321.0,2.5,14.5,344.0,295.09,231.97
2018,5,13,10,15,29.0,333.5,2.55,14.65,358.0,310.71,243.72
2018,5,13,10,30,30.0,346.0,2.6,14.8,372.0,326.57,255.63
2018,5,13,10,45,30.0,353.5,2.65,14.95,380.0,337.53,263.73
2018,5,13,11,0,30.0,361.0,2.7,15.1,388.0,348.5,271.85
2018,5,13,11,15,46.0,392.0,2.7,15.15,434.5,393.96,306.63
2018,5,13,11,30,62.0,423.0,2.7,15.2,481.0,441.28,342.3
2018,5,13,11,45,61.5,426.5,2.75,15.3,484.5,449.81,348.37
2018,5,13,12,0,61.0,430.0,2.8,15.4,488.0,458.07,354.45
2018,5,13,12,15,53.0,419.0,2.85,15.4,469.0,444.93,344.53
2018,5,13,12,30,45.0,408.0,2.9,15.4,450.0,430.8,333.95
2018,5,13,12,45,35.5,378.5,2.95,15.35,411.5,395.97,307.81
2018,5,13,13,0,26.0,349.0,3.0,15.3,373.0,360.06,280.66
2018,5,13,13,15,23.0,330.5,3.0,15.25,351.5,326.9,255.57
2018,5,13,13,30,20.0,312.0,3.0,15.2,330.0,307.18,240.65
2018,5,13,13,45,26.0,322.0,3.05,15.1,344.5,338.82,265.76
2018,5,13,14,0,32.0,332.0,3.1,15.0,359.0,356.83,280.21
2018,5,13,14,15,38.0,335.5,3.1,14.9,366.5,368.18,289.6
2018,5,13,14,30,44.0,339.0,3.1,14.8,374.0,379.5,299.05
2018,5,13,14,45,64.5,334.0,3.1,14.7,383.0,395.73,312.98
2018,5,13,15,0,85.0,329.0,3.1,14.6,392.0,411.16,326.32
2018,5,13,15,15,86.5,314.0,3.1,14.6,375.0,396.85,316.04
2018,5,13,15,30,88.0,299.0,3.1,14.6,358.0,382.12,305.52
2018,5,13,15,45,94.5,277.0,3.1,14.25,336.5,363.5,292.52
2018,5,13,16,0,101.0,255.0,3.1,13.9,315.0,344.03,278.71
2018,5,13,16,15,122.0,234.0,3.1,13.65,300.0,350.36,285.48
2018,5,13,16,30,143.0,213.0,3.1,13.4,285.0,340.05,278.92
2018,5,13,16,45,173.0,187.5,3.1,13.2,265.5,328.75,271.59
2018,5,13,17,0,203.0,162.0,3.1,13.0,246.0,314.14,261.16
2018,5,13,17,15,237.0,138.0,3.05,12.7,223.0,311.28,259.71
2018,5,13,17,30,271.0,114.0,3.0,12.4,200.0,292.4,244.4
2018,5,13,17,45,236.5,96.0,2.95,12.15,161.5,240.26,199.82
2018,5,13,18,0,202.0,78.0,2.9,11.9,123.0,191.3,157.02
2018,5,13,18,15,154.5,61.0,2.8,11.65,90.0,141.61,112.99
