Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,18,30,107.0,44.0,2.7,11.4,57.0,97.07,73.13
2018,5,13,18,45,59.5,27.5,2.6,11.2,34.0,51.37,27.99
2018,5,13,19,0,12.0,11.0,2.5,11.0,11.0,12.93,0.0
2018,5,13,19,15,6.0,5.5,2.55,10.9,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,14,5,15,0.0,2.0,2.4,10.0,2.0,1.82,0.0
2018,5,14,5,30,0.0,4.0,2.4,10.1,4.0,3.5,0.0
2018,5,14,5,45,0.0,6.0,2.4,10.25,6.0,5.26,0.0
2018,5,14,6,0,0.0,8.0,2.4,10.4,8.0,7.02,0.65
2018,5,14,6,15,0.0,12.0,2.35,10.6,12.0,10.54,3.91
2018,5,14,6,30,0.0,16.0,2.3,10.8,16.0,14.06,7.16
2018,5,14,6,45,0.0,27.5,2.25,11.0,27.5,24.21,16.38
2018,5,14,7,0,0.0,39.0,2.2,11.2,39.0,34.38,25.53
2018,5,14,7,15,0.0,42.5,2.2,11.45,42.5,37.49,28.21
2018,5,14,7,30,0.0,46.0,2.2,11.7,46.0,40.6,30.86
2018,5,14,7,45,0.0,50.0,2.2,11.95,50.0,44.17,32.21
2018,5,14,8,0,0.0,54.0,2.2,12.2,54.0,47.73,35.08
2018,5,14,8,15,0.0,64.5,2.25,12.4,64.5,57.08,42.81
2018,5,14,8,30,0.0,75.0,2.3,12.6,75.0,66.44,50.48
2018,5,14,8,45,0.0,88.0,2.35,12.85,88.0,78.05,59.95
2018,5,14,9,0,0.0,101.0,2.4,13.1,101.0,89.5,69.22
2018,5,14,9,15,0.0,108.0,2.45,13.25,108.0,95.65,74.06
2018,5,14,9,30,0.0,115.0,2.5,13.4,115.0,101.82,78.93
2018,5,14,9,45,1.0,131.0,2.6,13.6,132.0,116.43,90.67
2018,5,14,10,0,2.0,147.0,2.7,13.8,149.0,131.23,102.48
2018,5,14,10,15,3.0,150.0,2.75,13.85,153.0,134.83,105.24
2018,5,14,10,30,4.0,153.0,2.8,13.9,157.0,138.53,108.13
2018,5,14,10,45,5.0,161.5,2.9,14.0,166.0,147.2,115.01
2018,5,14,11,0,6.0,170.0,3.0,14.1,175.0,156.0,122.0
2018,5,14,11,15,8.5,195.5,3.05,14.15,203.0,181.36,142.27
2018,5,14,11,30,11.0,221.0,3.1,14.2,231.0,207.1,162.7
2018,5,14,11,45,12.5,244.0,3.15,14.2,255.5,230.1,180.85
2018,5,14,12,0,14.0,267.0,3.2,14.2,280.0,253.4,199.16
2018,5,14,12,15,15.0,276.5,3.25,14.2,290.5,264.09,207.55
2018,5,14,12,30,16.0,286.0,3.3,14.2,301.0,274.85,216.05
2018,5,14,12,45,39.5,338.0,3.3,14.2,374.5,359.77,282.81
2018,5,14,13,0,63.0,390.0,3.3,14.2,448.0,437.41,342.62
2018,5,14,13,15,95.0,406.5,3.35,14.15,492.5,489.28,382.94
2018,5,14,13,30,127.0,423.0,3.4,14.1,537.0,557.36,434.95
2018,5,14,13,45,188.0,402.0,3.4,14.05,565.5,600.35,469.32
2018,5,14,14,0,249.0,381.0,3.4,14.0,594.0,658.21,514.29
2018,5,14,14,15,401.0,309.5,3.4,13.9,638.5,751.09,587.63
2018,5,14,14,30,553.0,238.0,3.4,13.8,683.0,828.89,648.89
2018,5,14,14,45,500.5,240.0,3.45,13.75,629.0,767.93,604.79
2018,5,14,15,0,448.0,242.0,3.5,13.7,575.0,712.23,564.66
2018,5,14,15,15,262.5,267.0,3.5,13.7,459.5,541.0,433.09
2018,5,14,15,30,77.0,292.0,3.5,13.7,344.0,364.02,291.93
2018,5,14,15,45,71.0,269.5,3.5,13.35,314.5,334.16,269.97
2018,5,14,16,0,65.0,247.0,3.5,13.0,285.0,304.31,247.18
2018,5,14,16,15,85.5,228.0,3.5,12.8,274.0,299.91,245.37
2018,5,14,16,30,106.0,209.0,3.5,12.6,263.0,306.66,252.3
2018,5,14,16,45,137.5,187.5,3.5,12.4,249.5,302.65,250.74
2018,5,14,17,0,169.0,166.0,3.5,12.2,236.0,295.39,246.21
2018,5,14,17,15,214.5,141.0,3.45,11.95,217.5,300.29,251.35
2018,5,14,17,30,260.0,116.0,3.4,11.7,199.0,288.11,241.65
2018,5,14,17,45,235.5,97.5,3.4,11.45,162.5,241.28,201.42
2018,5,14,18,0,211.0,79.0,3.4,11.2,126.0,196.53,162.01
2018,5,14,18,15,163.0,61.5,3.3,11.0,92.5,145.48,116.62
2018,5,14,18,30,115.0,44.0,3.2,10.8,59.0,99.55,75.44
2018,5,14,18,45,65.5,28.0,3.1,10.6,36.0,58.89,34.41
2018,5,14,19,0,16.0,12.0,3.0,10.4,13.0,14.82,0.0
2018,5,14,19,15,8.0,6.0,3.0,10.35,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,2.05,10.0,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,2.0,10.1,2.0,0.0,0.0
2018,5,15,5,15,3.5,4.5,2.1,10.4,4.5,4.09,0.0
2018,5,15,5,30,0.0,7.0,2.2,10.7,7.0,6.14,0.0
2018,5,15,5,45,0.0,11.5,2.3,11.05,11.5,10.09,3.2
2018,5,15,6,0,0.0,16.0,2.4,11.4,16.0,14.06,6.94
2018,5,15,6,15,0.0,25.0,2.4,11.6,25.0,21.99,14.23
2018,5,15,6,30,0.0,34.0,2.4,11.8,34.0,29.95,21.49
2018,5,15,6,45,0.0,61.0,2.35,12.0,61.0,53.89,43.04
2018,5,15,7,0,0.0,88.0,2.3,12.2,88.0,76.39,62.99
2018,5,15,7,15,1.5,115.5,2.25,12.35,116.0,98.38,82.19
2018,5,15,7,30,3.0,143.0,2.2,12.5,144.0,119.86,100.65
2018,5,15,7,45,16.0,175.5,2.15,12.7,184.0,147.05,117.72
2018,5,15,8,0,29.0,208.0,2.1,12.9,224.0,169.18,134.59
2018,5,15,8,15,35.5,230.5,2.15,13.1,252.0,191.84,152.25
2018,5,15,8,30,42.0,253.0,2.2,13.3,280.0,215.68,170.89
2018,5,15,8,45,36.0,261.0,2.2,13.5,285.0,226.01,179.04
2018,5,15,9,0,30.0,269.0,2.2,13.7,290.0,235.39,186.33
2018,5,15,9,15,42.0,299.5,2.25,13.85,331.0,269.29,212.75
2018,5,15,9,30,54.0,330.0,2.3,14.0,372.0,305.15,240.46
2018,5,15,9,45,120.0,366.5,2.35,14.15,465.0,375.29,294.71
2018,5,15,10,0,186.0,403.0,2.4,14.3,558.0,455.47,355.9
2018,5,15,10,15,192.5,416.0,2.5,14.4,581.0,485.39,378.35
2018,5,15,10,30,199.0,429.0,2.6,14.5,604.0,515.71,401.15
2018,5,15,10,45,294.0,408.5,2.65,14.6,673.5,584.58,454.04
2018,5,15,11,0,389.0,388.0,2.7,14.7,743.0,658.84,510.06
2018,5,15,11,15,615.0,272.5,2.8,14.75,843.5,765.15,592.36
2018,5,15,11,30,841.0,157.0,2.9,14.8,944.0,873.99,672.21
2018,5,15,11,45,865.5,145.5,2.95,14.85,959.5,906.53,693.88
2018,5,15,12,0,890.0,134.0,3.0,14.9,975.0,945.2,720.37
2018,5,15,12,15,882.0,138.0,3.1,14.9,970.0,965.71,734.84
2018,5,15,12,30,874.0,142.0,3.2,14.9,965.0,982.73,747.18
2018,5,15,12,45,875.5,139.0,3.25,14.85,956.5,998.83,758.76
2018,5,15,13,0,877.0,136.0,3.3,14.8,948.0,1011.49,768.13
2018,5,15,13,15,883.5,129.5,3.35,14.75,935.0,1022.11,776.26
2018,5,15,13,30,890.0,123.0,3.4,14.7,922.0,1029.02,782.03
2018,5,15,13,45,884.5,121.5,3.45,14.6,898.0,1025.25,780.86
2018,5,15,14,0,879.0,120.0,3.5,14.5,874.0,1017.81,777.4
2018,5,15,14,15,769.5,166.5,3.5,14.4,809.5,965.4,742.68
2018,5,15,14,30,660.0,213.0,3.5,14.3,745.0,908.08,704.44
2018,5,15,14,45,645.5,206.5,3.55,14.15,707.5,879.09,686.28
2018,5,15,15,0,631.0,200.0,3.6,14.0,670.0,847.65,666.01
2018,5,15,15,15,676.5,170.0,3.6,14.0,648.0,844.61,665.52
2018,5,15,15,30,722.0,140.0,3.6,14.0,626.0,835.4,660.49
2018,5,15,15,45,757.5,120.0,3.55,13.7,598.5,818.56,650.53
2018,5,15,16,0,793.0,100.0,3.5,13.4,571.0,801.42,640.42
2018,5,15,16,15,777.0,94.5,3.5,13.25,523.5,753.78,607.53
2018,5,15,16,30,761.0,89.0,3.5,13.1,476.0,704.7,573.18
2018,5,15,16,45,736.0,85.0,3.5,12.9,426.5,649.65,533.66
2018,5,15,17,0,711.0,81.0,3.5,12.7,377.0,597.21,494.11
2018,5,15,17,15,643.5,79.0,3.45,12.55,320.0,518.01,430.93
2018,5,15,17,30,576.0,77.0,3.4,12.4,263.0,443.52,369.75
2018,5,15,17,45,485.5,70.5,3.3,12.25,208.0,357.02,296.93
2018,5,15,18,0,395.0,64.0,3.2,12.1,153.0,275.1,226.31
2018,5,15,18,15,317.5,53.5,3.1,11.9,113.5,208.57,167.41
2018,5,15,18,30,240.0,43.0,3.0,11.7,74.0,150.74,115.3
2018,5,15,18,45,144.5,28.0,2.85,11.55,44.5,89.51,55.62
2018,5,15,19,0,49.0,13.0,2.7,11.4,15.0,23.81,0.0
2018,5,15,19,15,24.5,6.5,2.65,11.3,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,16,4,45,13.5,2.5,2.3,10.5,2.5,0.0,0.0
2018,5,16,5,0,27.0,5.0,2.3,10.6,5.0,4.55,0.0
2018,5,16,5,15,139.5,18.0,2.35,10.9,28.5,16.37,0.0
2018,5,16,5,30,252.0,31.0,2.4,11.2,52.0,25.94,14.38
2018,5,16,5,45,357.0,40.5,2.5,11.5,92.5,32.73,22.99
2018,5,16,6,0,462.0,50.0,2.6,11.8,133.0,39.34,29.48
2018,5,16,6,15,531.0,56.5,2.6,12.05,181.0,43.08,33.15
2018,5,16,6,30,600.0,63.0,2.6,12.3,229.0,46.77,36.57
2018,5,16,6,45,646.5,68.5,2.6,12.5,280.5,49.46,38.96
2018,5,16,7,0,693.0,74.0,2.6,12.7,332.0,52.05,41.17
2018,5,16,7,15,726.0,78.0,2.55,12.9,383.5,58.66,46.89
2018,5,16,7,30,759.0,82.0,2.5,13.1,435.0,61.07,48.81
2018,5,16,7,45,783.0,86.0,2.5,13.3,486.0,114.92,64.01
2018,5,16,8,0,807.0,90.0,2.5,13.5,537.0,171.73,102.14
2018,5,16,8,15,545.0,160.5,2.5,13.7,474.0,221.89,155.1
2018,5,16,8,30,283.0,231.0,2.5,13.9,411.0,250.03,189.87
2018,5,16,8,45,200.5,274.0,2.5,14.05,406.0,282.66,219.64
2018,5,16,9,0,118.0,317.0,2.5,14.2,401.0,300.21,235.71
2018,5,16,9,15,158.0,338.0,2.55,14.35,457.0,345.35,270.87
2018,5,16,9,30,198.0,359.0,2.6,14.5,513.0,395.2,309.54
2018,5,16,9,45,245.0,361.5,2.65,14.6,560.5,436.58,341.79
2018,5,16,10,0,292.0,364.0,2.7,14.7,608.0,485.24,379.48
2018,5,16,10,15,354.0,345.0,2.75,14.75,650.0,529.55,414.14
2018,5,16,10,30,416.0,326.0,2.8,14.8,692.0,580.17,453.34
2018,5,16,10,45,553.5,272.5,2.85,14.9,771.5,658.9,514.26
2018,5,16,11,0,691.0,219.0,2.9,15.0,851.0,746.96,580.88
2018,5,16,11,15,776.5,185.0,2.85,15.0,905.0,813.44,629.26
2018,5,16,11,30,862.0,151.0,2.8,15.0,959.0,878.03,673.35
2018,5,16,11,45,880.5,144.5,2.75,15.0,974.0,918.28,699.97
2018,5,16,12,0,899.0,138.0,2.7,15.0,989.0,956.44,725.13
2018,5,16,12,15,870.0,153.0,2.7,15.05,975.0,967.61,732.2
2018,5,16,12,30,841.0,168.0,2.7,15.1,961.0,986.68,744.94
2018,5,16,12,45,789.0,187.5,2.7,15.1,926.0,972.96,735.72
2018,5,16,13,0,737.0,207.0,2.7,15.1,891.0,962.74,729.28
2018,5,16,13,15,652.0,234.0,2.75,15.05,831.0,916.21,698.62
2018,5,16,13,30,567.0,261.0,2.8,15.0,771.0,865.03,662.85
2018,5,16,13,45,581.5,248.0,2.9,15.0,759.0,870.64,669.14
2018,5,16,14,0,596.0,235.0,3.0,15.0,747.0,873.21,672.91
2018,5,16,14,15,685.0,197.5,3.05,14.9,766.0,920.97,708.45
2018,5,16,14,30,774.0,160.0,3.1,14.8,785.0,956.03,734.06
2018,5,16,14,45,815.5,138.0,3.15,14.7,770.0,963.08,740.56
2018,5,16,15,0,857.0,116.0,3.2,14.6,755.0,954.72,736.81
2018,5,16,15,15,844.0,113.0,3.2,14.6,713.0,931.07,721.98
2018,5,16,15,30,831.0,110.0,3.2,14.6,671.0,895.0,698.51
2018,5,16,15,45,814.5,107.0,3.2,14.3,625.0,853.41,671.74
2018,5,16,16,0,798.0,104.0,3.2,14.0,579.0,809.81,643.17
2018,5,16,16,15,735.0,109.5,3.2,13.85,518.5,740.24,594.55
2018,5,16,16,30,672.0,115.0,3.2,13.7,458.0,669.46,544.02
2018,5,16,16,45,686.0,100.0,3.15,13.5,418.0,633.64,518.72
2018,5,16,17,0,700.0,85.0,3.1,13.3,378.0,594.32,489.34
2018,5,16,17,15,660.5,80.0,3.1,13.1,327.0,529.76,438.5
2018,5,16,17,30,621.0,75.0,3.1,12.9,276.0,467.28,387.7
2018,5,16,17,45,565.5,68.0,3.05,12.65,226.5,396.52,328.32
2018,5,16,18,0,510.0,61.0,3.0,12.4,177.0,330.36,270.8
2018,5,16,18,15,426.0,51.5,2.9,12.15,132.0,254.62,204.07
2018,5,16,18,30,342.0,42.0,2.8,11.9,87.0,187.66,143.76
2018,5,16,18,45,224.0,29.5,2.65,11.6,54.0,116.06,74.57
2018,5,16,19,0,106.0,17.0,2.5,11.3,21.0,41.43,0.0
2018,5,16,19,15,53.0,8.5,2.45,11.2,10.5,7.73,0.0
2018,5,16,19,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,17,4,45,12.0,2.5,2.35,10.2,2.5,0.0,0.0
2018,5,17,5,0,24.0,5.0,2.4,10.3,5.0,4.55,0.0
2018,5,17,5,15,118.0,18.0,2.5,10.65,27.0,16.37,0.0
2018,5,17,5,30,212.0,31.0,2.6,11.0,49.0,24.32,13.48
2018,5,17,5,45,311.0,42.0,2.7,11.3,88.5,33.9,24.08
2018,5,17,6,0,410.0,53.0,2.8,11.6,128.0,41.74,31.65
2018,5,17,6,15,279.5,65.0,2.85,11.85,123.5,48.14,37.71
2018,5,17,6,30,149.0,77.0,2.9,12.1,119.0,59.07,47.63
2018,5,17,6,45,125.0,111.0,2.95,12.35,151.0,86.42,71.99
2018,5,17,7,0,101.0,145.0,3.0,12.6,183.0,108.8,91.55
2018,5,17,7,15,281.5,144.5,3.0,12.8,271.5,103.99,86.96
2018,5,17,7,30,462.0,144.0,3.0,13.0,360.0,97.25,80.69
2018,5,17,7,45,614.0,120.0,3.0,13.2,441.0,122.52,76.15
2018,5,17,8,0,766.0,96.0,3.0,13.4,522.0,171.29,103.66
2018,5,17,8,15,785.5,99.0,2.95,13.6,569.0,226.66,149.22
2018,5,17,8,30,805.0,102.0,2.9,13.8,616.0,283.98,199.69
2018,5,17,8,45,820.5,104.5,2.85,14.0,659.5,341.37,251.11
2018,5,17,9,0,836.0,107.0,2.8,14.2,703.0,403.99,305.96
2018,5,17,9,15,845.0,110.0,2.8,14.4,741.0,459.85,354.43
2018,5,17,9,30,854.0,113.0,2.8,14.6,779.0,515.36,401.19
2018,5,17,9,45,860.0,116.5,2.75,14.75,811.5,569.1,445.03
2018,5,17,10,0,866.0,120.0,2.7,14.9,844.0,621.73,486.6
2018,5,17,10,15,872.0,121.5,2.75,15.05,871.0,671.35,525.15
2018,5,17,10,30,878.0,123.0,2.8,15.2,898.0,719.41,561.59
2018,5,17,10,45,881.5,124.5,2.85,15.35,917.5,763.85,594.22
2018,5,17,11,0,885.0,126.0,2.9,15.5,937.0,806.12,623.44
2018,5,17,11,15,888.0,126.5,3.0,15.55,950.0,844.76,650.43
2018,5,17,11,30,891.0,127.0,3.1,15.6,963.0,880.85,675.55
2018,5,17,11,45,892.0,127.5,3.15,15.7,969.0,912.47,697.06
2018,5,17,12,0,893.0,128.0,3.2,15.8,975.0,941.15,716.52
2018,5,17,12,15,895.5,126.0,3.3,15.8,973.5,965.81,733.9
2018,5,17,12,30,898.0,124.0,3.4,15.8,972.0,987.27,749.19
2018,5,17,12,45,900.0,121.0,3.5,15.75,964.0,1003.93,761.46
2018,5,17,13,0,902.0,118.0,3.6,15.7,956.0,1017.07,771.5
2018,5,17,13,15,899.0,117.0,3.7,15.65,939.5,1023.64,777.22
2018,5,17,13,30,896.0,116.0,3.8,15.6,923.0,1026.51,780.61
2018,5,17,13,45,891.0,115.0,3.9,15.5,899.5,1023.69,780.41
2018,5,17,14,0,886.0,114.0,4.0,15.4,876.0,1017.2,777.85
2018,5,17,14,15,879.0,112.5,4.05,15.3,846.0,1004.59,770.87
2018,5,17,14,30,872.0,111.0,4.1,15.2,816.0,988.5,761.58
2018,5,17,14,45,862.5,108.5,4.15,15.05,780.0,965.52,747.7
2018,5,17,15,0,853.0,106.0,4.2,14.9,744.0,939.38,731.6
2018,5,17,15,15,777.0,126.0,4.2,14.9,682.0,882.85,693.03
2018,5,17,15,30,701.0,146.0,4.2,14.9,620.0,822.22,651.14
2018,5,17,15,45,596.0,163.0,4.25,14.65,546.5,729.03,585.13
2018,5,17,16,0,491.0,180.0,4.3,14.4,473.0,632.59,512.81
2018,5,17,16,15,407.5,182.5,4.25,14.2,412.0,550.55,449.68
2018,5,17,16,30,324.0,185.0,4.2,14.0,351.0,458.92,377.72
2018,5,17,16,45,263.5,177.0,4.2,13.85,302.5,393.56,325.55
2018,5,17,17,0,203.0,169.0,4.2,13.7,254.0,321.07,266.56
2018,5,17,17,15,241.0,142.5,4.2,13.45,230.5,317.89,265.15
2018,5,17,17,30,279.0,116.0,4.2,13.2,207.0,298.36,249.42
2018,5,17,17,45,274.0,96.5,4.15,13.0,173.0,259.67,216.18
2018,5,17,18,0,269.0,77.0,4.1,12.8,139.0,230.32,189.52
2018,5,17,18,15,219.0,61.0,4.0,12.55,103.5,167.47,134.23
2018,5,17,18,30,169.0,45.0,3.9,12.3,68.0,119.43,91.08
2018,5,17,18,45,115.5,30.0,3.8,12.1,43.0,77.21,49.65
2018,5,17,19,0,62.0,15.0,3.7,11.9,18.0,28.86,0.0
2018,5,17,19,15,31.0,7.5,3.65,11.75,9.0,6.82,0.0
2018,5,17,19,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,4,45,3.0,1.0,2.8,10.75,1.0,0.0,0.0
2018,5,18,5,0,6.0,2.0,2.9,10.8,2.0,1.82,0.0
2018,5,18,5,15,6.0,4.0,3.0,11.0,4.5,3.64,0.0
2018,5,18,5,30,6.0,6.0,3.1,11.2,7.0,5.37,0.0
2018,5,18,5,45,3.0,10.0,3.2,11.4,10.5,8.96,2.22
2018,5,18,6,0,0.0,14.0,3.3,11.6,14.0,12.29,5.37
2018,5,18,6,15,0.0,19.5,3.3,11.8,19.5,17.14,9.84
2018,5,18,6,30,0.0,25.0,3.3,12.0,25.0,22.0,14.28
2018,5,18,6,45,0.0,39.5,3.25,12.2,39.5,34.82,25.84
2018,5,18,7,0,0.0,54.0,3.2,12.4,54.0,47.67,37.29
2018,5,18,7,15,0.0,60.5,3.15,12.6,60.5,53.45,42.29
2018,5,18,7,30,0.0,67.0,3.1,12.8,67.0,59.24,47.23
2018,5,18,7,45,0.0,85.5,3.05,13.0,85.5,75.71,58.71
2018,5,18,8,0,0.0,104.0,3.0,13.2,104.0,91.44,71.62
2018,5,18,8,15,1.0,134.0,2.95,13.4,134.5,116.83,92.35
2018,5,18,8,30,2.0,164.0,2.9,13.6,165.0,142.39,112.95
2018,5,18,8,45,6.5,192.0,2.8,13.8,196.5,167.71,133.02
2018,5,18,9,0,11.0,220.0,2.7,14.0,228.0,193.8,153.55
2018,5,18,9,15,20.0,260.0,2.7,14.2,275.5,232.47,183.9
2018,5,18,9,30,29.0,300.0,2.7,14.4,323.0,268.87,212.15
2018,5,18,9,45,43.5,335.5,2.65,14.55,371.5,310.23,244.04
2018,5,18,10,0,58.0,371.0,2.6,14.7,420.0,353.85,277.32
2018,5,18,10,15,62.0,387.5,2.65,14.8,441.0,376.99,294.71
2018,5,18,10,30,66.0,404.0,2.7,14.9,462.0,400.68,312.51
2018,5,18,10,45,61.0,407.5,2.75,15.05,462.0,406.94,316.82
2018,5,18,11,0,56.0,411.0,2.8,15.2,462.0,412.53,320.68
2018,5,18,11,15,79.5,418.0,2.85,15.25,492.0,443.88,344.87
2018,5,18,11,30,103.0,425.0,2.9,15.3,522.0,483.56,375.03
2018,5,18,11,45,120.0,426.0,2.95,15.3,539.5,507.82,393.52
2018,5,18,12,0,137.0,427.0,3.0,15.3,557.0,532.55,412.42
2018,5,18,12,15,172.5,434.0,3.1,15.3,597.5,580.59,449.03
2018,5,18,12,30,208.0,441.0,3.2,15.3,638.0,629.59,485.97
2018,5,18,12,45,257.0,437.5,3.3,15.25,678.5,694.03,534.23
2018,5,18,13,0,306.0,434.0,3.4,15.2,719.0,747.5,574.29
2018,5,18,13,15,309.5,428.0,3.45,15.15,711.5,752.57,578.47
2018,5,18,13,30,313.0,422.0,3.5,15.1,704.0,755.98,581.86
2018,5,18,13,45,327.0,405.5,3.55,15.0,693.5,757.31,584.46
2018,5,18,14,0,341.0,389.0,3.6,14.9,683.0,756.68,585.76
2018,5,18,14,15,295.0,379.5,3.6,14.85,627.5,701.77,545.89
2018,5,18,14,30,249.0,370.0,3.6,14.8,572.0,646.09,505.23
2018,5,18,14,45,428.5,275.5,3.65,14.7,604.0,733.84,577.35
2018,5,18,15,0,608.0,181.0,3.7,14.6,636.0,803.79,634.22
2018,5,18,15,15,574.5,180.0,3.7,14.6,591.0,759.04,602.34
2018,5,18,15,30,541.0,179.0,3.7,14.6,546.0,713.38,569.52
2018,5,18,15,45,612.5,153.5,3.85,14.35,542.0,732.66,587.58
2018,5,18,16,0,684.0,128.0,4.0,14.1,538.0,744.34,599.0
2018,5,18,16,15,507.5,155.0,4.1,13.9,445.0,600.02,489.76
2018,5,18,16,30,331.0,182.0,4.2,13.7,352.0,460.55,379.38
2018,5,18,16,45,423.0,149.0,4.25,13.5,343.0,491.0,406.93
2018,5,18,17,0,515.0,116.0,4.3,13.3,334.0,496.95,413.98
2018,5,18,17,15,497.5,104.0,4.3,13.05,292.0,447.6,374.23
2018,5,18,17,30,480.0,92.0,4.3,12.8,250.0,398.7,333.77
2018,5,18,17,45,426.0,81.5,4.3,12.5,204.0,332.94,277.89
2018,5,18,18,0,372.0,71.0,4.3,12.2,158.0,272.15,224.71
2018,5,18,18,15,328.5,58.0,4.2,12.0,121.0,218.21,175.98
2018,5,18,18,30,285.0,45.0,4.1,11.8,84.0,168.94,130.31
2018,5,18,18,45,172.5,30.5,4.0,11.55,51.5,101.94,68.03
2018,5,18,19,0,60.0,16.0,3.9,11.3,19.0,29.3,0.0
2018,5,18,19,15,30.0,8.0,3.9,11.2,9.5,12.98,0.0
2018,5,18,19,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.35,10.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.45,10.2,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.55,10.3,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.55,10.3,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.45,10.25,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,19,4,45,4.5,2.5,4.4,10.3,2.5,0.0,0.0
2018,5,19,5,0,9.0,5.0,4.4,10.3,5.0,4.55,0.0
2018,5,19,5,15,79.5,19.5,4.4,10.4,26.5,15.84,0.0
2018,5,19,5,30,150.0,34.0,4.4,10.5,48.0,26.54,15.81
2018,5,19,5,45,266.5,47.5,4.45,10.65,90.0,36.62,26.6
2018,5,19,6,0,383.0,61.0,4.5,10.8,132.0,46.45,35.99
2018,5,19,6,15,346.0,77.0,4.55,11.0,156.0,57.24,46.03
2018,5,19,6,30,309.0,93.0,4.6,11.2,180.0,67.43,55.31
2018,5,19,6,45,194.5,117.5,4.6,11.4,176.0,86.73,72.54
2018,5,19,7,0,80.0,142.0,4.6,11.6,172.0,111.7,94.54
2018,5,19,7,15,49.0,154.5,4.6,11.8,173.5,121.11,102.47
2018,5,19,7,30,18.0,167.0,4.6,12.0,175.0,137.38,116.31
2018,5,19,7,45,33.5,195.5,4.6,12.25,213.0,155.33,124.4
2018,5,19,8,0,49.0,224.0,4.6,12.5,251.0,182.8,145.54
2018,5,19,8,15,57.5,248.5,4.6,12.7,283.0,208.69,165.9
2018,5,19,8,30,66.0,273.0,4.6,12.9,315.0,236.06,187.6
2018,5,19,8,45,117.0,302.0,4.55,13.1,383.0,276.38,218.64
2018,5,19,9,0,168.0,331.0,4.5,13.3,451.0,328.86,259.81
2018,5,19,9,15,165.5,352.5,4.5,13.5,476.5,359.11,284.14
2018,5,19,9,30,163.0,374.0,4.5,13.7,502.0,389.27,308.02
2018,5,19,9,45,150.5,391.0,4.55,13.85,513.0,410.4,324.59
2018,5,19,10,0,138.0,408.0,4.6,14.0,524.0,430.22,339.81
2018,5,19,10,15,237.0,398.5,4.6,14.1,605.0,498.15,393.44
2018,5,19,10,30,336.0,389.0,4.6,14.2,686.0,575.83,453.99
2018,5,19,10,45,402.0,370.5,4.65,14.3,734.0,631.29,497.04
2018,5,19,11,0,468.0,352.0,4.7,14.4,782.0,690.11,542.34
2018,5,19,11,15,673.5,251.5,4.75,14.45,880.0,791.84,622.51
2018,5,19,11,30,879.0,151.0,4.8,14.5,978.0,890.69,695.98
2018,5,19,11,45,844.0,170.0,4.85,14.5,968.0,916.52,713.95
2018,5,19,12,0,809.0,189.0,4.9,14.5,958.0,929.92,723.59
2018,5,19,12,15,843.5,171.0,4.9,14.5,971.5,968.72,751.01
2018,5,19,12,30,878.0,153.0,4.9,14.5,985.0,994.0,768.66
2018,5,19,12,45,879.0,150.5,4.9,14.5,976.5,1010.32,780.17
2018,5,19,13,0,880.0,148.0,4.9,14.5,968.0,1023.2,789.43
2018,5,19,13,15,868.0,152.0,4.9,14.45,948.5,1025.89,791.86
2018,5,19,13,30,856.0,156.0,4.9,14.4,929.0,1037.6,800.8
2018,5,19,13,45,744.0,202.5,4.95,14.35,861.5,984.83,765.0
2018,5,19,14,0,632.0,249.0,5.0,14.3,794.0,921.49,720.93
2018,5,19,14,15,734.5,196.5,5.0,14.2,809.0,967.18,755.96
2018,5,19,14,30,837.0,144.0,5.0,14.1,824.0,999.16,779.85
2018,5,19,14,45,686.0,192.5,5.0,14.05,733.0,901.14,710.8
2018,5,19,15,0,535.0,241.0,5.0,14.0,642.0,791.41,630.02
2018,5,19,15,15,488.0,245.0,5.0,14.0,595.5,741.34,593.41
2018,5,19,15,30,441.0,249.0,5.0,14.0,549.0,691.3,556.03
2018,5,19,15,45,433.5,233.0,5.0,13.7,511.0,655.15,530.68
2018,5,19,16,0,426.0,217.0,5.0,13.4,473.0,617.64,503.83
2018,5,19,16,15,428.5,196.5,5.0,13.2,435.5,582.13,478.19
2018,5,19,16,30,431.0,176.0,5.0,13.0,398.0,544.75,450.58
2018,5,19,16,45,448.5,155.5,5.0,12.75,365.5,516.47,429.9
2018,5,19,17,0,466.0,135.0,5.0,12.5,333.0,485.13,406.05
2018,5,19,17,15,469.0,118.0,4.95,12.2,295.0,445.53,374.32
2018,5,19,17,30,472.0,101.0,4.9,11.9,257.0,404.37,340.16
2018,5,19,17,45,423.5,93.0,4.85,11.65,215.0,344.85,288.98
2018,5,19,18,0,375.0,85.0,4.8,11.4,173.0,289.64,240.12
2018,5,19,18,15,294.5,71.0,4.7,11.25,130.0,218.96,177.52
2018,5,19,18,30,214.0,57.0,4.6,11.1,87.0,151.35,117.5
2018,5,19,18,45,130.5,38.5,4.55,10.9,54.5,93.64,63.77
2018,5,19,19,0,47.0,20.0,4.5,10.7,22.0,37.03,0.0
2018,5,19,19,15,23.5,10.0,4.45,10.65,11.0,13.58,0.0
2018,5,19,19,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.45,10.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.35,10.45,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.4,10.25,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.35,10.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.3,10.25,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,20,4,45,1.5,2.5,4.3,10.3,2.5,0.0,0.0
2018,5,20,5,0,3.0,5.0,4.3,10.3,5.0,4.55,0.0
2018,5,20,5,15,15.5,18.0,4.3,10.45,19.5,15.45,0.0
2018,5,20,5,30,28.0,31.0,4.3,10.6,34.0,26.34,15.85
2018,5,20,5,45,60.5,49.5,4.35,10.7,59.5,40.13,29.71
2018,5,20,6,0,93.0,68.0,4.4,10.8,85.0,54.26,42.98
2018,5,20,6,15,121.0,88.0,4.4,10.9,117.5,69.08,56.68
2018,5,20,6,30,149.0,108.0,4.4,11.0,150.0,83.57,69.83
2018,5,20,6,45,178.5,127.0,4.35,11.1,187.5,97.09,81.86
2018,5,20,7,0,208.0,146.0,4.3,11.2,225.0,104.93,88.63
2018,5,20,7,15,178.0,171.5,4.3,11.25,246.0,126.5,107.42
2018,5,20,7,30,148.0,197.0,4.3,11.3,267.0,142.9,121.4
2018,5,20,7,45,247.5,208.0,4.25,11.35,340.0,164.67,124.84
2018,5,20,8,0,347.0,219.0,4.2,11.4,413.0,205.96,151.83
2018,5,20,8,15,358.5,237.5,4.15,11.55,453.5,247.25,185.26
2018,5,20,8,30,370.0,256.0,4.1,11.7,494.0,290.09,221.38
2018,5,20,8,45,399.5,265.5,4.1,11.85,538.5,329.17,254.47
2018,5,20,9,0,429.0,275.0,4.1,12.0,583.0,376.27,294.06
2018,5,20,9,15,458.0,280.0,4.05,12.2,625.0,422.73,332.71
2018,5,20,9,30,487.0,285.0,4.0,12.4,667.0,471.84,372.88
2018,5,20,9,45,508.5,288.5,4.0,12.65,702.0,518.1,410.19
2018,5,20,10,0,530.0,292.0,4.0,12.9,737.0,565.66,447.78
2018,5,20,10,15,673.0,229.0,4.0,13.15,813.0,635.78,503.62
2018,5,20,10,30,816.0,166.0,4.0,13.4,889.0,715.23,565.78
2018,5,20,10,45,706.5,243.5,4.05,13.6,879.5,744.12,584.84
2018,5,20,11,0,597.0,321.0,4.1,13.8,870.0,762.44,595.58
2018,5,20,11,15,605.0,323.5,4.15,13.95,886.5,800.25,623.27
2018,5,20,11,30,613.0,326.0,4.2,14.1,903.0,834.55,648.03
2018,5,20,11,45,528.0,364.0,4.25,14.25,863.0,822.41,637.12
2018,5,20,12,0,443.0,402.0,4.3,14.4,823.0,801.49,620.07
2018,5,20,12,15,396.0,417.5,4.35,14.45,793.5,782.16,605.62
2018,5,20,12,30,349.0,433.0,4.4,14.5,764.0,766.41,593.44
2018,5,20,12,45,386.5,417.0,4.5,14.5,780.0,798.53,618.75
2018,5,20,13,0,424.0,401.0,4.6,14.5,796.0,840.29,650.46
2018,5,20,13,15,460.0,379.5,4.65,14.3,801.5,864.22,669.85
2018,5,20,13,30,496.0,358.0,4.7,14.1,807.0,885.81,687.77
2018,5,20,13,45,427.5,369.0,4.8,13.95,748.5,832.42,649.23
2018,5,20,14,0,359.0,380.0,4.9,13.8,690.0,764.12,599.8
2018,5,20,14,15,341.5,371.5,4.9,13.55,658.5,738.45,582.27
2018,5,20,14,30,324.0,363.0,4.9,13.3,627.0,711.36,563.35
2018,5,20,14,45,255.5,355.0,4.95,13.1,557.5,634.26,505.32
2018,5,20,15,0,187.0,347.0,5.0,12.9,488.0,541.82,434.7
2018,5,20,15,15,220.5,317.5,5.0,12.9,474.5,538.9,435.08
2018,5,20,15,30,254.0,288.0,5.0,12.9,461.0,548.96,444.95
2018,5,20,15,45,322.0,258.5,5.0,12.55,462.5,569.87,464.93
2018,5,20,16,0,390.0,229.0,5.0,12.2,464.0,585.04,480.34
2018,5,20,16,15,487.5,183.0,4.95,12.15,452.0,614.59,506.77
2018,5,20,16,30,585.0,137.0,4.9,12.1,440.0,625.98,518.79
2018,5,20,16,45,585.5,124.0,4.85,12.0,400.5,586.8,488.75
2018,5,20,17,0,586.0,111.0,4.8,11.9,361.0,545.71,456.64
2018,5,20,17,15,549.0,103.5,4.75,11.8,313.5,485.07,407.29
2018,5,20,17,30,512.0,96.0,4.7,11.7,266.0,426.4,358.29
2018,5,20,17,45,451.5,87.0,4.65,11.6,218.5,352.68,295.46
2018,5,20,18,0,391.0,78.0,4.6,11.5,171.0,289.18,239.64
2018,5,20,18,15,311.5,66.5,4.5,11.35,129.5,220.86,179.01
2018,5,20,18,30,232.0,55.0,4.4,11.2,88.0,161.31,125.55
2018,5,20,18,45,143.0,38.0,4.3,11.0,56.0,96.22,66.22
2018,5,20,19,0,54.0,21.0,4.2,10.8,24.0,40.13,0.0
2018,5,20,19,15,27.0,10.5,4.05,10.7,12.0,14.71,0.0
2018,5,20,19,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,21,4,45,9.0,3.5,1.8,9.8,3.5,0.0,0.0
2018,5,21,5,0,18.0,7.0,1.8,9.9,7.0,6.37,0.0
2018,5,21,5,15,87.5,22.0,1.75,10.15,29.5,17.76,0.0
2018,5,21,5,30,157.0,37.0,1.7,10.4,52.0,28.88,18.17
2018,5,21,5,45,262.5,50.0,1.65,10.65,92.5,38.49,28.36
2018,5,21,6,0,368.0,63.0,1.6,10.9,133.0,47.85,37.3
2018,5,21,6,15,436.0,73.0,1.5,11.15,180.0,54.56,43.64
2018,5,21,6,30,504.0,83.0,1.4,11.4,227.0,62.38,50.76
2018,5,21,6,45,553.0,90.0,1.3,11.65,277.0,65.47,53.45
2018,5,21,7,0,602.0,97.0,1.2,11.9,327.0,68.45,55.93
2018,5,21,7,15,637.5,102.5,1.2,12.25,377.0,70.04,57.08
2018,5,21,7,30,673.0,108.0,1.2,12.6,427.0,74.53,60.76
2018,5,21,7,45,700.0,112.5,1.2,12.9,476.5,124.15,74.04
2018,5,21,8,0,727.0,117.0,1.2,13.2,526.0,177.12,109.7
2018,5,21,8,15,747.5,121.0,1.25,13.6,573.0,231.6,153.85
2018,5,21,8,30,768.0,125.0,1.3,14.0,620.0,293.28,206.59
2018,5,21,8,45,784.5,128.0,1.4,14.35,663.5,349.11,255.48
2018,5,21,9,0,801.0,131.0,1.5,14.7,707.0,406.11,304.74
2018,5,21,9,15,817.0,131.5,1.6,15.0,746.5,461.73,351.91
2018,5,21,9,30,833.0,132.0,1.7,15.3,786.0,517.89,398.2
2018,5,21,9,45,847.0,132.0,1.75,15.6,821.0,572.81,441.98
2018,5,21,10,0,861.0,132.0,1.8,15.9,856.0,627.48,484.26
2018,5,21,10,15,868.0,133.0,1.95,16.05,883.0,676.98,522.54
2018,5,21,10,30,875.0,134.0,2.1,16.2,910.0,725.0,558.94
2018,5,21,10,45,880.0,135.0,2.2,16.4,930.5,769.89,591.93
2018,5,21,11,0,885.0,136.0,2.3,16.6,951.0,812.74,621.29
2018,5,21,11,15,888.0,136.5,2.4,16.65,964.0,851.31,647.87
2018,5,21,11,30,891.0,137.0,2.5,16.7,977.0,887.35,672.64
2018,5,21,11,45,892.0,137.0,2.65,16.75,982.5,918.51,694.46
2018,5,21,12,0,893.0,137.0,2.8,16.8,988.0,946.74,714.34
2018,5,21,12,15,890.5,138.5,2.9,16.8,985.5,970.04,730.67
2018,5,21,12,30,888.0,140.0,3.0,16.8,983.0,990.07,744.9
2018,5,21,12,45,883.5,140.5,3.15,16.75,972.5,1003.84,755.6
2018,5,21,13,0,879.0,141.0,3.3,16.7,962.0,1014.08,764.09
2018,5,21,13,15,876.5,139.0,3.45,16.55,945.5,1020.33,770.31
2018,5,21,13,30,874.0,137.0,3.6,16.4,929.0,1022.95,774.21
2018,5,21,13,45,861.0,139.5,3.7,16.25,902.5,1015.95,771.35
2018,5,21,14,0,848.0,142.0,3.8,16.1,876.0,1017.19,774.27
2018,5,21,14,15,849.5,135.0,3.9,15.9,848.5,996.38,762.26
2018,5,21,14,30,851.0,128.0,4.0,15.7,821.0,983.58,755.94
2018,5,21,14,45,841.5,125.0,4.1,15.5,785.0,971.01,749.76
2018,5,21,15,0,832.0,122.0,4.2,15.3,749.0,944.66,733.92
2018,5,21,15,15,818.5,119.5,4.2,15.3,708.0,912.18,712.64
2018,5,21,15,30,805.0,117.0,4.2,15.3,667.0,877.12,689.44
2018,5,21,15,45,777.5,116.5,4.25,14.85,618.0,829.7,658.44
2018,5,21,16,0,750.0,116.0,4.3,14.4,569.0,781.02,626.16
2018,5,21,16,15,681.5,122.0,4.3,14.1,507.5,710.0,575.68
2018,5,21,16,30,613.0,128.0,4.3,13.8,446.0,637.42,522.16
2018,5,21,16,45,554.5,125.5,4.3,13.5,391.0,565.76,467.25
2018,5,21,17,0,496.0,123.0,4.3,13.2,336.0,491.51,408.92
2018,5,21,17,15,474.0,111.0,4.3,12.9,293.0,440.37,368.13
2018,5,21,17,30,452.0,99.0,4.3,12.6,250.0,390.17,326.71
2018,5,21,17,45,402.0,84.5,4.3,12.3,202.0,323.41,270.2
2018,5,21,18,0,352.0,70.0,4.3,12.0,154.0,261.13,216.0
2018,5,21,18,15,276.5,56.5,4.25,11.8,113.0,194.17,156.92
2018,5,21,18,30,201.0,43.0,4.2,11.6,72.0,135.42,104.7
2018,5,21,18,45,125.0,29.5,4.1,11.4,45.0,85.19,58.62
2018,5,21,19,0,49.0,16.0,4.0,11.2,18.0,32.3,0.0
2018,5,21,19,15,24.5,8.0,4.0,11.1,9.0,11.97,0.0
2018,5,21,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,22,4,45,10.5,3.5,2.9,10.25,3.5,0.0,0.0
2018,5,22,5,0,21.0,7.0,2.9,10.3,7.0,6.37,0.0
2018,5,22,5,15,58.0,15.0,2.9,10.45,19.5,12.43,0.0
2018,5,22,5,30,95.0,23.0,2.9,10.6,32.0,17.72,9.06
2018,5,22,5,45,115.5,31.5,2.9,10.7,49.0,25.67,17.06
2018,5,22,6,0,136.0,40.0,2.9,10.8,66.0,32.22,23.34
2018,5,22,6,15,84.5,47.5,2.9,10.95,65.0,37.54,28.35
2018,5,22,6,30,33.0,55.0,2.9,11.1,64.0,48.18,38.04
2018,5,22,6,45,19.5,78.5,2.85,11.25,84.0,66.73,54.67
2018,5,22,7,0,6.0,102.0,2.8,11.4,104.0,87.47,73.01
2018,5,22,7,15,6.5,127.0,2.8,11.5,129.5,107.27,90.26
2018,5,22,7,30,7.0,152.0,2.8,11.6,155.0,126.83,107.05
2018,5,22,7,45,8.0,166.5,2.75,11.7,170.5,140.26,112.77
2018,5,22,8,0,9.0,181.0,2.7,11.8,186.0,153.85,123.46
2018,5,22,8,15,8.0,184.5,2.7,11.95,189.5,158.67,127.01
2018,5,22,8,30,7.0,188.0,2.7,12.1,193.0,163.08,130.27
2018,5,22,8,45,6.5,187.5,2.7,12.25,192.0,164.06,130.71
2018,5,22,9,0,6.0,187.0,2.7,12.4,191.0,164.72,130.92
2018,5,22,9,15,8.0,202.0,2.75,12.55,208.0,179.24,142.37
2018,5,22,9,30,10.0,217.0,2.8,12.7,225.0,194.09,154.02
2018,5,22,9,45,13.0,244.5,2.85,12.85,255.0,220.43,174.81
2018,5,22,10,0,16.0,272.0,2.9,13.0,285.0,247.34,195.86
2018,5,22,10,15,21.0,297.0,2.95,13.1,315.0,273.96,216.62
2018,5,22,10,30,26.0,322.0,3.0,13.2,345.0,301.97,238.33
2018,5,22,10,45,26.5,322.5,3.05,13.35,346.5,306.52,241.57
2018,5,22,11,0,27.0,323.0,3.1,13.5,348.0,310.96,244.82
2018,5,22,11,15,24.0,317.5,3.15,13.6,340.0,307.04,241.53
2018,5,22,11,30,21.0,312.0,3.2,13.7,332.0,297.26,233.74
2018,5,22,11,45,20.0,308.0,3.2,13.8,327.0,294.45,231.44
2018,5,22,12,0,19.0,304.0,3.2,13.9,322.0,291.4,228.96
2018,5,22,12,15,17.0,287.0,3.25,13.95,303.0,275.24,216.33
2018,5,22,12,30,15.0,270.0,3.3,14.0,284.0,258.69,203.41
2018,5,22,12,45,14.0,256.0,3.3,14.0,269.0,245.58,193.21
2018,5,22,13,0,13.0,242.0,3.3,14.0,254.0,232.24,182.8
2018,5,22,13,15,13.0,246.0,3.3,14.0,258.0,236.48,186.3
2018,5,22,13,30,13.0,250.0,3.3,14.0,262.0,240.7,189.77
2018,5,22,13,45,11.5,234.0,3.35,13.95,244.5,224.55,177.17
2018,5,22,14,0,10.0,218.0,3.4,13.9,227.0,208.28,164.47
2018,5,22,14,15,8.5,203.0,3.4,13.85,210.5,192.87,152.38
2018,5,22,14,30,7.0,188.0,3.4,13.8,194.0,177.41,140.19
2018,5,22,14,45,5.0,174.0,3.4,13.7,178.0,162.4,128.3
2018,5,22,15,0,3.0,160.0,3.4,13.6,162.0,147.41,116.36
2018,5,22,15,15,1.5,146.5,3.4,13.6,147.5,133.43,105.15
2018,5,22,15,30,0.0,133.0,3.4,13.6,133.0,119.51,93.93
2018,5,22,15,45,0.5,139.0,3.45,13.35,139.5,125.78,99.5
2018,5,22,16,0,1.0,145.0,3.5,13.1,146.0,132.24,105.25
2018,5,22,16,15,2.5,148.5,3.5,12.9,150.0,137.33,109.94
2018,5,22,16,30,4.0,152.0,3.5,12.7,154.0,142.64,114.85
2018,5,22,16,45,31.5,155.5,3.5,12.5,169.0,175.97,143.94
2018,5,22,17,0,59.0,159.0,3.5,12.3,184.0,199.31,164.48
2018,5,22,17,15,123.5,141.0,3.5,12.05,185.0,229.74,191.53
2018,5,22,17,30,188.0,123.0,3.5,11.8,186.0,252.53,211.32
2018,5,22,17,45,181.0,105.5,3.5,11.55,158.0,220.11,183.47
2018,5,22,18,0,174.0,88.0,3.5,11.3,130.0,188.06,155.23
2018,5,22,18,15,131.5,69.5,3.45,11.15,97.0,140.25,113.02
2018,5,22,18,30,89.0,51.0,3.4,11.0,64.0,90.65,69.41
2018,5,22,18,45,53.5,34.5,3.3,10.8,41.5,57.42,38.91
2018,5,22,19,0,18.0,18.0,3.2,10.6,19.0,21.93,0.0
2018,5,22,19,15,9.0,9.0,3.15,10.55,9.5,9.91,0.0
2018,5,22,19,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.5,2.3,10.65,0.5,0.0,0.0
2018,5,23,5,0,0.0,1.0,2.3,10.7,1.0,0.91,0.0
2018,5,23,5,15,0.0,3.0,2.35,10.8,3.0,2.63,0.0
2018,5,23,5,30,0.0,5.0,2.4,10.9,5.0,4.38,0.0
2018,5,23,5,45,0.0,7.5,2.45,11.0,7.5,6.58,0.17
2018,5,23,6,0,0.0,10.0,2.5,11.1,10.0,8.78,2.25
2018,5,23,6,15,0.0,15.0,2.55,11.2,15.0,13.18,6.31
2018,5,23,6,30,0.0,20.0,2.6,11.3,20.0,17.59,10.34
2018,5,23,6,45,0.0,30.5,2.6,11.4,30.5,26.86,18.73
2018,5,23,7,0,0.0,41.0,2.6,11.5,41.0,36.15,27.06
2018,5,23,7,15,0.0,54.5,2.65,11.6,54.5,48.13,37.69
2018,5,23,7,30,0.0,68.0,2.7,11.7,68.0,60.13,48.21
2018,5,23,7,45,0.0,89.5,2.75,11.85,89.5,79.15,61.85
2018,5,23,8,0,0.0,111.0,2.8,12.0,111.0,97.27,76.8
2018,5,23,8,15,0.5,122.0,2.85,12.15,122.5,106.88,84.48
2018,5,23,8,30,1.0,133.0,2.9,12.3,134.0,116.61,92.22
2018,5,23,8,45,2.0,148.5,3.0,12.5,150.0,130.38,103.23
2018,5,23,9,0,3.0,164.0,3.1,12.7,166.0,144.38,114.35
2018,5,23,9,15,3.5,164.0,3.15,12.85,166.5,145.25,114.75
2018,5,23,9,30,4.0,164.0,3.2,13.0,167.0,146.09,115.17
2018,5,23,9,45,8.0,201.5,3.25,13.2,208.0,181.08,143.23
2018,5,23,10,0,12.0,239.0,3.3,13.4,249.0,216.72,171.47
2018,5,23,10,15,18.5,278.0,3.35,13.45,294.0,255.97,202.43
2018,5,23,10,30,25.0,317.0,3.4,13.5,339.0,296.85,234.37
2018,5,23,10,45,22.5,315.0,3.45,13.55,335.0,296.89,234.07
2018,5,23,11,0,20.0,313.0,3.5,13.6,331.0,293.56,231.27
2018,5,23,11,15,24.5,327.5,3.5,13.65,350.0,316.37,249.03
2018,5,23,11,30,29.0,342.0,3.5,13.7,369.0,336.77,264.79
2018,5,23,11,45,40.5,384.5,3.5,13.7,423.0,389.89,305.83
2018,5,23,12,0,52.0,427.0,3.5,13.7,477.0,444.68,347.54
2018,5,23,12,15,41.0,395.0,3.5,13.75,434.5,408.4,319.52
2018,5,23,12,30,30.0,363.0,3.5,13.8,392.0,370.63,290.51
2018,5,23,12,45,23.5,330.0,3.45,13.8,352.5,334.97,263.08
2018,5,23,13,0,17.0,297.0,3.4,13.8,313.0,287.46,226.18
2018,5,23,13,15,17.0,293.0,3.45,13.75,308.5,284.52,224.26
2018,5,23,13,30,17.0,289.0,3.5,13.7,304.0,281.46,222.14
2018,5,23,13,45,101.5,292.5,3.5,13.65,381.0,397.26,316.06
2018,5,23,14,0,186.0,296.0,3.5,13.6,458.0,501.44,398.62
2018,5,23,14,15,213.5,271.5,3.55,13.5,451.0,503.73,401.86
2018,5,23,14,30,241.0,247.0,3.6,13.4,444.0,504.12,404.21
2018,5,23,14,45,166.0,259.0,3.65,13.35,392.0,427.59,343.63
2018,5,23,15,0,91.0,271.0,3.7,13.3,340.0,367.55,294.93
