Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,15,15,398.0,194.5,3.7,13.3,471.0,600.96,485.96
2018,5,23,15,30,705.0,118.0,3.7,13.3,602.0,787.19,628.62
2018,5,23,15,45,616.0,137.0,3.75,12.95,539.0,715.32,576.42
2018,5,23,16,0,527.0,156.0,3.8,12.6,476.0,641.73,522.4
2018,5,23,16,15,322.0,184.0,3.75,12.4,374.5,466.03,383.55
2018,5,23,16,30,117.0,212.0,3.7,12.2,273.0,315.84,259.68
2018,5,23,16,45,187.5,187.5,3.7,12.0,274.0,336.3,279.48
2018,5,23,17,0,258.0,163.0,3.7,11.8,275.0,361.69,302.09
2018,5,23,17,15,286.0,140.0,3.65,11.55,249.5,342.01,286.78
2018,5,23,17,30,314.0,117.0,3.6,11.3,224.0,318.76,267.82
2018,5,23,17,45,293.5,99.5,3.55,11.05,186.5,272.53,228.28
2018,5,23,18,0,273.0,82.0,3.5,10.8,149.0,237.23,196.74
2018,5,23,18,15,223.5,66.0,3.35,10.6,112.5,174.49,141.48
2018,5,23,18,30,174.0,50.0,3.2,10.4,76.0,126.37,98.24
2018,5,23,18,45,113.5,35.0,3.1,10.2,49.5,81.69,57.31
2018,5,23,19,0,53.0,20.0,3.0,10.0,23.0,38.67,0.0
2018,5,23,19,15,26.5,10.0,3.0,9.95,11.5,14.19,0.0
2018,5,23,19,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,2.0,9.6,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.0,9.7,1.0,0.91,0.0
2018,5,24,5,15,0.0,3.5,2.05,9.9,3.5,3.07,0.0
2018,5,24,5,30,0.0,6.0,2.1,10.1,6.0,5.26,0.0
2018,5,24,5,45,0.0,9.5,2.1,10.25,9.5,8.34,1.76
2018,5,24,6,0,0.0,13.0,2.1,10.4,13.0,11.42,4.66
2018,5,24,6,15,0.0,32.0,2.1,10.55,32.0,28.18,19.97
2018,5,24,6,30,0.0,51.0,2.1,10.7,51.0,45.01,35.26
2018,5,24,6,45,0.5,82.0,2.05,10.85,82.0,71.19,58.76
2018,5,24,7,0,1.0,113.0,2.0,11.0,113.0,95.77,80.47
2018,5,24,7,15,1.0,118.0,2.05,11.2,118.0,100.58,84.37
2018,5,24,7,30,1.0,123.0,2.1,11.4,123.0,105.29,88.16
2018,5,24,7,45,3.0,145.5,2.1,11.6,147.0,124.12,99.48
2018,5,24,8,0,5.0,168.0,2.1,11.8,171.0,143.42,114.92
2018,5,24,8,15,6.0,179.5,2.15,12.05,183.5,154.39,123.41
2018,5,24,8,30,7.0,191.0,2.2,12.3,196.0,165.49,132.01
2018,5,24,8,45,7.5,199.0,2.2,12.55,204.5,173.74,138.26
2018,5,24,9,0,8.0,207.0,2.2,12.8,213.0,182.0,144.51
2018,5,24,9,15,8.5,209.0,2.25,13.0,215.5,185.29,146.8
2018,5,24,9,30,9.0,211.0,2.3,13.2,218.0,188.52,149.07
2018,5,24,9,45,13.5,245.5,2.3,13.45,256.5,221.5,175.03
2018,5,24,10,0,18.0,280.0,2.3,13.7,295.0,255.27,201.24
2018,5,24,10,15,23.0,307.0,2.35,13.8,327.0,283.17,222.78
2018,5,24,10,30,28.0,334.0,2.4,13.9,359.0,313.48,246.06
2018,5,24,10,45,24.5,330.0,2.45,14.05,352.0,311.41,244.04
2018,5,24,11,0,21.0,326.0,2.5,14.2,345.0,305.79,239.41
2018,5,24,11,15,22.5,335.0,2.6,14.25,356.0,317.1,248.14
2018,5,24,11,30,24.0,344.0,2.7,14.3,367.0,334.24,261.31
2018,5,24,11,45,37.0,356.0,2.75,14.35,391.5,360.13,281.49
2018,5,24,12,0,50.0,368.0,2.8,14.4,416.0,386.88,302.23
2018,5,24,12,15,81.5,364.5,2.9,14.3,442.5,416.75,326.33
2018,5,24,12,30,113.0,361.0,3.0,14.2,469.0,458.9,359.57
2018,5,24,12,45,101.5,380.0,3.1,14.15,476.0,471.75,368.87
2018,5,24,13,0,90.0,399.0,3.2,14.1,483.0,470.6,367.9
2018,5,24,13,15,119.5,425.5,3.3,13.9,535.0,544.42,424.59
2018,5,24,13,30,149.0,452.0,3.4,13.7,587.0,605.22,470.81
2018,5,24,13,45,145.5,439.5,3.45,13.55,568.5,592.65,462.06
2018,5,24,14,0,142.0,427.0,3.5,13.4,550.0,579.09,452.99
2018,5,24,14,15,123.5,407.5,3.5,13.2,512.0,542.35,426.08
2018,5,24,14,30,105.0,388.0,3.5,13.0,474.0,488.68,386.31
2018,5,24,14,45,79.0,356.0,3.5,12.85,419.0,430.32,342.0
2018,5,24,15,0,53.0,324.0,3.5,12.7,364.0,372.18,297.11
2018,5,24,15,15,48.5,301.5,3.5,12.7,336.5,344.8,276.39
2018,5,24,15,30,44.0,279.0,3.5,12.7,309.0,317.3,255.28
2018,5,24,15,45,44.5,256.0,3.45,12.4,284.5,293.57,237.43
2018,5,24,16,0,45.0,233.0,3.4,12.1,260.0,269.54,219.11
2018,5,24,16,15,65.0,212.0,3.4,12.0,248.0,263.12,215.44
2018,5,24,16,30,85.0,191.0,3.4,11.9,236.0,254.94,210.15
2018,5,24,16,45,207.5,174.0,3.35,11.85,268.0,347.71,289.28
2018,5,24,17,0,330.0,157.0,3.3,11.8,300.0,403.55,336.76
2018,5,24,17,15,319.0,138.0,3.25,11.7,262.0,360.41,301.54
2018,5,24,17,30,308.0,119.0,3.2,11.6,224.0,317.46,265.97
2018,5,24,17,45,326.0,99.0,3.2,11.5,194.0,299.42,250.02
2018,5,24,18,0,344.0,79.0,3.2,11.4,164.0,267.65,221.42
2018,5,24,18,15,281.0,67.5,3.05,11.25,126.5,208.84,169.26
2018,5,24,18,30,218.0,56.0,2.9,11.1,89.0,156.89,122.6
2018,5,24,18,45,137.5,39.5,2.8,10.95,57.5,95.11,67.62
2018,5,24,19,0,57.0,23.0,2.7,10.8,26.0,43.74,3.76
2018,5,24,19,15,28.5,11.5,2.65,10.7,13.0,15.96,0.0
2018,5,24,19,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,2.0,10.7,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,2.0,10.8,2.0,1.82,0.0
2018,5,25,5,15,0.0,6.5,2.05,10.9,6.5,5.7,0.0
2018,5,25,5,30,0.0,11.0,2.1,11.0,11.0,9.66,2.49
2018,5,25,5,45,0.0,17.5,2.15,11.15,17.5,15.38,7.99
2018,5,25,6,0,0.0,24.0,2.2,11.3,24.0,21.11,13.36
2018,5,25,6,15,0.0,31.0,2.2,11.4,31.0,27.3,19.09
2018,5,25,6,30,0.0,38.0,2.2,11.5,38.0,33.49,24.74
2018,5,25,6,45,0.0,44.5,2.2,11.65,44.5,39.25,29.9
2018,5,25,7,0,0.0,51.0,2.2,11.8,51.0,45.01,34.98
2018,5,25,7,15,0.0,48.0,2.2,11.95,48.0,42.37,32.47
2018,5,25,7,30,0.0,45.0,2.2,12.1,45.0,39.72,29.97
2018,5,25,7,45,0.0,55.5,2.15,12.3,55.5,49.05,36.27
2018,5,25,8,0,0.0,66.0,2.1,12.5,66.0,58.39,44.0
2018,5,25,8,15,0.5,94.0,2.1,12.65,94.5,83.37,64.73
2018,5,25,8,30,1.0,122.0,2.1,12.8,123.0,107.4,84.39
2018,5,25,8,45,7.5,176.5,2.1,13.0,182.0,155.35,123.19
2018,5,25,9,0,14.0,231.0,2.1,13.2,241.0,203.86,161.77
2018,5,25,9,15,19.0,257.0,2.1,13.3,271.5,229.48,181.71
2018,5,25,9,30,24.0,283.0,2.1,13.4,302.0,252.31,199.38
2018,5,25,9,45,16.0,237.5,2.15,13.55,250.5,216.04,170.39
2018,5,25,10,0,8.0,192.0,2.2,13.7,199.0,173.82,136.55
2018,5,25,10,15,6.0,175.5,2.2,13.8,181.0,159.0,124.54
2018,5,25,10,30,4.0,159.0,2.2,13.9,163.0,143.74,112.11
2018,5,25,10,45,8.0,193.5,2.2,14.0,201.0,177.56,139.18
2018,5,25,11,0,12.0,228.0,2.2,14.1,239.0,211.99,166.34
2018,5,25,11,15,19.0,284.0,2.25,14.15,302.0,268.66,210.73
2018,5,25,11,30,26.0,340.0,2.3,14.2,365.0,332.13,259.6
2018,5,25,11,45,26.0,344.0,2.3,14.3,369.0,339.19,264.59
2018,5,25,12,0,26.0,348.0,2.3,14.4,373.0,346.16,269.77
2018,5,25,12,15,28.0,361.0,2.35,14.4,388.0,363.45,283.04
2018,5,25,12,30,30.0,374.0,2.4,14.4,403.0,380.93,296.41
2018,5,25,12,45,28.5,365.5,2.45,14.4,392.5,374.13,291.33
2018,5,25,13,0,27.0,357.0,2.5,14.4,382.0,366.88,286.04
2018,5,25,13,15,32.5,366.5,2.5,14.4,396.5,384.11,299.57
2018,5,25,13,30,38.0,376.0,2.5,14.4,411.0,401.47,313.08
2018,5,25,13,45,40.5,371.0,2.55,14.35,407.0,401.08,313.28
2018,5,25,14,0,43.0,366.0,2.6,14.3,403.0,400.44,313.42
2018,5,25,14,15,45.0,357.0,2.6,14.25,395.0,394.88,309.79
2018,5,25,14,30,47.0,348.0,2.6,14.2,387.0,389.02,305.98
2018,5,25,14,45,51.0,332.0,2.6,14.1,372.5,377.38,297.95
2018,5,25,15,0,55.0,316.0,2.6,14.0,358.0,365.28,289.57
2018,5,25,15,15,46.5,284.0,2.6,14.0,318.0,323.95,257.89
2018,5,25,15,30,38.0,252.0,2.6,14.0,278.0,282.68,225.95
2018,5,25,15,45,56.5,246.0,2.55,13.75,282.0,293.02,235.74
2018,5,25,16,0,75.0,240.0,2.5,13.5,286.0,302.22,244.45
2018,5,25,16,15,105.5,228.5,2.5,13.35,287.5,327.2,265.99
2018,5,25,16,30,136.0,217.0,2.5,13.2,289.0,335.57,274.26
2018,5,25,16,45,140.5,190.0,2.5,13.05,257.5,304.64,250.47
2018,5,25,17,0,145.0,163.0,2.5,12.9,226.0,272.74,225.54
2018,5,25,17,15,274.5,130.5,2.5,12.75,231.5,323.4,269.53
2018,5,25,17,30,404.0,98.0,2.5,12.6,237.0,360.69,300.61
2018,5,25,17,45,465.5,80.0,2.45,12.4,215.0,356.6,295.73
2018,5,25,18,0,527.0,62.0,2.4,12.2,193.0,340.06,279.04
2018,5,25,18,15,438.5,54.5,2.35,12.05,146.5,263.8,212.38
2018,5,25,18,30,350.0,47.0,2.3,11.9,100.0,196.51,152.65
2018,5,25,18,45,238.0,35.0,2.25,11.75,65.0,126.38,90.28
2018,5,25,19,0,126.0,23.0,2.2,11.6,30.0,65.08,13.33
2018,5,25,19,15,63.0,11.5,2.2,11.5,15.0,22.65,0.0
2018,5,25,19,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,26,4,45,17.0,4.0,2.75,10.6,4.0,0.0,0.0
2018,5,26,5,0,34.0,8.0,2.8,10.6,8.0,7.28,0.0
2018,5,26,5,15,136.5,21.5,2.85,10.8,34.0,16.96,0.0
2018,5,26,5,30,239.0,35.0,2.9,11.0,60.0,27.31,17.42
2018,5,26,5,45,206.5,38.0,2.95,11.15,67.5,28.96,20.01
2018,5,26,6,0,174.0,41.0,3.0,11.3,75.0,30.5,21.77
2018,5,26,6,15,87.0,48.5,2.95,11.55,65.5,38.27,28.96
2018,5,26,6,30,0.0,56.0,2.9,11.8,56.0,49.45,39.07
2018,5,26,6,45,0.0,70.5,2.85,12.05,70.5,62.09,50.33
2018,5,26,7,0,0.0,85.0,2.8,12.3,85.0,74.28,61.02
2018,5,26,7,15,0.0,104.5,2.7,12.6,104.5,90.27,74.89
2018,5,26,7,30,0.0,124.0,2.6,12.9,124.0,106.08,88.38
2018,5,26,7,45,8.0,159.5,2.5,13.2,164.0,135.15,107.87
2018,5,26,8,0,16.0,195.0,2.4,13.5,204.0,165.42,131.75
2018,5,26,8,15,16.5,209.0,2.3,13.8,219.0,179.32,142.41
2018,5,26,8,30,17.0,223.0,2.2,14.1,234.0,193.29,153.15
2018,5,26,8,45,16.0,232.0,2.1,14.4,243.0,202.92,160.37
2018,5,26,9,0,15.0,241.0,2.0,14.7,252.0,212.33,167.38
2018,5,26,9,15,22.0,273.0,1.9,14.95,290.0,243.81,191.66
2018,5,26,9,30,29.0,305.0,1.8,15.2,328.0,272.27,213.26
2018,5,26,9,45,41.5,337.0,1.75,15.4,371.5,309.57,241.57
2018,5,26,10,0,54.0,369.0,1.7,15.6,415.0,348.8,270.99
2018,5,26,10,15,49.0,374.0,1.7,15.8,416.5,356.15,275.93
2018,5,26,10,30,44.0,379.0,1.7,16.0,418.0,362.84,280.49
2018,5,26,10,45,40.5,378.5,1.7,16.15,415.0,365.25,281.9
2018,5,26,11,0,37.0,378.0,1.7,16.3,412.0,367.09,282.9
2018,5,26,11,15,51.5,404.5,1.8,16.4,453.0,407.33,313.28
2018,5,26,11,30,66.0,431.0,1.9,16.5,494.0,449.16,344.39
2018,5,26,11,45,99.5,453.0,2.0,16.55,548.0,504.88,386.1
2018,5,26,12,0,133.0,475.0,2.1,16.6,602.0,571.37,434.95
2018,5,26,12,15,329.5,388.0,2.25,16.6,702.5,688.62,525.4
2018,5,26,12,30,526.0,301.0,2.4,16.6,803.0,813.92,618.94
2018,5,26,12,45,422.5,354.5,2.5,16.6,755.0,779.74,591.87
2018,5,26,13,0,319.0,408.0,2.6,16.6,707.0,729.97,555.0
2018,5,26,13,15,360.5,393.0,2.8,16.55,725.5,763.4,581.79
2018,5,26,13,30,402.0,378.0,3.0,16.5,744.0,808.03,615.53
2018,5,26,13,45,503.5,320.5,3.15,16.45,767.0,856.42,653.99
2018,5,26,14,0,605.0,263.0,3.3,16.4,790.0,904.19,691.82
2018,5,26,14,15,735.5,194.0,3.4,16.25,813.0,961.2,734.34
2018,5,26,14,30,866.0,125.0,3.5,16.1,836.0,992.45,757.55
2018,5,26,14,45,854.0,124.0,3.65,15.95,799.5,969.26,744.05
2018,5,26,15,0,842.0,123.0,3.8,15.8,763.0,952.9,735.66
2018,5,26,15,15,811.5,127.0,3.8,15.8,716.5,911.92,708.53
2018,5,26,15,30,781.0,131.0,3.8,15.8,670.0,869.06,680.0
2018,5,26,15,45,779.0,122.0,3.95,15.45,629.5,835.5,659.49
2018,5,26,16,0,777.0,113.0,4.1,15.1,589.0,799.11,636.47
2018,5,26,16,15,756.0,109.5,4.15,14.85,541.5,750.84,603.55
2018,5,26,16,30,735.0,106.0,4.2,14.6,494.0,705.0,571.93
2018,5,26,16,45,705.5,102.0,4.2,14.4,444.0,648.28,530.76
2018,5,26,17,0,676.0,98.0,4.2,14.2,394.0,591.92,487.66
2018,5,26,17,15,636.0,92.0,4.2,13.9,343.0,527.34,436.91
2018,5,26,17,30,596.0,86.0,4.2,13.6,292.0,464.88,386.25
2018,5,26,17,45,540.5,79.0,4.15,13.3,242.5,395.55,328.22
2018,5,26,18,0,485.0,72.0,4.1,13.0,193.0,330.7,272.18
2018,5,26,18,15,407.0,62.5,4.0,12.75,148.5,256.31,207.01
2018,5,26,18,30,329.0,53.0,3.9,12.5,104.0,193.99,151.21
2018,5,26,18,45,224.5,40.0,3.75,12.25,69.0,128.29,92.52
2018,5,26,19,0,120.0,27.0,3.6,12.0,34.0,68.63,19.25
2018,5,26,19,15,61.5,14.0,3.5,11.85,17.5,24.66,0.0
2018,5,26,19,30,3.0,1.0,3.4,11.7,1.0,0.0,0.0
2018,5,26,19,45,1.5,0.5,3.3,11.6,0.5,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,27,4,45,21.0,4.5,1.45,10.45,5.0,0.0,0.0
2018,5,27,5,0,42.0,9.0,1.4,10.6,10.0,8.19,0.0
2018,5,27,5,15,153.5,22.5,1.4,11.05,37.0,17.77,0.0
2018,5,27,5,30,265.0,36.0,1.4,11.5,64.0,28.13,18.17
2018,5,27,5,45,360.0,45.5,1.4,11.9,105.0,36.34,26.49
2018,5,27,6,0,455.0,55.0,1.4,12.3,146.0,42.8,32.7
2018,5,27,6,15,386.0,75.0,1.4,12.7,167.0,55.61,44.35
2018,5,27,6,30,317.0,95.0,1.4,13.1,188.0,68.52,55.88
2018,5,27,6,45,367.5,108.5,1.4,13.45,236.5,76.77,63.06
2018,5,27,7,0,418.0,122.0,1.4,13.8,285.0,84.65,69.76
2018,5,27,7,15,579.5,104.5,1.4,14.3,364.5,70.6,57.06
2018,5,27,7,30,741.0,87.0,1.4,14.8,444.0,67.43,53.99
2018,5,27,7,45,719.5,102.0,1.4,15.3,479.0,118.49,67.75
2018,5,27,8,0,698.0,117.0,1.4,15.8,514.0,173.23,106.74
2018,5,27,8,15,541.0,176.5,1.45,16.15,500.0,233.34,162.26
2018,5,27,8,30,384.0,236.0,1.5,16.5,486.0,273.37,201.92
2018,5,27,8,45,488.0,217.5,1.55,16.85,557.0,320.03,238.03
2018,5,27,9,0,592.0,199.0,1.6,17.2,628.0,376.83,283.07
2018,5,27,9,15,622.0,201.5,1.65,17.45,673.5,429.36,325.98
2018,5,27,9,30,652.0,204.0,1.7,17.7,719.0,484.42,369.91
2018,5,27,9,45,679.0,202.5,1.75,18.0,759.0,536.78,410.85
2018,5,27,10,0,706.0,201.0,1.8,18.3,799.0,590.62,451.88
2018,5,27,10,15,581.5,267.5,1.9,18.5,770.5,605.97,462.75
2018,5,27,10,30,457.0,334.0,2.0,18.7,742.0,610.14,464.63
2018,5,27,10,45,508.0,314.0,2.05,18.9,777.0,656.69,499.28
2018,5,27,11,0,559.0,294.0,2.1,19.1,812.0,705.34,534.7
2018,5,27,11,15,686.0,232.5,2.2,19.2,877.0,779.87,590.0
2018,5,27,11,30,813.0,171.0,2.3,19.3,942.0,855.51,643.32
2018,5,27,11,45,872.0,140.0,2.4,19.4,971.5,899.52,672.76
2018,5,27,12,0,931.0,109.0,2.5,19.5,1001.0,951.12,707.39
2018,5,27,12,15,930.0,109.0,2.6,19.5,998.5,974.94,723.61
2018,5,27,12,30,929.0,109.0,2.7,19.5,996.0,995.4,737.95
2018,5,27,12,45,927.0,108.5,2.75,19.55,986.5,1010.92,748.53
2018,5,27,13,0,925.0,108.0,2.8,19.6,977.0,1022.83,756.89
2018,5,27,13,15,922.0,107.5,2.85,19.55,961.0,1030.09,762.62
2018,5,27,13,30,919.0,107.0,2.9,19.5,945.0,1033.63,766.09
2018,5,27,13,45,914.5,105.5,2.95,19.45,921.5,1030.91,765.58
2018,5,27,14,0,910.0,104.0,3.0,19.4,898.0,1024.46,762.79
2018,5,27,14,15,903.5,102.5,3.0,19.3,868.5,1012.37,756.09
2018,5,27,14,30,897.0,101.0,3.0,19.2,839.0,996.73,747.16
2018,5,27,14,45,888.5,99.5,3.0,19.1,803.5,975.72,734.71
2018,5,27,15,0,880.0,98.0,3.0,19.0,768.0,951.48,720.13
2018,5,27,15,15,868.5,96.0,3.0,19.0,727.5,920.83,700.9
2018,5,27,15,30,857.0,94.0,3.0,19.0,687.0,887.44,679.72
2018,5,27,15,45,842.5,91.5,2.95,18.7,642.5,848.32,654.81
2018,5,27,16,0,828.0,89.0,2.9,18.4,598.0,807.1,628.16
2018,5,27,16,15,809.5,86.0,2.85,18.15,550.0,766.94,601.83
2018,5,27,16,30,791.0,83.0,2.8,17.9,502.0,718.29,568.89
2018,5,27,16,45,765.5,79.5,2.8,17.65,452.0,662.95,530.62
2018,5,27,17,0,740.0,76.0,2.8,17.4,402.0,607.49,490.67
2018,5,27,17,15,705.0,72.0,2.75,17.0,351.0,545.65,443.48
2018,5,27,17,30,670.0,68.0,2.7,16.6,300.0,487.39,397.4
2018,5,27,17,45,621.0,63.0,2.65,16.2,251.0,420.48,342.77
2018,5,27,18,0,572.0,58.0,2.6,15.8,202.0,357.36,289.26
2018,5,27,18,15,498.5,51.0,2.5,15.3,156.0,285.73,227.38
2018,5,27,18,30,425.0,44.0,2.4,14.8,110.0,221.43,170.33
2018,5,27,18,45,312.5,34.5,2.3,14.35,74.0,150.26,107.33
2018,5,27,19,0,200.0,25.0,2.2,13.9,38.0,86.79,29.64
2018,5,27,19,15,104.5,13.5,2.15,13.65,20.0,32.61,0.0
2018,5,27,19,30,9.0,2.0,2.1,13.4,2.0,0.0,0.0
2018,5,27,19,45,4.5,1.0,2.05,13.2,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,28,4,45,33.0,4.5,1.0,11.7,5.0,0.0,0.0
2018,5,28,5,0,66.0,9.0,1.0,11.8,10.0,8.19,0.0
2018,5,28,5,15,194.0,21.5,1.0,12.15,39.0,17.8,0.86
2018,5,28,5,30,322.0,34.0,1.0,12.5,68.0,27.81,17.9
2018,5,28,5,45,414.5,41.5,1.0,12.9,109.5,32.82,23.32
2018,5,28,6,0,507.0,49.0,1.0,13.3,151.0,37.76,28.11
2018,5,28,6,15,568.0,55.0,0.9,13.7,199.0,41.24,31.4
2018,5,28,6,30,629.0,61.0,0.8,14.1,247.0,44.63,34.45
2018,5,28,6,45,671.5,65.0,0.75,14.55,297.5,50.71,39.76
2018,5,28,7,0,714.0,69.0,0.7,15.0,348.0,52.55,41.21
2018,5,28,7,15,744.0,73.0,0.7,15.6,399.0,54.25,42.46
2018,5,28,7,30,774.0,77.0,0.7,16.2,450.0,60.44,47.6
2018,5,28,7,45,797.0,79.5,0.65,16.75,499.5,113.25,60.23
2018,5,28,8,0,820.0,82.0,0.6,17.3,549.0,168.81,96.92
2018,5,28,8,15,837.0,84.5,0.65,17.8,596.0,232.53,147.85
2018,5,28,8,30,854.0,87.0,0.7,18.3,643.0,290.46,197.05
2018,5,28,8,45,867.5,88.5,0.75,18.8,686.0,347.76,246.39
2018,5,28,9,0,881.0,90.0,0.8,19.3,729.0,405.64,295.36
2018,5,28,9,15,888.5,93.5,0.85,19.7,767.5,462.93,342.64
2018,5,28,9,30,896.0,97.0,0.9,20.1,806.0,519.68,387.91
2018,5,28,9,45,901.0,100.0,1.0,20.55,838.5,573.91,430.1
2018,5,28,10,0,906.0,103.0,1.1,21.0,871.0,626.88,470.04
2018,5,28,10,15,912.5,103.5,1.15,21.3,898.0,677.18,506.81
2018,5,28,10,30,919.0,104.0,1.2,21.6,925.0,725.87,541.46
2018,5,28,10,45,923.0,105.5,1.3,21.9,945.5,771.81,573.03
2018,5,28,11,0,927.0,107.0,1.4,22.2,966.0,815.53,601.7
2018,5,28,11,15,929.5,107.0,1.5,22.35,979.0,854.31,627.26
2018,5,28,11,30,932.0,107.0,1.6,22.5,992.0,890.4,650.98
2018,5,28,11,45,933.0,107.0,1.7,22.7,997.5,922.35,671.83
2018,5,28,12,0,934.0,107.0,1.8,22.9,1003.0,951.25,690.72
2018,5,28,12,15,933.0,108.0,1.95,22.9,1001.5,976.07,708.15
2018,5,28,12,30,932.0,109.0,2.1,22.9,1000.0,997.54,723.53
2018,5,28,12,45,929.5,109.0,2.25,22.9,990.5,1013.14,735.22
2018,5,28,13,0,927.0,109.0,2.4,22.9,981.0,1025.12,744.74
2018,5,28,13,15,923.0,108.5,2.5,22.8,964.0,1031.45,750.49
2018,5,28,13,30,919.0,108.0,2.6,22.7,947.0,1034.04,754.01
2018,5,28,13,45,914.0,107.5,2.7,22.6,924.0,1031.91,754.6
2018,5,28,14,0,909.0,107.0,2.8,22.5,901.0,1026.08,752.93
2018,5,28,14,15,902.0,105.5,2.8,22.35,871.0,1013.58,746.23
2018,5,28,14,30,895.0,104.0,2.8,22.2,841.0,997.55,737.34
2018,5,28,14,45,886.0,102.5,2.85,22.05,805.5,976.17,725.43
2018,5,28,15,0,877.0,101.0,2.9,21.9,770.0,951.58,711.4
2018,5,28,15,15,865.0,99.0,2.9,21.9,729.0,920.62,692.21
2018,5,28,15,30,853.0,97.0,2.9,21.9,688.0,886.94,671.12
2018,5,28,15,45,838.5,94.5,2.9,21.45,643.5,848.03,647.38
2018,5,28,16,0,824.0,92.0,2.9,21.0,599.0,814.26,626.96
2018,5,28,16,15,805.5,88.5,2.9,20.65,551.0,766.54,596.01
2018,5,28,16,30,787.0,85.0,2.9,20.3,503.0,717.51,563.6
2018,5,28,16,45,762.0,81.0,2.85,19.95,453.0,662.15,525.6
2018,5,28,17,0,737.0,77.0,2.8,19.6,403.0,606.65,485.89
2018,5,28,17,15,702.5,73.0,2.75,19.1,352.5,545.3,439.65
2018,5,28,17,30,668.0,69.0,2.7,18.6,302.0,487.53,394.49
2018,5,28,17,45,619.0,63.5,2.65,18.05,252.5,420.14,340.15
2018,5,28,18,0,570.0,58.0,2.6,17.5,203.0,356.57,286.87
2018,5,28,18,15,496.5,51.5,2.55,16.95,157.5,285.62,226.06
2018,5,28,18,30,423.0,45.0,2.5,16.4,112.0,221.92,169.96
2018,5,28,18,45,312.0,35.5,2.4,15.9,75.5,151.22,107.9
2018,5,28,19,0,201.0,26.0,2.3,15.4,39.0,88.63,34.34
2018,5,28,19,15,105.5,14.0,2.3,15.1,20.5,33.33,0.0
2018,5,28,19,30,10.0,2.0,2.3,14.8,2.0,0.0,0.0
2018,5,28,19,45,5.0,1.0,2.3,14.5,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,29,4,45,38.0,5.5,1.8,12.75,6.0,0.0,0.0
2018,5,29,5,0,76.0,11.0,1.9,12.8,12.0,10.01,0.0
2018,5,29,5,15,199.0,22.5,1.95,13.1,40.5,18.71,1.99
2018,5,29,5,30,322.0,34.0,2.0,13.4,69.0,27.75,17.81
2018,5,29,5,45,413.5,42.5,2.05,13.7,111.0,33.66,23.96
2018,5,29,6,0,505.0,51.0,2.1,14.0,153.0,39.41,29.46
2018,5,29,6,15,565.5,57.0,2.1,14.35,201.0,42.81,32.67
2018,5,29,6,30,626.0,63.0,2.1,14.7,249.0,46.13,35.66
2018,5,29,6,45,667.5,67.5,2.1,15.0,299.5,48.11,37.34
2018,5,29,7,0,709.0,72.0,2.1,15.3,350.0,54.87,43.18
2018,5,29,7,15,739.0,76.0,2.15,15.75,401.0,56.47,44.36
2018,5,29,7,30,769.0,80.0,2.2,16.2,452.0,62.56,49.44
2018,5,29,7,45,792.0,83.5,2.2,16.65,502.0,115.79,62.66
2018,5,29,8,0,815.0,87.0,2.2,17.1,552.0,171.79,100.15
2018,5,29,8,15,832.0,89.5,2.25,17.45,599.0,228.42,146.18
2018,5,29,8,30,849.0,92.0,2.3,17.8,646.0,292.8,201.52
2018,5,29,8,45,861.5,95.0,2.3,18.1,689.5,350.7,252.48
2018,5,29,9,0,874.0,98.0,2.3,18.4,733.0,409.1,303.15
2018,5,29,9,15,887.5,98.0,2.35,18.65,772.5,465.76,351.39
2018,5,29,9,30,901.0,98.0,2.4,18.9,812.0,522.48,398.26
2018,5,29,9,45,913.0,97.0,2.5,19.15,846.5,577.35,442.52
2018,5,29,10,0,925.0,96.0,2.6,19.4,881.0,631.58,485.02
2018,5,29,10,15,930.5,97.5,2.65,19.55,908.0,682.92,524.19
2018,5,29,10,30,936.0,99.0,2.7,19.7,935.0,732.54,561.1
2018,5,29,10,45,939.5,100.0,2.75,19.85,955.5,778.34,593.4
2018,5,29,11,0,943.0,101.0,2.8,20.0,976.0,821.84,622.77
2018,5,29,11,15,946.0,102.0,2.9,20.0,990.0,862.45,650.62
2018,5,29,11,30,949.0,103.0,3.0,20.0,1004.0,900.38,676.55
2018,5,29,11,45,950.5,103.0,3.1,20.05,1010.5,933.25,698.85
2018,5,29,12,0,952.0,103.0,3.2,20.1,1017.0,963.03,719.11
2018,5,29,12,15,950.0,104.5,3.35,20.0,1015.0,987.8,736.83
2018,5,29,12,30,948.0,106.0,3.5,19.9,1013.0,1009.13,752.38
2018,5,29,12,45,945.0,107.0,3.6,19.75,1004.0,1025.48,764.5
2018,5,29,13,0,942.0,108.0,3.7,19.6,995.0,1038.17,774.35
2018,5,29,13,15,939.0,107.5,3.85,19.4,979.0,1045.64,781.38
2018,5,29,13,30,936.0,107.0,4.0,19.2,963.0,1049.33,786.04
2018,5,29,13,45,931.5,107.0,4.1,19.0,940.5,1048.27,787.31
2018,5,29,14,0,927.0,107.0,4.2,18.8,918.0,1043.46,786.21
2018,5,29,14,15,921.0,106.0,4.3,18.55,889.0,1032.42,781.16
2018,5,29,14,30,915.0,105.0,4.4,18.3,860.0,1017.77,773.8
2018,5,29,14,45,907.0,103.5,4.5,18.1,824.5,997.14,762.55
2018,5,29,15,0,899.0,102.0,4.6,17.9,789.0,973.18,748.96
2018,5,29,15,15,887.5,99.5,4.6,17.9,747.5,941.72,728.62
2018,5,29,15,30,876.0,97.0,4.6,17.9,706.0,907.42,706.22
2018,5,29,15,45,861.5,95.0,4.65,17.4,661.0,868.47,682.01
2018,5,29,16,0,847.0,93.0,4.7,16.9,616.0,834.62,661.15
2018,5,29,16,15,827.5,90.0,4.7,16.65,567.0,785.92,628.03
2018,5,29,16,30,808.0,87.0,4.7,16.4,518.0,735.91,593.42
2018,5,29,16,45,781.5,84.0,4.7,16.15,467.0,679.79,553.48
2018,5,29,17,0,755.0,81.0,4.7,15.9,416.0,623.56,511.75
2018,5,29,17,15,718.5,77.5,4.75,15.55,364.5,560.63,462.73
2018,5,29,17,30,682.0,74.0,4.8,15.2,313.0,501.79,415.23
2018,5,29,17,45,629.5,69.0,4.8,14.85,262.0,432.33,357.36
2018,5,29,18,0,577.0,64.0,4.8,14.5,211.0,366.9,300.92
2018,5,29,18,15,502.5,56.5,4.75,14.1,164.5,293.8,236.74
2018,5,29,18,30,428.0,49.0,4.7,13.7,118.0,227.99,177.58
2018,5,29,18,45,313.0,39.0,4.65,13.3,80.0,154.85,112.57
2018,5,29,19,0,198.0,29.0,4.6,12.9,42.0,91.82,40.09
2018,5,29,19,15,103.5,15.5,4.6,12.65,22.0,34.38,0.0
2018,5,29,19,30,9.0,2.0,4.6,12.4,2.0,0.0,0.0
2018,5,29,19,45,4.5,1.0,4.55,12.2,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.4,11.35,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.05,10.35,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,30,4,45,0.5,2.5,5.15,10.45,2.5,0.0,0.0
2018,5,30,5,0,1.0,5.0,5.2,10.5,5.0,4.55,0.0
2018,5,30,5,15,18.0,14.5,5.25,10.6,16.5,12.67,0.05
2018,5,30,5,30,35.0,24.0,5.3,10.7,28.0,20.7,12.03
2018,5,30,5,45,17.5,29.5,5.35,10.8,31.5,26.37,17.77
2018,5,30,6,0,0.0,35.0,5.4,10.9,35.0,30.85,22.13
2018,5,30,6,15,0.0,42.0,5.45,11.05,42.0,37.04,27.89
2018,5,30,6,30,0.0,49.0,5.5,11.2,49.0,43.24,33.53
2018,5,30,6,45,84.0,93.0,5.55,11.3,126.0,74.24,61.38
2018,5,30,7,0,168.0,137.0,5.6,11.4,203.0,104.65,88.32
2018,5,30,7,15,256.0,156.0,5.6,11.5,272.5,110.82,93.46
2018,5,30,7,30,344.0,175.0,5.6,11.6,342.0,124.95,105.55
2018,5,30,7,45,427.0,177.0,5.6,11.75,406.0,150.44,106.29
2018,5,30,8,0,510.0,179.0,5.6,11.9,470.0,193.44,134.15
2018,5,30,8,15,519.5,193.5,5.6,12.05,511.5,240.77,173.32
2018,5,30,8,30,529.0,208.0,5.6,12.2,553.0,289.28,215.59
2018,5,30,8,45,451.0,251.5,5.6,12.35,559.5,332.92,256.65
2018,5,30,9,0,373.0,295.0,5.6,12.5,566.0,371.99,292.22
2018,5,30,9,15,303.0,323.5,5.55,12.75,551.5,389.99,309.06
2018,5,30,9,30,233.0,352.0,5.5,13.0,537.0,400.45,318.51
2018,5,30,9,45,203.5,369.0,5.5,13.3,535.5,419.29,333.57
2018,5,30,10,0,174.0,386.0,5.5,13.6,534.0,431.2,342.62
2018,5,30,10,15,323.0,364.5,5.5,13.85,649.5,521.02,414.27
2018,5,30,10,30,472.0,343.0,5.5,14.1,765.0,626.34,496.82
2018,5,30,10,45,472.0,357.5,5.5,14.3,787.5,665.76,526.27
2018,5,30,11,0,472.0,372.0,5.5,14.5,810.0,704.25,554.78
2018,5,30,11,15,544.0,339.5,5.55,14.55,851.0,758.86,597.43
2018,5,30,11,30,616.0,307.0,5.6,14.6,892.0,813.98,640.12
2018,5,30,11,45,676.0,274.5,5.65,14.65,920.5,863.16,677.93
2018,5,30,12,0,736.0,242.0,5.7,14.7,949.0,911.99,715.2
2018,5,30,12,15,778.5,217.0,5.75,14.65,963.5,943.12,737.83
2018,5,30,12,30,821.0,192.0,5.8,14.6,978.0,980.55,765.08
2018,5,30,12,45,862.5,164.5,5.85,14.6,983.5,1011.73,787.66
2018,5,30,13,0,904.0,137.0,5.9,14.6,989.0,1028.57,800.15
2018,5,30,13,15,902.0,135.5,5.9,14.55,973.5,1036.16,806.07
2018,5,30,13,30,900.0,134.0,5.9,14.5,958.0,1040.08,809.58
2018,5,30,13,45,896.5,133.0,5.9,14.45,936.0,1039.34,809.93
2018,5,30,14,0,893.0,132.0,5.9,14.4,914.0,1034.95,807.85
2018,5,30,14,15,885.5,131.0,5.95,14.3,884.5,1022.98,801.02
2018,5,30,14,30,878.0,130.0,6.0,14.2,855.0,1007.55,791.82
2018,5,30,14,45,868.0,128.5,6.0,14.1,819.5,985.83,777.83
2018,5,30,15,0,858.0,127.0,6.0,14.0,784.0,970.96,768.9
2018,5,30,15,15,845.0,124.5,6.0,14.0,742.5,938.85,747.09
2018,5,30,15,30,832.0,122.0,6.0,14.0,701.0,904.04,723.29
2018,5,30,15,45,812.0,121.0,6.05,13.65,655.5,862.3,695.35
2018,5,30,16,0,792.0,120.0,6.1,13.3,610.0,818.73,665.66
2018,5,30,16,15,762.5,119.0,6.1,13.05,560.0,770.01,631.12
2018,5,30,16,30,733.0,118.0,6.1,12.8,510.0,716.95,592.67
2018,5,30,16,45,697.0,115.5,6.05,12.6,458.5,657.34,547.22
2018,5,30,17,0,661.0,113.0,6.0,12.4,407.0,598.49,500.71
2018,5,30,17,15,614.0,108.0,5.95,12.1,355.0,531.11,446.28
2018,5,30,17,30,567.0,103.0,5.9,11.8,303.0,466.33,392.55
2018,5,30,17,45,501.0,95.5,5.85,11.55,251.5,388.78,326.75
2018,5,30,18,0,435.0,88.0,5.8,11.3,200.0,321.66,268.07
2018,5,30,18,15,352.5,76.0,5.65,11.1,154.0,248.86,203.66
2018,5,30,18,30,270.0,64.0,5.5,10.9,108.0,184.86,146.42
2018,5,30,18,45,174.5,47.5,5.4,10.7,72.5,115.98,85.71
2018,5,30,19,0,79.0,31.0,5.3,10.5,37.0,60.67,28.15
2018,5,30,19,15,40.0,16.5,5.25,10.45,19.5,22.87,0.0
2018,5,30,19,30,1.0,2.0,5.2,10.4,2.0,0.0,0.0
2018,5,30,19,45,0.5,1.0,5.2,10.35,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.15,10.3,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.05,10.3,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.05,10.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.15,10.45,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.4,10.45,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.35,10.35,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.25,10.3,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,5.1,10.25,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.95,10.2,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.8,10.15,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,31,4,45,13.0,5.5,4.5,10.05,6.0,0.0,0.0
2018,5,31,5,0,26.0,11.0,4.5,10.1,12.0,10.01,0.0
2018,5,31,5,15,112.0,27.0,4.55,10.25,38.5,21.69,4.83
2018,5,31,5,30,198.0,43.0,4.6,10.4,65.0,33.46,23.0
2018,5,31,5,45,270.5,55.0,4.65,10.55,101.0,42.11,31.77
2018,5,31,6,0,343.0,67.0,4.7,10.7,137.0,50.48,39.79
2018,5,31,6,15,274.5,88.5,4.7,10.9,154.5,67.7,55.52
2018,5,31,6,30,206.0,110.0,4.7,11.1,172.0,81.93,68.36
2018,5,31,6,45,272.0,124.5,4.7,11.35,222.0,91.72,76.97
2018,5,31,7,0,338.0,139.0,4.7,11.6,272.0,101.22,85.15
2018,5,31,7,15,416.5,143.0,4.65,11.85,329.5,96.61,80.72
2018,5,31,7,30,495.0,147.0,4.6,12.1,387.0,100.82,84.08
2018,5,31,7,45,462.5,172.0,4.55,12.35,415.0,149.55,103.96
2018,5,31,8,0,430.0,197.0,4.5,12.6,443.0,195.03,138.44
2018,5,31,8,15,422.5,217.0,4.45,12.85,475.5,238.4,174.5
2018,5,31,8,30,415.0,237.0,4.4,13.1,508.0,281.11,211.5
2018,5,31,8,45,451.5,242.0,4.35,13.35,555.0,325.74,249.04
2018,5,31,9,0,488.0,247.0,4.3,13.6,602.0,374.21,289.76
2018,5,31,9,15,677.5,182.5,4.35,13.8,704.0,436.29,340.02
2018,5,31,9,30,867.0,118.0,4.4,14.0,806.0,521.33,409.23
2018,5,31,9,45,877.5,119.0,4.4,14.15,840.0,575.42,454.26
2018,5,31,10,0,888.0,120.0,4.4,14.3,874.0,628.83,497.59
2018,5,31,10,15,895.0,121.5,4.45,14.4,902.0,679.49,537.98
2018,5,31,10,30,902.0,123.0,4.5,14.5,930.0,728.66,576.32
2018,5,31,10,45,907.0,123.5,4.55,14.65,950.5,773.82,610.59
2018,5,31,11,0,912.0,124.0,4.6,14.8,971.0,816.89,641.18
2018,5,31,11,15,914.5,125.0,4.65,14.85,984.5,856.12,669.05
2018,5,31,11,30,917.0,126.0,4.7,14.9,998.0,892.74,694.94
2018,5,31,11,45,918.0,126.5,4.7,14.95,1004.0,924.88,717.21
2018,5,31,12,0,919.0,127.0,4.7,15.0,1010.0,954.06,737.34
2018,5,31,12,15,915.5,129.5,4.7,15.0,1008.0,977.84,753.82
2018,5,31,12,30,912.0,132.0,4.7,15.0,1006.0,998.3,768.04
2018,5,31,12,45,906.0,134.5,4.7,15.0,996.0,1012.92,778.29
2018,5,31,13,0,900.0,137.0,4.7,15.0,986.0,1024.0,786.21
2018,5,31,13,15,897.5,135.5,4.65,15.0,970.0,1031.08,791.04
2018,5,31,13,30,895.0,134.0,4.6,15.0,954.0,1034.52,793.49
2018,5,31,13,45,891.0,131.5,4.6,14.95,930.5,1031.8,792.47
2018,5,31,14,0,887.0,129.0,4.6,14.9,907.0,1025.41,789.08
2018,5,31,14,15,880.5,127.5,4.6,14.85,878.0,1013.97,782.33
2018,5,31,14,30,874.0,126.0,4.6,14.8,849.0,999.05,773.28
2018,5,31,14,45,865.5,123.5,4.6,14.75,813.5,977.78,759.87
2018,5,31,15,0,857.0,121.0,4.6,14.7,778.0,953.33,744.27
2018,5,31,15,15,844.0,119.0,4.6,14.7,737.0,931.51,730.43
2018,5,31,15,30,831.0,117.0,4.6,14.7,696.0,897.35,707.68
2018,5,31,15,45,815.0,114.0,4.6,14.45,651.0,856.99,681.0
2018,5,31,16,0,799.0,111.0,4.6,14.2,606.0,814.6,652.53
2018,5,31,16,15,779.0,107.0,4.6,14.0,558.0,766.11,618.97
2018,5,31,16,30,759.0,103.0,4.6,13.8,510.0,716.42,583.97
2018,5,31,16,45,732.0,98.5,4.55,13.6,459.5,663.31,545.44
2018,5,31,17,0,705.0,94.0,4.5,13.4,409.0,607.2,502.22
2018,5,31,17,15,667.5,89.0,4.5,13.15,358.0,544.28,452.53
2018,5,31,17,30,630.0,84.0,4.5,12.9,307.0,483.14,402.73
2018,5,31,17,45,577.5,77.5,4.5,12.6,257.0,414.45,345.2
2018,5,31,18,0,525.0,71.0,4.5,12.3,207.0,349.86,289.29
2018,5,31,18,15,448.0,62.5,4.35,12.0,161.0,277.2,225.27
2018,5,31,18,30,371.0,54.0,4.2,11.7,115.0,210.89,165.84
2018,5,31,18,45,264.0,42.0,4.1,11.4,78.0,142.74,105.31
2018,5,31,19,0,157.0,30.0,4.0,11.1,41.0,83.38,41.91
2018,5,31,19,15,81.5,16.0,3.9,10.9,21.5,30.64,0.0
2018,5,31,19,30,6.0,2.0,3.8,10.7,2.0,0.0,0.0
2018,5,31,19,45,3.0,1.0,3.7,10.55,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,1,4,45,29.0,6.0,2.3,9.45,6.5,0.0,0.0
2018,6,1,5,0,58.0,12.0,2.3,9.6,13.0,10.91,0.0
2018,6,1,5,15,169.5,25.5,2.25,10.0,41.5,20.13,4.65
2018,6,1,5,30,281.0,39.0,2.2,10.4,70.0,30.44,20.5
2018,6,1,5,45,374.5,48.0,2.2,10.75,111.5,38.38,28.49
2018,6,1,6,0,468.0,57.0,2.2,11.1,153.0,44.34,34.26
2018,6,1,6,15,531.5,64.0,2.05,11.5,201.0,48.31,38.02
2018,6,1,6,30,595.0,71.0,1.9,11.9,249.0,52.17,41.51
2018,6,1,6,45,639.5,76.0,1.8,12.25,299.5,54.24,43.27
2018,6,1,7,0,684.0,81.0,1.7,12.6,350.0,56.25,44.88
2018,6,1,7,15,716.5,84.0,1.65,13.1,400.5,56.67,45.01
2018,6,1,7,30,749.0,87.0,1.6,13.6,451.0,67.24,54.08
2018,6,1,7,45,774.0,90.5,1.5,14.05,501.0,119.27,66.89
2018,6,1,8,0,799.0,94.0,1.4,14.5,551.0,174.35,103.74
2018,6,1,8,15,817.5,96.0,1.35,15.05,598.0,229.82,148.64
2018,6,1,8,30,836.0,98.0,1.3,15.6,645.0,287.08,197.95
2018,6,1,8,45,850.5,100.0,1.25,16.15,688.5,350.08,252.19
2018,6,1,9,0,865.0,102.0,1.2,16.7,732.0,407.71,301.28
2018,6,1,9,15,879.0,102.5,1.2,17.05,772.0,464.4,348.65
2018,6,1,9,30,893.0,103.0,1.2,17.4,812.0,521.24,394.52
2018,6,1,9,45,905.0,102.0,1.2,17.75,846.0,575.63,437.05
2018,6,1,10,0,917.0,101.0,1.2,18.1,880.0,629.4,477.64
2018,6,1,10,15,922.5,102.0,1.25,18.35,907.0,679.87,515.14
2018,6,1,10,30,928.0,103.0,1.3,18.6,934.0,728.65,550.42
2018,6,1,10,45,932.0,104.0,1.4,18.8,954.5,774.43,582.58
2018,6,1,11,0,936.0,105.0,1.5,19.0,975.0,817.98,611.75
2018,6,1,11,15,938.5,105.0,1.65,19.15,988.0,857.02,638.37
2018,6,1,11,30,941.0,105.0,1.8,19.3,1001.0,893.35,663.14
2018,6,1,11,45,942.5,105.0,1.9,19.4,1007.0,925.97,684.98
2018,6,1,12,0,944.0,105.0,2.0,19.5,1013.0,955.56,704.83
2018,6,1,12,15,944.0,105.0,2.15,19.55,1011.5,980.61,722.45
2018,6,1,12,30,944.0,105.0,2.3,19.6,1010.0,1002.3,737.97
2018,6,1,12,45,942.5,104.5,2.45,19.65,1001.0,1018.6,750.06
2018,6,1,13,0,941.0,104.0,2.6,19.7,992.0,1031.26,759.92
2018,6,1,13,15,937.5,103.5,2.75,19.65,975.5,1038.26,766.47
2018,6,1,13,30,934.0,103.0,2.9,19.6,959.0,1041.49,770.7
2018,6,1,13,45,929.5,102.0,3.0,19.55,936.0,1039.43,771.11
2018,6,1,14,0,925.0,101.0,3.1,19.5,913.0,1033.63,769.18
2018,6,1,14,15,918.5,100.0,3.2,19.35,883.5,1022.16,763.88
2018,6,1,14,30,912.0,99.0,3.3,19.2,854.0,1007.11,756.27
2018,6,1,14,45,903.0,97.5,3.4,19.1,818.0,985.63,744.2
2018,6,1,15,0,894.0,96.0,3.5,19.0,782.0,960.89,729.89
2018,6,1,15,15,883.0,94.0,3.5,19.0,741.5,930.64,710.78
2018,6,1,15,30,872.0,92.0,3.5,19.0,701.0,897.58,689.67
2018,6,1,15,45,857.0,90.0,3.65,18.55,656.0,858.43,666.1
2018,6,1,16,0,842.0,88.0,3.8,18.1,611.0,817.15,640.53
2018,6,1,16,15,823.5,85.0,3.85,17.8,563.0,776.67,614.21
2018,6,1,16,30,805.0,82.0,3.9,17.5,515.0,727.76,581.16
2018,6,1,16,45,780.0,79.0,3.9,17.2,465.0,673.07,542.92
2018,6,1,17,0,755.0,76.0,3.9,16.9,415.0,618.16,503.06
2018,6,1,17,15,721.5,72.0,3.9,16.45,364.0,556.82,455.96
2018,6,1,17,30,688.0,68.0,3.9,16.0,313.0,496.75,408.22
2018,6,1,17,45,641.0,63.5,3.85,15.55,263.5,432.65,355.34
2018,6,1,18,0,594.0,59.0,3.8,15.1,214.0,370.13,301.94
2018,6,1,18,15,524.5,52.0,3.7,14.65,167.5,299.0,239.96
2018,6,1,18,30,455.0,45.0,3.6,14.2,121.0,234.71,182.42
2018,6,1,18,45,346.5,36.0,3.45,13.7,83.0,163.35,119.25
2018,6,1,19,0,238.0,27.0,3.3,13.2,45.0,101.11,52.72
2018,6,1,19,15,126.0,14.5,3.2,13.0,23.5,38.15,0.0
2018,6,1,19,30,14.0,2.0,3.1,12.8,2.0,0.0,0.0
2018,6,1,19,45,7.0,1.0,3.0,12.65,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,2,4,45,48.0,6.0,1.55,11.95,7.0,0.0,0.0
2018,6,2,5,0,96.0,12.0,1.5,12.1,14.0,10.91,0.0
2018,6,2,5,15,227.5,23.0,1.5,12.55,44.0,19.04,4.44
2018,6,2,5,30,359.0,34.0,1.5,13.0,74.0,27.64,17.93
2018,6,2,5,45,448.0,41.5,1.5,13.5,116.5,32.71,23.21
2018,6,2,6,0,537.0,49.0,1.5,14.0,159.0,37.69,27.97
2018,6,2,6,15,595.0,54.5,1.45,14.4,207.5,40.8,30.9
2018,6,2,6,30,653.0,60.0,1.4,14.8,256.0,43.84,33.62
2018,6,2,6,45,692.5,64.0,1.4,15.2,306.5,49.87,38.88
2018,6,2,7,0,732.0,68.0,1.4,15.6,357.0,51.75,40.37
2018,6,2,7,15,761.0,71.0,1.45,16.15,407.5,52.74,41.01
2018,6,2,7,30,790.0,74.0,1.5,16.7,458.0,58.0,45.36
2018,6,2,7,45,811.5,77.0,1.5,17.2,507.5,111.72,58.58
2018,6,2,8,0,833.0,80.0,1.5,17.7,557.0,175.41,101.91
2018,6,2,8,15,849.5,82.0,1.55,18.3,604.0,231.84,147.21
2018,6,2,8,30,866.0,84.0,1.6,18.9,651.0,289.68,196.82
2018,6,2,8,45,879.0,86.0,1.65,19.5,694.5,347.62,247.2
2018,6,2,9,0,892.0,88.0,1.7,20.1,738.0,406.09,297.2
2018,6,2,9,15,896.5,92.0,1.7,20.55,775.0,462.87,344.66
2018,6,2,9,30,901.0,96.0,1.7,21.0,812.0,518.8,389.77
2018,6,2,9,45,902.0,102.0,1.7,21.45,844.0,573.45,432.24
2018,6,2,10,0,903.0,108.0,1.7,21.9,876.0,626.47,471.96
2018,6,2,10,15,909.0,109.0,1.7,22.2,903.0,676.63,508.68
2018,6,2,10,30,915.0,110.0,1.7,22.5,930.0,725.16,543.17
2018,6,2,10,45,920.0,111.0,1.7,22.8,951.0,771.15,574.4
2018,6,2,11,0,925.0,112.0,1.7,23.1,972.0,815.03,602.31
