Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,11,15,928.0,112.5,1.7,23.3,985.5,854.56,627.24
2018,6,2,11,30,931.0,113.0,1.7,23.5,999.0,891.48,650.23
2018,6,2,11,45,933.0,112.5,1.75,23.7,1005.5,923.87,670.69
2018,6,2,12,0,935.0,112.0,1.8,23.9,1012.0,953.28,689.22
2018,6,2,12,15,936.5,111.0,1.85,23.95,1011.0,978.66,705.58
2018,6,2,12,30,938.0,110.0,1.9,24.0,1010.0,1000.76,719.93
2018,6,2,12,45,938.5,108.0,1.95,24.05,1001.5,1017.52,730.99
2018,6,2,13,0,939.0,106.0,2.0,24.1,993.0,1030.68,739.93
2018,6,2,13,15,935.5,105.5,2.1,24.0,976.5,1037.72,746.21
2018,6,2,13,30,932.0,105.0,2.2,23.9,960.0,1041.01,750.29
2018,6,2,13,45,927.0,104.5,2.3,23.8,937.0,1039.04,751.16
2018,6,2,14,0,922.0,104.0,2.4,23.7,914.0,1033.35,749.78
2018,6,2,14,15,915.0,102.5,2.5,23.55,884.0,1020.96,744.32
2018,6,2,14,30,908.0,101.0,2.6,23.4,854.0,1004.99,736.61
2018,6,2,14,45,899.0,100.0,2.65,23.2,818.5,984.19,725.41
2018,6,2,15,0,890.0,99.0,2.7,23.0,783.0,960.15,712.07
2018,6,2,15,15,828.0,117.0,2.7,23.0,727.0,913.97,682.88
2018,6,2,15,30,766.0,135.0,2.7,23.0,671.0,858.15,646.95
2018,6,2,15,45,759.5,126.5,2.8,22.45,629.0,822.07,626.18
2018,6,2,16,0,753.0,118.0,2.9,21.9,587.0,783.5,603.04
2018,6,2,16,15,741.0,109.5,2.9,21.5,540.5,738.22,573.73
2018,6,2,16,30,729.0,101.0,2.9,21.1,494.0,691.26,542.68
2018,6,2,16,45,717.5,92.5,2.9,20.7,448.0,643.25,510.19
2018,6,2,17,0,706.0,84.0,2.9,20.3,402.0,594.02,474.96
2018,6,2,17,15,688.0,77.5,2.8,19.7,356.0,544.11,437.57
2018,6,2,17,30,670.0,71.0,2.7,19.1,310.0,491.92,397.07
2018,6,2,17,45,627.5,65.5,2.65,18.5,262.0,428.02,345.82
2018,6,2,18,0,585.0,60.0,2.6,17.9,214.0,367.2,295.11
2018,6,2,18,15,515.0,53.0,2.5,17.3,167.5,296.32,234.67
2018,6,2,18,30,445.0,46.0,2.4,16.7,121.0,232.32,178.53
2018,6,2,18,45,338.0,37.0,2.3,16.1,83.0,161.89,117.23
2018,6,2,19,0,231.0,28.0,2.2,15.5,45.0,100.75,54.13
2018,6,2,19,15,126.0,16.0,2.2,15.2,24.5,39.6,0.0
2018,6,2,19,30,21.0,4.0,2.2,14.9,4.0,0.0,0.0
2018,6,2,19,45,10.5,2.0,2.2,14.6,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,3,4,45,41.5,6.0,1.9,12.45,7.0,0.0,0.0
2018,6,3,5,0,83.0,12.0,1.9,12.5,14.0,10.91,0.0
2018,6,3,5,15,208.0,24.0,1.85,12.75,43.5,19.94,5.3
2018,6,3,5,30,333.0,36.0,1.8,13.0,73.0,29.42,19.46
2018,6,3,5,45,423.0,43.5,1.75,13.25,115.0,34.38,24.7
2018,6,3,6,0,513.0,51.0,1.7,13.5,157.0,39.26,29.43
2018,6,3,6,15,572.5,57.0,1.7,13.85,205.0,42.68,32.65
2018,6,3,6,30,632.0,63.0,1.7,14.2,253.0,46.01,35.64
2018,6,3,6,45,673.5,67.0,1.65,14.55,303.5,52.2,41.05
2018,6,3,7,0,715.0,71.0,1.6,14.9,354.0,53.98,42.46
2018,6,3,7,15,745.0,75.0,1.6,15.3,405.0,55.62,43.69
2018,6,3,7,30,775.0,79.0,1.6,15.7,456.0,61.24,48.37
2018,6,3,7,45,797.0,81.5,1.65,16.1,505.0,113.72,61.08
2018,6,3,8,0,819.0,84.0,1.7,16.5,554.0,168.84,97.71
2018,6,3,8,15,836.0,86.5,1.7,16.9,601.0,232.27,148.98
2018,6,3,8,30,853.0,89.0,1.7,17.3,648.0,289.85,198.64
2018,6,3,8,45,866.0,91.5,1.75,17.65,691.5,347.45,249.22
2018,6,3,9,0,879.0,94.0,1.8,18.0,735.0,405.6,299.56
2018,6,3,9,15,889.0,96.0,1.8,18.25,773.5,462.4,347.62
2018,6,3,9,30,899.0,98.0,1.8,18.5,812.0,518.92,393.91
2018,6,3,9,45,906.5,99.5,1.85,18.8,845.0,573.18,437.13
2018,6,3,10,0,914.0,101.0,1.9,19.1,878.0,626.41,478.22
2018,6,3,10,15,911.5,107.0,1.95,19.3,903.0,675.87,515.45
2018,6,3,10,30,909.0,113.0,2.0,19.5,928.0,722.98,549.98
2018,6,3,10,45,922.0,108.5,2.1,19.75,951.0,769.74,583.41
2018,6,3,11,0,935.0,104.0,2.2,20.0,974.0,814.94,613.81
2018,6,3,11,15,937.5,104.5,2.25,20.1,987.5,854.36,640.01
2018,6,3,11,30,940.0,105.0,2.3,20.2,1001.0,891.1,664.27
2018,6,3,11,45,933.5,111.0,2.35,20.3,1005.0,922.23,684.7
2018,6,3,12,0,927.0,117.0,2.4,20.4,1009.0,950.0,702.9
2018,6,3,12,15,933.5,112.0,2.5,20.35,1009.5,976.14,720.96
2018,6,3,12,30,940.0,107.0,2.6,20.3,1010.0,999.11,737.0
2018,6,3,12,45,936.5,108.0,2.7,20.25,1000.5,1014.96,748.48
2018,6,3,13,0,933.0,109.0,2.8,20.2,991.0,1027.19,757.76
2018,6,3,13,15,926.0,111.5,2.85,20.1,974.5,1033.8,763.19
2018,6,3,13,30,919.0,114.0,2.9,20.0,958.0,1036.72,766.38
2018,6,3,13,45,897.0,124.0,3.0,19.9,931.0,1028.69,762.97
2018,6,3,14,0,875.0,134.0,3.1,19.8,904.0,1017.15,757.4
2018,6,3,14,15,845.0,144.5,3.15,19.65,867.5,1006.49,752.21
2018,6,3,14,30,815.0,155.0,3.2,19.5,831.0,981.75,737.62
2018,6,3,14,45,820.0,143.0,3.3,19.35,798.5,964.21,728.35
2018,6,3,15,0,825.0,131.0,3.4,19.2,766.0,942.91,716.41
2018,6,3,15,15,822.0,123.0,3.4,19.2,727.5,914.92,698.76
2018,6,3,15,30,819.0,115.0,3.4,19.2,689.0,883.77,678.91
2018,6,3,15,45,793.5,113.0,3.45,18.85,639.5,836.76,648.87
2018,6,3,16,0,768.0,111.0,3.5,18.5,590.0,788.35,617.4
2018,6,3,16,15,731.5,108.5,3.5,18.25,536.0,729.47,577.19
2018,6,3,16,30,695.0,106.0,3.5,18.0,482.0,673.96,538.71
2018,6,3,16,45,711.5,90.5,3.5,17.8,443.0,636.76,513.17
2018,6,3,17,0,728.0,75.0,3.5,17.6,404.0,598.9,485.91
2018,6,3,17,15,712.5,71.0,3.5,17.2,360.5,550.37,448.79
2018,6,3,17,30,697.0,67.0,3.5,16.8,317.0,501.42,409.99
2018,6,3,17,45,653.0,62.5,3.5,16.4,268.0,438.38,358.34
2018,6,3,18,0,609.0,58.0,3.5,16.0,219.0,376.75,306.02
2018,6,3,18,15,541.0,52.0,3.45,15.55,172.5,306.62,245.22
2018,6,3,18,30,473.0,46.0,3.4,15.1,126.0,243.03,188.5
2018,6,3,18,45,367.0,37.0,3.35,14.6,87.0,171.29,125.25
2018,6,3,19,0,261.0,28.0,3.3,14.1,48.0,109.15,61.08
2018,6,3,19,15,144.5,16.0,3.3,13.85,26.0,43.4,0.0
2018,6,3,19,30,28.0,4.0,3.3,13.6,4.0,0.0,0.0
2018,6,3,19,45,14.0,2.0,3.35,13.35,2.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,4,4,45,47.0,6.5,4.1,11.8,7.5,0.0,0.0
2018,6,4,5,0,94.0,13.0,4.2,11.9,15.0,11.82,0.0
2018,6,4,5,15,225.5,24.5,4.3,12.15,45.5,20.41,5.9
2018,6,4,5,30,357.0,36.0,4.4,12.4,76.0,29.43,19.52
2018,6,4,5,45,447.5,43.0,4.45,12.65,118.5,33.97,24.38
2018,6,4,6,0,538.0,50.0,4.5,12.9,161.0,38.48,28.78
2018,6,4,6,15,596.0,55.5,4.6,13.25,209.5,41.56,31.69
2018,6,4,6,30,654.0,61.0,4.7,13.6,258.0,44.57,34.4
2018,6,4,6,45,694.5,65.0,4.75,13.95,309.0,50.66,39.75
2018,6,4,7,0,735.0,69.0,4.8,14.3,360.0,52.52,41.24
2018,6,4,7,15,764.0,72.5,4.8,14.5,411.0,53.86,42.25
2018,6,4,7,30,793.0,76.0,4.8,14.7,462.0,59.04,46.62
2018,6,4,7,45,815.0,79.0,4.8,14.95,512.0,112.9,60.23
2018,6,4,8,0,837.0,82.0,4.8,15.2,562.0,176.78,104.41
2018,6,4,8,15,853.5,85.0,4.75,15.4,610.0,234.15,151.67
2018,6,4,8,30,870.0,88.0,4.7,15.6,658.0,292.95,203.69
2018,6,4,8,45,867.0,96.5,4.7,15.75,696.5,351.19,256.79
2018,6,4,9,0,864.0,105.0,4.7,15.9,735.0,408.24,308.24
2018,6,4,9,15,870.5,110.0,4.7,16.0,773.5,465.19,358.27
2018,6,4,9,30,877.0,115.0,4.7,16.1,812.0,521.55,406.45
2018,6,4,9,45,896.5,111.0,4.65,16.2,849.5,576.73,452.3
2018,6,4,10,0,916.0,107.0,4.6,16.3,887.0,631.98,496.93
2018,6,4,10,15,923.0,107.5,4.65,16.35,914.5,682.92,537.55
2018,6,4,10,30,930.0,108.0,4.7,16.4,942.0,732.31,576.07
2018,6,4,10,45,935.0,108.5,4.75,16.4,963.0,778.47,610.89
2018,6,4,11,0,940.0,109.0,4.8,16.4,984.0,822.48,642.37
2018,6,4,11,15,943.0,109.5,4.85,16.4,998.0,862.54,670.84
2018,6,4,11,30,946.0,110.0,4.9,16.4,1012.0,899.95,697.31
2018,6,4,11,45,918.0,131.0,4.95,16.4,1010.5,926.06,715.71
2018,6,4,12,0,890.0,152.0,5.0,16.4,1009.0,947.48,730.91
2018,6,4,12,15,832.0,191.5,5.0,16.4,992.0,965.82,743.65
2018,6,4,12,30,774.0,231.0,5.0,16.4,975.0,977.47,751.8
2018,6,4,12,45,791.5,217.5,5.05,16.45,972.0,990.47,761.27
2018,6,4,13,0,809.0,204.0,5.1,16.5,969.0,1009.36,774.95
2018,6,4,13,15,847.5,174.0,5.1,16.5,963.5,1029.36,789.19
2018,6,4,13,30,886.0,144.0,5.1,16.5,958.0,1033.18,792.3
2018,6,4,13,45,873.5,146.0,5.1,16.5,932.0,1026.74,788.51
2018,6,4,14,0,861.0,148.0,5.1,16.5,906.0,1028.67,790.75
2018,6,4,14,15,858.0,143.0,5.1,16.45,877.0,1017.33,783.97
2018,6,4,14,30,855.0,138.0,5.1,16.4,848.0,1002.39,774.85
2018,6,4,14,45,857.0,129.5,5.15,16.35,815.5,974.63,757.15
2018,6,4,15,0,859.0,121.0,5.2,16.3,783.0,954.18,744.68
2018,6,4,15,15,859.0,113.5,5.2,16.3,746.0,929.34,728.53
2018,6,4,15,30,859.0,106.0,5.2,16.3,709.0,901.1,709.93
2018,6,4,15,45,852.0,100.0,5.2,15.95,665.5,865.12,686.56
2018,6,4,16,0,845.0,94.0,5.2,15.6,622.0,833.69,666.35
2018,6,4,16,15,829.0,91.5,5.2,15.4,575.5,788.81,635.46
2018,6,4,16,30,813.0,89.0,5.2,15.2,529.0,742.33,602.96
2018,6,4,16,45,788.5,85.0,5.2,14.95,478.0,686.61,562.89
2018,6,4,17,0,764.0,81.0,5.2,14.7,427.0,630.6,521.04
2018,6,4,17,15,730.5,77.0,5.2,14.4,375.5,568.89,472.4
2018,6,4,17,30,697.0,73.0,5.2,14.1,324.0,510.64,424.94
2018,6,4,17,45,649.0,68.0,5.15,13.8,273.5,443.02,368.2
2018,6,4,18,0,601.0,63.0,5.1,13.5,223.0,378.93,312.59
2018,6,4,18,15,529.0,56.5,5.0,13.15,175.5,306.77,248.91
2018,6,4,18,30,457.0,50.0,4.9,12.8,128.0,241.5,189.93
2018,6,4,18,45,346.5,40.0,4.75,12.45,88.5,167.94,124.55
2018,6,4,19,0,236.0,30.0,4.6,12.1,49.0,105.36,61.32
2018,6,4,19,15,129.0,17.5,4.55,11.9,27.0,41.77,0.0
2018,6,4,19,30,22.0,5.0,4.5,11.7,5.0,0.0,0.0
2018,6,4,19,45,11.0,2.5,4.45,11.5,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.05,9.95,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,5,4,45,27.5,6.5,4.15,10.2,7.0,0.0,0.0
2018,6,5,5,0,55.0,13.0,4.2,10.3,14.0,11.82,0.0
2018,6,5,5,15,161.5,27.5,4.25,10.5,43.0,21.69,7.0
2018,6,5,5,30,268.0,42.0,4.3,10.7,72.0,32.74,22.53
2018,6,5,5,45,360.0,52.0,4.35,10.95,114.0,39.97,29.89
2018,6,5,6,0,452.0,62.0,4.4,11.2,156.0,48.56,38.02
2018,6,5,6,15,515.0,69.5,4.35,11.5,204.0,52.75,42.0
2018,6,5,6,30,578.0,77.0,4.3,11.8,252.0,56.82,45.67
2018,6,5,6,45,622.5,83.0,4.25,12.1,302.5,59.44,47.92
2018,6,5,7,0,667.0,89.0,4.2,12.4,353.0,61.95,49.98
2018,6,5,7,15,700.0,93.5,4.1,12.7,404.0,63.15,50.83
2018,6,5,7,30,733.0,98.0,4.0,13.0,455.0,67.78,54.67
2018,6,5,7,45,758.0,101.5,3.9,13.25,505.0,125.43,73.2
2018,6,5,8,0,783.0,105.0,3.8,13.5,555.0,179.39,109.46
2018,6,5,8,15,802.5,108.0,3.7,13.75,602.5,234.75,154.83
2018,6,5,8,30,822.0,111.0,3.6,14.0,650.0,292.06,205.15
2018,6,5,8,45,837.5,113.0,3.5,14.2,693.5,349.05,256.21
2018,6,5,9,0,853.0,115.0,3.4,14.4,737.0,407.0,307.51
2018,6,5,9,15,870.0,113.5,3.3,14.6,777.0,467.17,359.28
2018,6,5,9,30,887.0,112.0,3.2,14.8,817.0,523.35,406.55
2018,6,5,9,45,903.0,109.0,3.15,15.0,852.5,577.92,451.3
2018,6,5,10,0,919.0,106.0,3.1,15.2,888.0,632.24,494.47
2018,6,5,10,15,925.0,107.0,3.1,15.35,915.5,683.09,534.0
2018,6,5,10,30,931.0,108.0,3.1,15.5,943.0,732.3,571.26
2018,6,5,10,45,936.0,108.0,3.1,15.65,963.5,778.06,604.51
2018,6,5,11,0,941.0,108.0,3.1,15.8,984.0,821.65,634.31
2018,6,5,11,15,943.5,108.5,3.15,15.85,997.5,861.34,661.64
2018,6,5,11,30,946.0,109.0,3.2,15.9,1011.0,898.34,686.97
2018,6,5,11,45,947.0,109.5,3.25,15.95,1017.5,931.21,709.35
2018,6,5,12,0,948.0,110.0,3.3,16.0,1024.0,961.04,729.62
2018,6,5,12,15,945.0,111.5,3.4,15.95,1021.5,984.96,746.53
2018,6,5,12,30,942.0,113.0,3.5,15.9,1019.0,1005.45,761.24
2018,6,5,12,45,936.5,115.5,3.6,15.85,1009.0,1020.99,772.7
2018,6,5,13,0,931.0,118.0,3.7,15.8,999.0,1032.91,781.86
2018,6,5,13,15,928.5,117.0,3.75,15.8,983.5,1040.66,787.84
2018,6,5,13,30,926.0,116.0,3.8,15.8,968.0,1044.68,791.45
2018,6,5,13,45,922.5,114.0,3.85,15.75,945.0,1042.95,791.47
2018,6,5,14,0,919.0,112.0,3.9,15.7,922.0,1037.47,789.12
2018,6,5,14,15,912.5,110.5,3.9,15.6,892.5,1025.85,782.5
2018,6,5,14,30,906.0,109.0,3.9,15.5,863.0,1010.65,773.58
2018,6,5,14,45,898.0,107.0,3.95,15.45,827.5,990.02,761.18
2018,6,5,15,0,890.0,105.0,4.0,15.4,792.0,966.08,746.53
2018,6,5,15,15,878.5,103.0,4.0,15.4,751.5,935.78,726.95
2018,6,5,15,30,867.0,101.0,4.0,15.4,711.0,902.69,705.36
2018,6,5,15,45,852.5,98.5,4.0,15.2,666.0,863.85,680.02
2018,6,5,16,0,838.0,96.0,4.0,15.0,621.0,830.15,658.18
2018,6,5,16,15,819.0,93.0,4.0,14.8,572.5,782.56,625.82
2018,6,5,16,30,800.0,90.0,4.0,14.6,524.0,733.63,592.0
2018,6,5,16,45,774.5,86.5,4.0,14.45,473.5,678.33,552.6
2018,6,5,17,0,749.0,83.0,4.0,14.3,423.0,622.85,511.39
2018,6,5,17,15,714.0,79.0,4.05,14.05,372.0,563.09,464.87
2018,6,5,17,30,679.0,75.0,4.1,13.8,321.0,502.69,416.33
2018,6,5,17,45,630.5,69.5,4.1,13.5,270.5,435.12,360.34
2018,6,5,18,0,582.0,64.0,4.1,13.2,220.0,371.17,305.45
2018,6,5,18,15,512.0,57.0,4.0,12.85,173.5,300.32,243.32
2018,6,5,18,30,442.0,50.0,3.9,12.5,127.0,236.22,185.72
2018,6,5,18,45,337.0,40.0,3.8,12.2,88.0,165.22,122.74
2018,6,5,19,0,232.0,30.0,3.7,11.9,49.0,104.76,62.38
2018,6,5,19,15,128.0,17.5,3.7,11.65,27.0,41.68,0.0
2018,6,5,19,30,24.0,5.0,3.7,11.4,5.0,4.55,0.0
2018,6,5,19,45,12.0,2.5,3.65,11.2,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,6,4,45,5.5,5.0,3.35,10.7,5.0,0.0,0.0
2018,6,6,5,0,11.0,10.0,3.4,10.8,10.0,9.1,0.0
2018,6,6,5,15,76.5,26.0,3.45,10.95,34.0,20.98,6.82
2018,6,6,5,30,142.0,42.0,3.5,11.1,58.0,33.38,23.08
2018,6,6,5,45,238.5,55.0,3.55,11.25,98.0,41.92,31.59
2018,6,6,6,0,335.0,68.0,3.6,11.4,138.0,51.11,40.28
2018,6,6,6,15,342.0,83.5,3.65,11.6,171.5,61.47,49.81
2018,6,6,6,30,349.0,99.0,3.7,11.8,205.0,71.32,58.67
2018,6,6,6,45,362.0,116.0,3.7,11.95,243.5,81.75,67.89
2018,6,6,7,0,375.0,133.0,3.7,12.1,282.0,91.63,76.44
2018,6,6,7,15,517.0,124.5,3.75,12.35,359.5,84.87,70.14
2018,6,6,7,30,659.0,116.0,3.8,12.6,437.0,79.22,64.86
2018,6,6,7,45,699.5,116.5,3.8,12.85,489.5,125.3,75.33
2018,6,6,8,0,740.0,117.0,3.8,13.1,542.0,176.3,108.97
2018,6,6,8,15,760.5,120.5,3.8,13.35,589.0,236.05,157.86
2018,6,6,8,30,781.0,124.0,3.8,13.6,636.0,291.55,206.46
2018,6,6,8,45,797.0,126.5,3.8,13.85,679.0,346.74,255.87
2018,6,6,9,0,813.0,129.0,3.8,14.1,722.0,403.03,305.76
2018,6,6,9,15,825.5,130.5,3.85,14.3,760.5,457.86,353.66
2018,6,6,9,30,838.0,132.0,3.9,14.5,799.0,512.87,400.44
2018,6,6,9,45,839.0,138.0,3.9,14.7,829.0,565.46,443.92
2018,6,6,10,0,840.0,144.0,3.9,14.9,859.0,616.64,484.98
2018,6,6,10,15,819.5,159.5,4.0,15.05,875.5,660.73,519.71
2018,6,6,10,30,799.0,175.0,4.1,15.2,892.0,701.16,550.77
2018,6,6,10,45,777.5,185.5,4.15,15.35,896.0,732.89,574.66
2018,6,6,11,0,756.0,196.0,4.2,15.5,900.0,760.83,595.28
2018,6,6,11,15,539.5,293.0,4.3,15.55,799.0,709.9,554.24
2018,6,6,11,30,323.0,390.0,4.4,15.6,698.0,635.19,494.83
2018,6,6,11,45,328.5,392.5,4.45,15.65,707.5,658.32,512.63
2018,6,6,12,0,334.0,395.0,4.5,15.7,717.0,680.62,529.26
2018,6,6,12,15,403.5,369.0,4.5,15.75,757.5,742.33,576.07
2018,6,6,12,30,473.0,343.0,4.5,15.8,798.0,797.99,617.96
2018,6,6,12,45,665.0,251.5,4.55,15.8,885.0,909.27,703.05
2018,6,6,13,0,857.0,160.0,4.6,15.8,972.0,1012.25,775.37
2018,6,6,13,15,820.5,175.0,4.6,15.8,942.0,1002.65,768.41
2018,6,6,13,30,784.0,190.0,4.6,15.8,912.0,989.05,759.6
2018,6,6,13,45,811.0,173.0,4.65,15.75,903.5,1003.26,770.86
2018,6,6,14,0,838.0,156.0,4.7,15.7,895.0,1013.42,779.24
2018,6,6,14,15,829.5,154.5,4.7,15.6,866.0,1000.66,771.55
2018,6,6,14,30,821.0,153.0,4.7,15.5,837.0,984.56,761.76
2018,6,6,14,45,809.5,151.0,4.75,15.4,801.5,961.81,747.78
2018,6,6,15,0,798.0,149.0,4.8,15.3,766.0,936.09,731.69
2018,6,6,15,15,784.0,146.5,4.8,15.3,726.0,904.72,710.84
2018,6,6,15,30,770.0,144.0,4.8,15.3,686.0,870.85,688.12
2018,6,6,15,45,750.0,141.0,4.85,14.9,641.0,834.06,664.44
2018,6,6,16,0,730.0,138.0,4.9,14.5,596.0,790.55,635.41
2018,6,6,16,15,703.5,134.0,4.9,14.2,547.5,739.36,599.62
2018,6,6,16,30,677.0,130.0,4.9,13.9,499.0,687.63,562.58
2018,6,6,16,45,644.5,125.5,4.9,13.6,449.5,630.77,519.75
2018,6,6,17,0,612.0,121.0,4.9,13.3,400.0,574.54,476.34
2018,6,6,17,15,570.5,114.5,4.85,13.05,350.0,511.43,426.04
2018,6,6,17,30,529.0,108.0,4.8,12.8,300.0,446.17,372.76
2018,6,6,17,45,453.5,100.5,4.75,12.5,247.5,369.95,308.88
2018,6,6,18,0,378.0,93.0,4.7,12.2,195.0,300.59,249.34
2018,6,6,18,15,253.5,76.5,4.6,12.0,139.0,199.33,162.52
2018,6,6,18,30,129.0,60.0,4.5,11.8,83.0,120.6,94.88
2018,6,6,18,45,106.0,45.5,4.45,11.6,60.5,90.59,67.35
2018,6,6,19,0,83.0,31.0,4.4,11.4,38.0,62.44,37.36
2018,6,6,19,15,44.0,17.5,4.3,11.3,21.0,24.81,0.0
2018,6,6,19,30,5.0,4.0,4.2,11.2,4.0,3.64,0.0
2018,6,6,19,45,2.5,2.0,4.15,11.15,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,7,4,45,7.0,5.0,3.65,10.45,5.0,0.0,0.0
2018,6,7,5,0,14.0,10.0,3.7,10.5,10.0,9.1,0.0
2018,6,7,5,15,78.0,26.5,3.75,10.75,34.5,21.36,7.26
2018,6,7,5,30,142.0,43.0,3.8,11.0,59.0,34.11,23.73
2018,6,7,5,45,218.0,57.5,3.9,11.2,96.0,43.78,33.25
2018,6,7,6,0,294.0,72.0,4.0,11.4,133.0,53.97,42.84
2018,6,7,6,15,210.0,91.5,4.05,11.65,141.0,69.46,56.96
2018,6,7,6,30,126.0,111.0,4.1,11.9,149.0,85.88,71.67
2018,6,7,6,45,153.0,132.5,4.1,12.15,187.0,100.83,84.8
2018,6,7,7,0,180.0,154.0,4.1,12.4,225.0,115.36,97.33
2018,6,7,7,15,210.5,175.0,4.1,12.65,269.5,129.19,109.05
2018,6,7,7,30,241.0,196.0,4.1,12.9,314.0,135.52,114.08
2018,6,7,7,45,278.5,212.0,4.05,13.15,362.0,168.44,125.92
2018,6,7,8,0,316.0,228.0,4.0,13.4,410.0,206.02,151.89
2018,6,7,8,15,514.0,189.5,3.95,13.65,514.0,234.5,166.63
2018,6,7,8,30,712.0,151.0,3.9,13.9,618.0,289.01,206.52
2018,6,7,8,45,759.5,144.0,3.85,14.15,672.0,343.51,253.93
2018,6,7,9,0,807.0,137.0,3.8,14.4,726.0,406.72,308.27
2018,6,7,9,15,825.0,136.5,3.9,14.55,766.5,461.95,356.39
2018,6,7,9,30,843.0,136.0,4.0,14.7,807.0,517.94,403.99
2018,6,7,9,45,859.5,134.0,4.05,14.9,842.5,573.6,449.95
2018,6,7,10,0,876.0,132.0,4.1,15.1,878.0,627.15,493.14
2018,6,7,10,15,885.0,132.0,4.15,15.2,906.0,677.23,532.8
2018,6,7,10,30,894.0,132.0,4.2,15.3,934.0,726.02,570.54
2018,6,7,10,45,902.5,130.5,4.3,15.4,956.0,771.68,605.61
2018,6,7,11,0,911.0,129.0,4.4,15.5,978.0,815.54,637.19
2018,6,7,11,15,916.5,128.5,4.4,15.6,993.0,855.85,665.18
2018,6,7,11,30,922.0,128.0,4.4,15.7,1008.0,893.77,691.27
2018,6,7,11,45,927.0,126.0,4.4,15.75,1015.5,927.36,714.31
2018,6,7,12,0,932.0,124.0,4.4,15.8,1023.0,958.18,735.33
2018,6,7,12,15,930.0,125.5,4.4,15.85,1021.5,982.83,752.05
2018,6,7,12,30,928.0,127.0,4.4,15.9,1020.0,1004.18,766.55
2018,6,7,12,45,924.0,128.0,4.45,15.95,1010.5,1019.73,777.62
2018,6,7,13,0,920.0,129.0,4.5,16.0,1001.0,1031.72,786.38
2018,6,7,13,15,918.5,127.0,4.5,16.0,985.5,1039.62,792.16
2018,6,7,13,30,917.0,125.0,4.5,16.0,970.0,1043.83,795.56
2018,6,7,13,45,914.0,122.5,4.5,16.0,947.0,1042.31,795.21
2018,6,7,14,0,911.0,120.0,4.5,16.0,924.0,1037.05,792.46
2018,6,7,14,15,905.0,118.5,4.5,15.95,895.0,1026.18,786.15
2018,6,7,14,30,899.0,117.0,4.5,15.9,866.0,1011.76,777.53
2018,6,7,14,45,892.0,114.0,4.5,15.85,831.0,991.32,764.82
2018,6,7,15,0,885.0,111.0,4.5,15.8,796.0,967.55,749.86
2018,6,7,15,15,873.0,109.0,4.5,15.8,755.0,937.06,730.02
2018,6,7,15,30,861.0,107.0,4.5,15.8,714.0,903.82,708.17
2018,6,7,15,45,847.0,103.5,4.45,15.6,669.0,872.55,687.8
2018,6,7,16,0,833.0,100.0,4.4,15.4,624.0,830.67,659.55
2018,6,7,16,15,814.0,97.0,4.4,15.2,576.0,783.35,627.33
2018,6,7,16,30,795.0,94.0,4.4,15.0,528.0,734.68,593.59
2018,6,7,16,45,769.0,90.0,4.35,14.75,477.0,678.72,553.52
2018,6,7,17,0,743.0,86.0,4.3,14.5,426.0,622.61,511.62
2018,6,7,17,15,707.0,82.0,4.3,14.2,374.5,562.72,464.89
2018,6,7,17,30,671.0,78.0,4.3,13.9,323.0,502.07,416.11
2018,6,7,17,45,621.5,72.5,4.25,13.6,272.5,434.34,359.86
2018,6,7,18,0,572.0,67.0,4.2,13.3,222.0,370.31,304.89
2018,6,7,18,15,502.5,60.0,4.05,12.95,175.5,300.09,243.34
2018,6,7,18,30,433.0,53.0,3.9,12.6,129.0,236.49,186.27
2018,6,7,18,45,329.0,42.5,3.75,12.3,90.0,165.55,123.55
2018,6,7,19,0,225.0,32.0,3.6,12.0,51.0,106.26,65.82
2018,6,7,19,15,123.5,18.5,3.55,11.8,28.0,41.89,0.0
2018,6,7,19,30,22.0,5.0,3.5,11.6,5.0,4.55,0.0
2018,6,7,19,45,11.0,2.5,3.45,11.4,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,8,4,45,34.0,6.0,2.95,10.75,7.0,0.0,0.0
2018,6,8,5,0,68.0,12.0,3.0,10.9,14.0,10.91,0.0
2018,6,8,5,15,175.0,26.0,3.0,11.2,43.0,20.48,6.86
2018,6,8,5,30,282.0,40.0,3.0,11.5,72.0,31.17,21.18
2018,6,8,5,45,367.5,50.0,3.05,11.75,113.0,39.97,29.81
2018,6,8,6,0,453.0,60.0,3.1,12.0,154.0,46.72,36.27
2018,6,8,6,15,513.5,67.5,3.05,12.4,201.5,50.99,40.28
2018,6,8,6,30,574.0,75.0,3.0,12.8,249.0,55.12,43.98
2018,6,8,6,45,618.5,80.0,3.0,13.15,298.5,57.04,45.58
2018,6,8,7,0,663.0,85.0,3.0,13.5,348.0,58.9,47.06
2018,6,8,7,15,695.5,89.5,3.0,13.95,398.5,60.24,47.99
2018,6,8,7,30,728.0,94.0,3.0,14.4,449.0,63.95,51.0
2018,6,8,7,45,753.0,97.0,3.0,14.8,498.0,120.44,69.05
2018,6,8,8,0,778.0,100.0,3.0,15.2,547.0,173.55,104.14
2018,6,8,8,15,797.0,102.5,3.05,15.6,593.5,227.97,148.24
2018,6,8,8,30,816.0,105.0,3.1,16.0,640.0,284.27,197.22
2018,6,8,8,45,831.5,106.5,3.1,16.35,683.0,340.34,247.0
2018,6,8,9,0,847.0,108.0,3.1,16.7,726.0,402.07,300.64
2018,6,8,9,15,859.0,109.0,3.1,17.0,764.5,457.14,348.08
2018,6,8,9,30,871.0,110.0,3.1,17.3,803.0,512.19,394.14
2018,6,8,9,45,880.5,111.0,3.1,17.55,836.5,565.63,437.65
2018,6,8,10,0,890.0,112.0,3.1,17.8,870.0,618.3,479.25
2018,6,8,10,15,897.5,112.0,3.15,18.0,897.0,667.87,517.65
2018,6,8,10,30,905.0,112.0,3.2,18.2,924.0,715.98,554.02
2018,6,8,10,45,911.0,111.5,3.25,18.4,945.0,760.92,586.95
2018,6,8,11,0,917.0,111.0,3.3,18.6,966.0,803.85,616.35
2018,6,8,11,15,920.5,111.0,3.4,18.7,979.5,843.02,643.38
2018,6,8,11,30,924.0,111.0,3.5,18.8,993.0,879.65,668.55
2018,6,8,11,45,926.0,110.5,3.55,18.9,999.0,911.84,690.28
2018,6,8,12,0,928.0,110.0,3.6,19.0,1005.0,941.11,709.99
2018,6,8,12,15,925.5,111.0,3.7,19.0,1003.0,964.59,726.36
2018,6,8,12,30,923.0,112.0,3.8,19.0,1001.0,984.74,740.58
2018,6,8,12,45,918.5,114.0,3.9,19.0,992.0,1000.51,751.95
2018,6,8,13,0,914.0,116.0,4.0,19.0,983.0,1012.76,761.07
2018,6,8,13,15,898.0,121.0,4.05,18.95,961.0,1013.06,762.08
2018,6,8,13,30,882.0,126.0,4.1,18.9,939.0,1009.69,760.82
2018,6,8,13,45,807.0,148.5,4.2,18.85,878.5,973.31,737.45
2018,6,8,14,0,732.0,171.0,4.3,18.8,818.0,923.02,704.44
2018,6,8,14,15,813.0,138.0,4.3,18.65,834.5,966.26,736.07
2018,6,8,14,30,894.0,105.0,4.3,18.5,851.0,993.91,756.28
2018,6,8,14,45,888.0,101.5,4.35,18.4,816.5,973.84,744.02
2018,6,8,15,0,882.0,98.0,4.4,18.3,782.0,950.43,729.91
2018,6,8,15,15,871.0,96.0,4.4,18.3,742.0,920.84,710.84
2018,6,8,15,30,860.0,94.0,4.4,18.3,702.0,888.48,689.77
2018,6,8,15,45,849.0,90.5,4.4,17.9,658.5,851.86,666.57
2018,6,8,16,0,838.0,87.0,4.4,17.5,615.0,812.86,641.37
2018,6,8,16,15,824.5,83.0,4.3,17.2,568.5,769.13,611.51
2018,6,8,16,30,811.0,79.0,4.2,16.9,522.0,729.7,584.64
2018,6,8,16,45,791.5,75.0,4.15,16.65,473.5,677.94,548.11
2018,6,8,17,0,772.0,71.0,4.1,16.4,425.0,625.47,510.17
2018,6,8,17,15,743.0,67.0,4.0,16.0,375.0,566.55,464.63
2018,6,8,17,30,714.0,63.0,3.9,15.6,325.0,508.44,418.26
2018,6,8,17,45,674.0,58.5,3.8,15.25,276.0,444.98,365.88
2018,6,8,18,0,634.0,54.0,3.7,14.9,227.0,384.14,313.82
2018,6,8,18,15,570.0,48.5,3.6,14.55,180.0,316.71,254.8
2018,6,8,18,30,506.0,43.0,3.5,14.2,133.0,253.74,198.19
2018,6,8,18,45,406.0,35.5,3.35,13.8,93.5,183.55,135.81
2018,6,8,19,0,306.0,28.0,3.2,13.4,54.0,124.13,77.12
2018,6,8,19,15,174.5,17.0,3.15,13.2,30.0,51.02,0.0
2018,6,8,19,30,43.0,6.0,3.1,13.0,6.0,11.86,0.0
2018,6,8,19,45,21.5,3.0,3.05,12.8,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,9,4,45,21.0,5.5,3.15,11.7,6.0,0.0,0.0
2018,6,9,5,0,42.0,11.0,3.3,11.8,12.0,10.01,0.0
2018,6,9,5,15,106.5,24.5,3.4,11.85,35.0,19.19,6.16
2018,6,9,5,30,171.0,38.0,3.5,11.9,58.0,29.36,19.6
2018,6,9,5,45,218.5,53.0,3.65,11.95,91.0,40.3,30.08
2018,6,9,6,0,266.0,68.0,3.8,12.0,124.0,50.83,39.94
2018,6,9,6,15,294.0,84.0,3.85,12.1,161.0,61.59,49.82
2018,6,9,6,30,322.0,100.0,3.9,12.2,198.0,71.86,59.07
2018,6,9,6,45,345.5,117.5,3.95,12.25,239.5,82.68,68.64
2018,6,9,7,0,369.0,135.0,4.0,12.3,281.0,92.94,77.55
2018,6,9,7,15,423.0,143.0,4.0,12.4,332.5,96.48,80.39
2018,6,9,7,30,477.0,151.0,4.0,12.5,384.0,101.35,84.36
2018,6,9,7,45,505.0,158.0,4.05,12.6,427.5,140.98,95.6
2018,6,9,8,0,533.0,165.0,4.1,12.7,471.0,183.99,124.7
2018,6,9,8,15,487.5,191.5,4.15,12.9,489.5,230.1,164.7
2018,6,9,8,30,442.0,218.0,4.2,13.1,508.0,271.26,202.26
2018,6,9,8,45,461.5,238.0,4.25,13.3,558.5,322.64,245.92
2018,6,9,9,0,481.0,258.0,4.3,13.5,609.0,376.3,291.14
2018,6,9,9,15,567.0,240.0,4.35,13.8,675.5,431.0,336.02
2018,6,9,9,30,653.0,222.0,4.4,14.1,742.0,492.74,386.45
2018,6,9,9,45,675.5,223.5,4.45,14.4,781.0,544.9,429.0
2018,6,9,10,0,698.0,225.0,4.5,14.7,820.0,598.19,471.5
2018,6,9,10,15,722.0,221.0,4.6,14.95,853.5,648.67,511.36
2018,6,9,10,30,746.0,217.0,4.7,15.2,887.0,699.67,550.88
2018,6,9,10,45,730.5,234.0,4.8,15.45,902.5,740.51,581.45
2018,6,9,11,0,715.0,251.0,4.9,15.7,918.0,778.4,609.3
2018,6,9,11,15,611.0,300.5,5.0,15.75,876.0,770.42,602.0
2018,6,9,11,30,507.0,350.0,5.1,15.8,834.0,756.68,590.16
2018,6,9,11,45,451.5,388.5,5.2,15.9,821.5,765.51,595.42
2018,6,9,12,0,396.0,427.0,5.3,16.0,809.0,764.86,593.59
2018,6,9,12,15,541.0,355.5,5.35,15.95,877.0,855.1,663.73
2018,6,9,12,30,686.0,284.0,5.4,15.9,945.0,941.47,729.92
2018,6,9,12,45,743.5,244.0,5.45,15.9,954.5,975.85,755.64
2018,6,9,13,0,801.0,204.0,5.5,15.9,964.0,998.84,772.34
2018,6,9,13,15,752.5,230.0,5.55,15.9,934.5,996.87,771.61
2018,6,9,13,30,704.0,256.0,5.6,15.9,905.0,982.85,762.59
2018,6,9,13,45,604.0,297.0,5.65,15.85,844.5,927.9,722.03
2018,6,9,14,0,504.0,338.0,5.7,15.8,784.0,870.49,679.17
2018,6,9,14,15,593.0,281.5,5.7,15.75,789.5,903.08,707.08
2018,6,9,14,30,682.0,225.0,5.7,15.7,795.0,930.41,730.21
2018,6,9,14,45,629.5,234.5,5.75,15.6,743.5,881.91,695.84
2018,6,9,15,0,577.0,244.0,5.8,15.5,692.0,827.3,656.52
2018,6,9,15,15,563.5,232.5,5.8,15.5,651.0,791.6,631.43
2018,6,9,15,30,550.0,221.0,5.8,15.5,610.0,754.12,604.69
2018,6,9,15,45,549.5,204.0,5.85,15.3,571.5,720.48,581.59
2018,6,9,16,0,549.0,187.0,5.9,15.1,533.0,684.66,556.44
2018,6,9,16,15,544.0,172.0,5.85,14.9,492.5,645.34,527.74
2018,6,9,16,30,539.0,157.0,5.8,14.7,452.0,604.44,497.34
2018,6,9,16,45,485.5,152.5,5.75,14.5,399.5,538.49,445.57
2018,6,9,17,0,432.0,148.0,5.7,14.3,347.0,475.51,395.25
2018,6,9,17,15,386.5,136.5,5.6,14.05,298.5,413.47,344.93
2018,6,9,17,30,341.0,125.0,5.5,13.8,250.0,354.69,296.26
2018,6,9,17,45,302.5,110.0,5.45,13.55,208.5,289.37,241.42
2018,6,9,18,0,264.0,95.0,5.4,13.3,167.0,238.61,197.53
2018,6,9,18,15,208.5,79.0,5.25,13.05,128.5,183.0,148.88
2018,6,9,18,30,153.0,63.0,5.1,12.8,90.0,133.22,105.03
2018,6,9,18,45,123.5,46.5,4.95,12.55,64.0,97.22,72.49
2018,6,9,19,0,94.0,30.0,4.8,12.3,38.0,64.31,39.97
2018,6,9,19,15,52.0,17.0,4.7,12.2,21.0,26.1,0.0
2018,6,9,19,30,10.0,4.0,4.6,12.1,4.0,5.14,0.0
2018,6,9,19,45,5.0,2.0,4.5,12.0,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,10,4,45,19.5,5.5,2.9,9.5,6.0,0.0,0.0
2018,6,10,5,0,39.0,11.0,2.9,9.7,12.0,10.01,0.0
2018,6,10,5,15,126.0,24.5,2.85,10.05,37.5,19.21,6.34
2018,6,10,5,30,213.0,38.0,2.8,10.4,63.0,29.44,19.82
2018,6,10,5,45,288.5,49.5,2.8,10.75,100.0,37.81,28.04
2018,6,10,6,0,364.0,61.0,2.8,11.1,137.0,45.93,35.71
2018,6,10,6,15,413.0,71.5,2.75,11.55,179.5,52.95,42.18
2018,6,10,6,30,462.0,82.0,2.7,12.0,222.0,60.23,48.71
2018,6,10,6,45,506.0,90.5,2.7,12.5,269.5,64.57,52.43
2018,6,10,7,0,550.0,99.0,2.7,13.0,317.0,68.66,55.82
2018,6,10,7,15,596.5,103.5,2.65,13.35,369.5,69.54,56.34
2018,6,10,7,30,643.0,108.0,2.6,13.7,422.0,71.89,58.12
2018,6,10,7,45,679.5,112.0,2.5,14.1,475.0,119.01,70.79
2018,6,10,8,0,716.0,116.0,2.4,14.5,528.0,170.58,104.63
2018,6,10,8,15,773.5,109.5,2.35,14.85,588.0,227.88,149.24
2018,6,10,8,30,831.0,103.0,2.3,15.2,648.0,285.3,197.44
2018,6,10,8,45,845.5,104.5,2.25,15.6,691.0,347.34,251.71
2018,6,10,9,0,860.0,106.0,2.2,16.0,734.0,404.03,301.12
2018,6,10,9,15,872.0,106.5,2.2,16.3,772.5,459.36,348.53
2018,6,10,9,30,884.0,107.0,2.2,16.6,811.0,514.64,394.44
2018,6,10,9,45,894.0,107.5,2.15,16.85,844.5,568.56,437.73
2018,6,10,10,0,904.0,108.0,2.1,17.1,878.0,621.74,478.98
2018,6,10,10,15,911.0,108.0,2.2,17.3,905.0,671.61,517.43
2018,6,10,10,30,918.0,108.0,2.3,17.5,932.0,719.97,553.84
2018,6,10,10,45,924.0,107.0,2.35,17.7,952.5,765.0,586.35
2018,6,10,11,0,930.0,106.0,2.4,17.9,973.0,807.98,615.39
2018,6,10,11,15,933.5,105.0,2.55,17.95,986.0,846.73,642.37
2018,6,10,11,30,937.0,104.0,2.7,18.0,999.0,882.87,667.51
2018,6,10,11,45,939.5,103.0,2.85,18.0,1005.5,915.4,690.29
2018,6,10,12,0,942.0,102.0,3.0,18.0,1012.0,944.97,711.09
2018,6,10,12,15,941.0,102.0,3.15,18.0,1010.0,969.2,728.33
2018,6,10,12,30,940.0,102.0,3.3,18.0,1008.0,990.08,743.43
2018,6,10,12,45,937.0,102.0,3.5,17.95,998.5,1005.59,755.54
2018,6,10,13,0,934.0,102.0,3.7,17.9,989.0,1017.5,765.34
2018,6,10,13,15,931.5,100.5,3.8,17.8,973.0,1024.73,771.56
2018,6,10,13,30,929.0,99.0,3.9,17.7,957.0,1028.22,775.41
2018,6,10,13,45,925.0,98.0,4.0,17.65,934.5,1027.01,776.08
2018,6,10,14,0,921.0,97.0,4.1,17.6,912.0,1022.09,774.37
2018,6,10,14,15,916.0,94.5,4.2,17.45,883.0,1010.91,768.8
2018,6,10,14,30,911.0,92.0,4.3,17.3,854.0,996.11,760.84
2018,6,10,14,45,904.0,90.0,4.35,17.15,819.5,976.42,749.28
2018,6,10,15,0,897.0,88.0,4.4,17.0,785.0,953.4,735.6
2018,6,10,15,15,886.5,86.5,4.4,17.0,745.5,924.52,716.94
2018,6,10,15,30,876.0,85.0,4.4,17.0,706.0,892.81,696.23
2018,6,10,15,45,864.0,82.5,4.5,16.6,662.5,856.01,673.51
2018,6,10,16,0,852.0,80.0,4.6,16.2,619.0,816.88,648.68
2018,6,10,16,15,836.5,77.0,4.6,15.95,572.0,772.23,618.36
2018,6,10,16,30,821.0,74.0,4.6,15.7,525.0,725.99,586.4
2018,6,10,16,45,799.0,71.0,4.6,15.5,475.5,679.16,553.3
2018,6,10,17,0,777.0,68.0,4.6,15.3,426.0,625.95,514.59
2018,6,10,17,15,747.5,64.5,4.55,15.05,376.0,567.16,468.47
2018,6,10,17,30,718.0,61.0,4.5,14.8,326.0,509.23,421.61
2018,6,10,17,45,677.0,57.0,4.45,14.5,277.0,445.68,368.71
2018,6,10,18,0,636.0,53.0,4.4,14.2,228.0,384.85,316.24
2018,6,10,18,15,574.0,47.5,4.25,13.9,181.5,318.01,257.2
2018,6,10,18,30,512.0,42.0,4.1,13.6,135.0,255.59,200.63
2018,6,10,18,45,414.5,35.0,3.9,13.3,95.5,186.36,138.67
2018,6,10,19,0,317.0,28.0,3.7,13.0,56.0,128.0,81.57
2018,6,10,19,15,181.5,17.0,3.65,12.85,31.0,61.1,0.0
2018,6,10,19,30,46.0,6.0,3.6,12.7,6.0,12.38,0.0
2018,6,10,19,45,23.0,3.0,3.55,12.5,3.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,11,4,45,52.0,6.0,2.8,11.25,7.5,0.0,0.0
2018,6,11,5,0,104.0,12.0,2.8,11.4,15.0,10.91,0.0
2018,6,11,5,15,233.5,23.0,2.7,11.7,45.5,18.86,6.1
2018,6,11,5,30,363.0,34.0,2.6,12.0,76.0,27.47,17.98
2018,6,11,5,45,447.5,41.0,2.5,12.25,117.5,32.13,22.85
2018,6,11,6,0,532.0,48.0,2.4,12.5,159.0,36.71,27.28
2018,6,11,6,15,588.5,53.0,2.35,12.95,206.5,39.47,29.89
2018,6,11,6,30,645.0,58.0,2.3,13.4,254.0,46.1,35.83
2018,6,11,6,45,684.0,62.5,2.25,13.85,304.0,48.5,37.86
2018,6,11,7,0,723.0,67.0,2.2,14.3,354.0,50.82,39.75
2018,6,11,7,15,751.5,70.0,2.1,14.85,404.0,51.84,40.42
2018,6,11,7,30,780.0,73.0,2.0,15.4,454.0,54.03,42.11
2018,6,11,7,45,801.5,76.0,1.95,15.9,503.0,106.72,56.07
2018,6,11,8,0,823.0,79.0,1.9,16.4,552.0,169.5,98.31
2018,6,11,8,15,839.5,81.0,1.85,16.85,598.5,224.93,142.78
2018,6,11,8,30,856.0,83.0,1.8,17.3,645.0,281.8,191.82
2018,6,11,8,45,869.0,85.5,1.7,17.75,688.5,339.2,242.04
2018,6,11,9,0,882.0,88.0,1.6,18.2,732.0,397.19,291.88
2018,6,11,9,15,884.5,94.0,1.6,18.55,769.0,453.94,339.79
2018,6,11,9,30,887.0,100.0,1.6,18.9,806.0,509.7,385.28
2018,6,11,9,45,886.5,106.5,1.6,19.2,837.0,563.08,427.44
2018,6,11,10,0,886.0,113.0,1.6,19.5,868.0,614.74,466.84
2018,6,11,10,15,892.5,114.5,1.65,19.75,895.5,664.73,504.28
2018,6,11,10,30,899.0,116.0,1.7,20.0,923.0,713.23,539.64
2018,6,11,10,45,904.0,116.5,1.75,20.25,944.0,758.1,571.57
2018,6,11,11,0,909.0,117.0,1.8,20.5,965.0,800.93,599.8
2018,6,11,11,15,882.0,137.0,1.9,20.6,969.5,832.85,621.26
2018,6,11,11,30,855.0,157.0,2.0,20.7,974.0,860.1,639.64
2018,6,11,11,45,809.5,183.5,2.1,20.85,961.0,882.89,654.97
2018,6,11,12,0,764.0,210.0,2.2,21.0,948.0,892.78,661.76
2018,6,11,12,15,844.0,162.5,2.35,21.05,977.0,945.24,697.7
2018,6,11,12,30,924.0,115.0,2.5,21.1,1006.0,986.87,725.93
2018,6,11,12,45,926.0,112.5,2.6,21.15,999.0,1004.72,738.22
2018,6,11,13,0,928.0,110.0,2.7,21.2,992.0,1019.1,748.56
2018,6,11,13,15,925.0,110.0,2.8,21.15,977.0,1027.46,755.4
2018,6,11,13,30,922.0,110.0,2.9,21.1,962.0,1032.15,760.02
2018,6,11,13,45,917.5,109.0,3.05,21.05,939.5,1030.64,761.16
2018,6,11,14,0,913.0,108.0,3.2,21.0,917.0,1025.45,759.99
2018,6,11,14,15,906.5,107.0,3.25,20.9,888.0,1014.65,754.52
2018,6,11,14,30,900.0,106.0,3.3,20.8,859.0,1000.32,746.81
2018,6,11,14,45,891.5,104.0,3.4,20.65,824.0,979.57,735.37
2018,6,11,15,0,883.0,102.0,3.5,20.5,789.0,955.57,721.72
2018,6,11,15,15,872.0,100.0,3.5,20.5,749.0,926.18,703.24
2018,6,11,15,30,861.0,98.0,3.5,20.5,709.0,893.99,682.79
2018,6,11,15,45,847.0,96.5,3.55,20.15,665.5,857.17,660.14
2018,6,11,16,0,833.0,95.0,3.6,19.8,622.0,825.42,640.81
2018,6,11,16,15,815.0,92.0,3.6,19.5,575.0,779.12,610.34
2018,6,11,16,30,797.0,89.0,3.6,19.2,528.0,731.4,578.39
2018,6,11,16,45,773.0,85.5,3.6,18.9,478.0,677.6,541.28
2018,6,11,17,0,749.0,82.0,3.6,18.6,428.0,623.47,502.45
2018,6,11,17,15,716.5,78.0,3.6,18.1,377.5,563.32,457.05
2018,6,11,17,30,684.0,74.0,3.6,17.6,327.0,506.45,412.59
2018,6,11,17,45,638.5,68.5,3.55,17.15,277.0,440.35,359.06
2018,6,11,18,0,593.0,63.0,3.5,16.7,227.0,377.54,306.34
2018,6,11,18,15,527.5,56.5,3.45,16.15,180.5,308.58,247.15
2018,6,11,18,30,462.0,50.0,3.4,15.6,134.0,245.83,191.7
2018,6,11,18,45,362.5,41.0,3.3,15.1,95.0,176.16,130.69
2018,6,11,19,0,263.0,32.0,3.2,14.6,56.0,117.49,75.43
2018,6,11,19,15,150.0,19.5,3.15,14.35,31.5,56.95,0.0
2018,6,11,19,30,37.0,7.0,3.1,14.1,7.0,11.96,0.0
2018,6,11,19,45,18.5,3.5,3.05,13.85,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,12,4,45,60.0,6.5,1.75,12.25,8.0,0.0,0.0
2018,6,12,5,0,120.0,13.0,1.7,12.5,16.0,11.82,0.0
2018,6,12,5,15,259.5,23.0,1.7,12.9,47.5,18.89,6.1
2018,6,12,5,30,399.0,33.0,1.7,13.3,79.0,26.63,17.18
2018,6,12,5,45,484.0,39.5,1.7,13.75,122.0,30.94,21.66
2018,6,12,6,0,569.0,46.0,1.7,14.2,165.0,35.2,25.76
2018,6,12,6,15,624.0,51.0,1.7,14.6,213.5,41.54,31.54
2018,6,12,6,30,679.0,56.0,1.7,15.0,262.0,44.61,34.27
2018,6,12,6,45,717.0,59.5,1.7,15.35,312.5,46.29,35.67
2018,6,12,7,0,755.0,63.0,1.7,15.7,363.0,47.96,36.99
2018,6,12,7,15,782.0,66.5,1.75,16.2,414.0,49.48,38.13
2018,6,12,7,30,809.0,70.0,1.8,16.7,465.0,51.67,39.82
2018,6,12,7,45,829.0,73.0,1.85,17.2,514.5,113.85,60.9
2018,6,12,8,0,849.0,76.0,1.9,17.7,564.0,170.07,97.16
2018,6,12,8,15,864.5,78.0,1.95,18.1,610.5,226.78,142.52
