Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,2,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,22,4,45,43.5,6.5,1.95,11.65,7.5,0.0,0.0
2018,6,22,5,0,87.0,13.0,1.9,11.9,15.0,11.82,0.0
2018,6,22,5,15,215.0,24.5,1.9,12.4,44.5,20.42,5.69
2018,6,22,5,30,343.0,36.0,1.9,12.9,74.0,29.45,19.49
2018,6,22,5,45,433.5,44.5,1.9,13.35,117.0,35.33,25.51
2018,6,22,6,0,524.0,53.0,1.9,13.8,160.0,41.06,30.97
2018,6,22,6,15,584.5,58.5,1.85,14.25,208.5,44.02,33.77
2018,6,22,6,30,645.0,64.0,1.8,14.7,257.0,46.93,36.38
2018,6,22,6,45,686.5,68.5,1.7,15.1,308.0,48.92,38.04
2018,6,22,7,0,728.0,73.0,1.6,15.5,359.0,55.77,43.94
2018,6,22,7,15,758.0,77.0,1.6,16.1,410.5,57.36,45.08
2018,6,22,7,30,788.0,81.0,1.6,16.7,462.0,58.88,46.12
2018,6,22,7,45,808.0,84.5,1.55,17.25,511.0,106.21,57.41
2018,6,22,8,0,828.0,88.0,1.5,17.8,560.0,161.85,91.71
2018,6,22,8,15,830.5,95.5,1.45,18.4,603.0,219.63,137.36
2018,6,22,8,30,833.0,103.0,1.4,19.0,646.0,277.46,186.62
2018,6,22,8,45,864.0,99.0,1.35,19.55,695.5,340.32,239.61
2018,6,22,9,0,895.0,95.0,1.3,20.1,745.0,399.43,289.25
2018,6,22,9,15,903.5,97.5,1.35,20.5,784.0,456.68,337.15
2018,6,22,9,30,912.0,100.0,1.4,20.9,823.0,513.54,383.22
2018,6,22,9,45,918.5,102.0,1.4,21.25,856.5,568.33,426.02
2018,6,22,10,0,925.0,104.0,1.4,21.6,890.0,622.03,466.51
2018,6,22,10,15,931.0,105.0,1.5,21.85,918.0,673.27,504.86
2018,6,22,10,30,937.0,106.0,1.6,22.1,946.0,722.91,541.11
2018,6,22,10,45,940.5,107.0,1.65,22.3,967.0,768.96,573.57
2018,6,22,11,0,944.0,108.0,1.7,22.5,988.0,812.78,602.17
2018,6,22,11,15,947.0,108.0,1.85,22.5,1002.0,852.91,629.55
2018,6,22,11,30,950.0,108.0,2.0,22.5,1016.0,890.43,655.13
2018,6,22,11,45,951.0,109.0,2.1,22.55,1023.0,924.36,677.71
2018,6,22,12,0,952.0,110.0,2.2,22.6,1030.0,955.31,698.32
2018,6,22,12,15,951.0,110.0,2.35,22.55,1029.0,980.39,715.94
2018,6,22,12,30,950.0,110.0,2.5,22.5,1028.0,1002.13,731.52
2018,6,22,12,45,947.0,110.5,2.6,22.45,1019.5,1018.99,743.54
2018,6,22,13,0,944.0,111.0,2.7,22.4,1011.0,1032.25,753.38
2018,6,22,13,15,940.5,111.0,2.8,22.35,995.5,1040.87,760.35
2018,6,22,13,30,937.0,111.0,2.9,22.3,980.0,1045.76,765.07
2018,6,22,13,45,932.5,110.0,3.0,22.25,958.0,1044.9,766.2
2018,6,22,14,0,928.0,109.0,3.1,22.2,936.0,1040.3,765.04
2018,6,22,14,15,922.0,107.5,3.15,22.1,907.0,1030.0,759.97
2018,6,22,14,30,916.0,106.0,3.2,22.0,878.0,1016.09,752.65
2018,6,22,14,45,908.0,104.5,3.25,21.95,843.5,996.74,741.65
2018,6,22,15,0,900.0,103.0,3.3,21.9,809.0,974.06,728.47
2018,6,22,15,15,874.0,106.5,3.3,21.9,763.5,936.97,705.03
2018,6,22,15,30,848.0,110.0,3.3,21.9,718.0,897.78,680.08
2018,6,22,15,45,845.5,103.5,3.35,21.7,678.0,874.38,666.69
2018,6,22,16,0,843.0,97.0,3.4,21.5,638.0,839.52,645.05
2018,6,22,16,15,817.5,94.5,3.4,21.2,586.5,787.79,611.17
2018,6,22,16,30,792.0,92.0,3.4,20.9,535.0,735.12,576.08
2018,6,22,16,45,781.0,87.5,3.4,20.65,490.5,690.24,545.92
2018,6,22,17,0,770.0,83.0,3.4,20.4,446.0,643.91,513.66
2018,6,22,17,15,737.5,79.0,3.35,19.95,394.5,583.0,468.19
2018,6,22,17,30,705.0,75.0,3.3,19.5,343.0,525.19,423.62
2018,6,22,17,45,660.0,70.0,3.25,19.0,292.0,458.86,370.89
2018,6,22,18,0,615.0,65.0,3.2,18.5,241.0,395.65,318.77
2018,6,22,18,15,548.5,59.0,3.15,17.95,193.5,325.27,259.29
2018,6,22,18,30,482.0,53.0,3.1,17.4,146.0,261.07,203.35
2018,6,22,18,45,383.0,44.0,3.0,16.8,104.5,189.58,141.45
2018,6,22,19,0,284.0,35.0,2.9,16.2,63.0,128.88,86.94
2018,6,22,19,15,166.5,21.5,2.9,15.9,36.0,65.41,1.71
2018,6,22,19,30,49.0,8.0,2.9,15.6,9.0,15.12,0.0
2018,6,22,19,45,24.5,4.0,2.9,15.3,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,23,4,45,46.5,6.0,2.1,14.15,7.0,0.0,0.0
2018,6,23,5,0,93.0,12.0,2.0,14.3,14.0,10.91,0.0
2018,6,23,5,15,224.0,23.0,2.05,14.75,44.0,19.02,4.49
2018,6,23,5,30,355.0,34.0,2.1,15.2,74.0,27.64,17.72
2018,6,23,5,45,446.0,41.5,2.15,15.65,116.5,32.74,22.98
2018,6,23,6,0,537.0,49.0,2.2,16.1,159.0,37.74,27.73
2018,6,23,6,15,596.5,54.0,2.15,16.45,207.0,40.46,30.31
2018,6,23,6,30,656.0,59.0,2.1,16.8,255.0,47.19,36.28
2018,6,23,6,45,697.0,63.5,2.05,17.15,306.0,49.57,38.29
2018,6,23,7,0,738.0,68.0,2.0,17.5,357.0,51.89,40.17
2018,6,23,7,15,767.5,71.0,2.0,18.05,408.0,52.89,40.81
2018,6,23,7,30,797.0,74.0,2.0,18.6,459.0,53.86,41.41
2018,6,23,7,45,819.0,76.5,2.0,19.15,508.5,100.23,52.02
2018,6,23,8,0,841.0,79.0,2.0,19.7,558.0,163.54,92.03
2018,6,23,8,15,858.0,81.0,2.0,20.3,605.5,219.93,135.7
2018,6,23,8,30,875.0,83.0,2.0,20.9,653.0,277.83,184.6
2018,6,23,8,45,888.0,84.5,2.0,21.5,696.5,335.45,234.48
2018,6,23,9,0,901.0,86.0,2.0,22.1,740.0,393.64,284.26
2018,6,23,9,15,911.0,87.5,2.0,22.6,779.5,450.94,332.22
2018,6,23,9,30,921.0,89.0,2.0,23.1,819.0,508.0,378.4
2018,6,23,9,45,928.5,90.5,2.0,23.55,853.0,563.27,421.72
2018,6,23,10,0,936.0,92.0,2.0,24.0,887.0,617.55,462.77
2018,6,23,10,15,942.5,93.0,2.0,24.35,915.5,669.55,501.0
2018,6,23,10,30,949.0,94.0,2.0,24.7,944.0,719.97,536.94
2018,6,23,10,45,953.0,95.0,2.0,25.0,965.5,766.83,569.03
2018,6,23,11,0,957.0,96.0,2.0,25.3,987.0,811.47,597.47
2018,6,23,11,15,960.0,96.5,2.05,25.4,1002.0,852.47,624.06
2018,6,23,11,30,963.0,97.0,2.1,25.5,1017.0,890.81,648.75
2018,6,23,11,45,965.0,97.0,2.2,25.6,1024.5,925.04,671.12
2018,6,23,12,0,967.0,97.0,2.3,25.7,1032.0,956.26,691.54
2018,6,23,12,15,966.5,97.5,2.35,25.7,1031.5,982.52,708.57
2018,6,23,12,30,966.0,98.0,2.4,25.7,1031.0,1005.42,723.52
2018,6,23,12,45,964.0,99.0,2.45,25.75,1024.0,1023.9,735.6
2018,6,23,13,0,962.0,100.0,2.5,25.8,1017.0,1038.76,745.51
2018,6,23,13,15,960.0,99.0,2.55,25.75,1002.0,1047.92,752.25
2018,6,23,13,30,958.0,98.0,2.6,25.7,987.0,1053.28,756.75
2018,6,23,13,45,954.0,97.5,2.65,25.65,965.0,1053.35,758.06
2018,6,23,14,0,950.0,97.0,2.7,25.6,943.0,1049.63,757.11
2018,6,23,14,15,937.0,99.5,2.7,25.5,912.0,1036.46,749.93
2018,6,23,14,30,924.0,102.0,2.7,25.4,881.0,1019.81,740.68
2018,6,23,14,45,924.0,97.0,2.7,25.3,849.0,1004.28,732.24
2018,6,23,15,0,924.0,92.0,2.7,25.2,817.0,985.03,721.43
2018,6,23,15,15,914.0,90.0,2.7,25.2,777.0,956.21,704.12
2018,6,23,15,30,904.0,88.0,2.7,25.2,737.0,924.4,684.82
2018,6,23,15,45,884.5,88.5,2.7,24.9,690.5,884.3,660.63
2018,6,23,16,0,865.0,89.0,2.7,24.6,644.0,842.22,634.82
2018,6,23,16,15,849.5,86.0,2.65,24.3,597.0,797.74,606.63
2018,6,23,16,30,834.0,83.0,2.6,24.0,550.0,757.72,581.18
2018,6,23,16,45,806.5,81.0,2.55,23.65,498.5,701.99,544.14
2018,6,23,17,0,779.0,79.0,2.5,23.3,447.0,646.09,506.13
2018,6,23,17,15,738.0,77.5,2.45,22.6,394.0,582.15,459.89
2018,6,23,17,30,697.0,76.0,2.4,21.9,341.0,522.09,414.9
2018,6,23,17,45,640.0,73.0,2.3,21.2,289.0,451.84,360.28
2018,6,23,18,0,583.0,70.0,2.2,20.5,237.0,385.82,307.09
2018,6,23,18,15,508.5,63.0,2.1,19.75,188.5,312.3,246.4
2018,6,23,18,30,434.0,56.0,2.0,19.0,140.0,245.87,189.94
2018,6,23,18,45,332.0,45.5,1.95,18.25,99.0,174.41,129.35
2018,6,23,19,0,230.0,35.0,1.9,17.5,58.0,113.95,76.58
2018,6,23,19,15,135.0,21.0,1.85,17.15,33.0,58.18,2.12
2018,6,23,19,30,40.0,7.0,1.8,16.8,8.0,12.8,0.0
2018,6,23,19,45,20.0,3.5,1.8,16.4,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,24,4,45,12.5,3.0,2.15,12.9,3.5,0.0,0.0
2018,6,24,5,0,25.0,6.0,2.2,13.0,7.0,5.46,0.0
2018,6,24,5,15,63.0,16.5,2.25,13.25,22.5,13.69,1.42
2018,6,24,5,30,101.0,27.0,2.3,13.5,38.0,22.09,13.12
2018,6,24,5,45,123.5,37.0,2.35,13.75,57.5,29.9,20.67
2018,6,24,6,0,146.0,47.0,2.4,14.0,77.0,37.5,27.77
2018,6,24,6,15,73.0,47.5,2.45,14.35,62.5,40.2,30.35
2018,6,24,6,30,0.0,48.0,2.5,14.7,48.0,42.35,32.29
2018,6,24,6,45,0.0,58.0,2.5,15.0,58.0,51.22,40.1
2018,6,24,7,0,0.0,68.0,2.5,15.3,68.0,60.11,47.8
2018,6,24,7,15,0.5,94.5,2.55,15.6,94.5,82.45,67.17
2018,6,24,7,30,1.0,121.0,2.6,15.9,121.0,103.78,85.37
2018,6,24,7,45,2.0,137.0,2.65,16.15,138.0,117.36,92.28
2018,6,24,8,0,3.0,153.0,2.7,16.4,155.0,131.27,103.18
2018,6,24,8,15,7.5,176.5,2.75,16.65,181.5,151.95,119.33
2018,6,24,8,30,12.0,200.0,2.8,16.9,208.0,173.37,135.96
2018,6,24,8,45,12.0,209.0,2.85,17.1,217.5,182.64,142.98
2018,6,24,9,0,12.0,218.0,2.9,17.3,227.0,191.87,149.97
2018,6,24,9,15,12.0,222.0,2.95,17.4,231.5,196.96,153.71
2018,6,24,9,30,12.0,226.0,3.0,17.5,236.0,201.95,157.38
2018,6,24,9,45,14.0,245.5,3.05,17.6,257.5,220.96,172.09
2018,6,24,10,0,16.0,265.0,3.1,17.7,279.0,240.35,186.97
2018,6,24,10,15,22.0,298.5,3.15,17.75,318.0,274.53,213.33
2018,6,24,10,30,28.0,332.0,3.2,17.8,357.0,308.98,239.65
2018,6,24,10,45,27.5,336.5,3.2,17.85,361.5,316.47,245.07
2018,6,24,11,0,27.0,341.0,3.2,17.9,366.0,323.87,250.51
2018,6,24,11,15,28.0,347.0,3.2,17.9,373.5,333.72,257.91
2018,6,24,11,30,29.0,353.0,3.2,17.9,381.0,343.64,265.36
2018,6,24,11,45,30.0,360.5,3.15,17.85,389.5,355.0,273.9
2018,6,24,12,0,31.0,368.0,3.1,17.8,398.0,366.42,282.49
2018,6,24,12,15,28.0,354.5,3.1,17.8,381.5,354.42,273.35
2018,6,24,12,30,25.0,341.0,3.1,17.8,365.0,341.75,263.78
2018,6,24,12,45,22.5,326.0,3.05,17.85,347.5,327.49,252.93
2018,6,24,13,0,20.0,311.0,3.0,17.9,330.0,302.31,233.74
2018,6,24,13,15,18.0,298.0,3.0,17.9,315.0,289.09,223.78
2018,6,24,13,30,16.0,285.0,3.0,17.9,300.0,275.63,213.58
2018,6,24,13,45,78.5,279.0,3.0,17.9,349.5,356.88,278.71
2018,6,24,14,0,141.0,273.0,3.0,17.9,399.0,414.24,324.61
2018,6,24,14,15,289.5,236.5,3.0,17.8,484.0,552.84,433.27
2018,6,24,14,30,438.0,200.0,3.0,17.7,569.0,665.58,519.92
2018,6,24,14,45,432.5,193.0,3.0,17.65,545.0,649.1,508.01
2018,6,24,15,0,427.0,186.0,3.0,17.6,521.0,622.72,489.88
2018,6,24,15,15,305.0,190.0,3.0,17.6,423.0,506.44,401.47
2018,6,24,15,30,183.0,194.0,3.0,17.6,325.0,377.66,301.33
2018,6,24,15,45,97.5,197.5,3.1,17.35,267.0,289.1,230.95
2018,6,24,16,0,12.0,201.0,3.2,17.1,209.0,195.09,154.12
2018,6,24,16,15,17.0,197.0,3.25,16.85,207.0,195.73,155.62
2018,6,24,16,30,22.0,193.0,3.3,16.6,205.0,196.14,156.74
2018,6,24,16,45,46.5,190.5,3.3,16.4,213.5,222.57,179.47
2018,6,24,17,0,71.0,188.0,3.3,16.2,222.0,237.07,192.38
2018,6,24,17,15,132.0,167.5,3.3,15.85,221.5,263.41,215.69
2018,6,24,17,30,193.0,147.0,3.3,15.5,221.0,272.49,224.38
2018,6,24,17,45,225.5,123.5,3.25,15.2,197.5,265.08,218.38
2018,6,24,18,0,258.0,100.0,3.2,14.9,174.0,243.69,200.03
2018,6,24,18,15,217.5,84.0,3.1,14.55,138.0,194.56,157.64
2018,6,24,18,30,177.0,68.0,3.0,14.2,102.0,149.53,118.21
2018,6,24,18,45,126.5,51.5,2.85,13.9,72.5,104.88,79.18
2018,6,24,19,0,76.0,35.0,2.7,13.6,43.0,65.78,44.46
2018,6,24,19,15,42.5,20.5,2.65,13.4,24.5,31.58,0.0
2018,6,24,19,30,9.0,6.0,2.6,13.2,6.0,6.91,0.0
2018,6,24,19,45,4.5,3.0,2.55,13.0,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,25,4,45,4.0,2.0,3.15,12.1,2.0,0.0,0.0
2018,6,25,5,0,8.0,4.0,3.2,12.2,4.0,3.64,0.0
2018,6,25,5,15,32.0,11.5,3.2,12.45,14.5,9.66,0.0
2018,6,25,5,30,56.0,19.0,3.2,12.7,25.0,15.75,7.75
2018,6,25,5,45,176.0,33.0,3.25,12.9,66.0,25.01,16.43
2018,6,25,6,0,296.0,47.0,3.3,13.1,107.0,35.33,25.94
2018,6,25,6,15,148.0,41.5,3.2,13.3,71.5,30.07,21.4
2018,6,25,6,30,0.0,36.0,3.1,13.5,36.0,31.72,22.91
2018,6,25,6,45,0.0,47.5,3.05,13.75,47.5,41.91,31.99
2018,6,25,7,0,0.0,59.0,3.0,14.0,59.0,52.11,40.96
2018,6,25,7,15,0.0,88.0,2.9,14.2,88.0,77.23,62.98
2018,6,25,7,30,0.0,117.0,2.8,14.4,117.0,100.68,83.18
2018,6,25,7,45,2.0,138.5,2.75,14.65,139.5,118.5,93.77
2018,6,25,8,0,4.0,160.0,2.7,14.9,162.0,136.81,108.28
2018,6,25,8,15,6.0,173.5,2.7,15.15,177.0,149.3,117.91
2018,6,25,8,30,8.0,187.0,2.7,15.4,192.0,162.09,127.77
2018,6,25,8,45,9.5,199.0,2.75,15.65,205.5,173.83,136.77
2018,6,25,9,0,11.0,211.0,2.8,15.9,219.0,185.79,145.93
2018,6,25,9,15,18.0,242.5,2.8,16.1,256.5,216.24,169.68
2018,6,25,9,30,25.0,274.0,2.8,16.3,294.0,243.54,190.74
2018,6,25,9,45,30.0,296.0,2.85,16.5,321.0,267.77,209.32
2018,6,25,10,0,35.0,318.0,2.9,16.7,348.0,292.89,228.47
2018,6,25,10,15,69.5,324.5,2.95,16.85,386.0,324.19,252.85
2018,6,25,10,30,104.0,331.0,3.0,17.0,424.0,359.42,280.25
2018,6,25,10,45,261.5,297.0,3.0,17.2,538.5,450.75,352.6
2018,6,25,11,0,419.0,263.0,3.0,17.4,653.0,558.16,435.43
2018,6,25,11,15,369.0,271.0,3.1,17.5,618.5,547.02,426.23
2018,6,25,11,30,319.0,279.0,3.2,17.6,584.0,531.25,413.97
2018,6,25,11,45,371.0,274.5,3.25,17.7,631.5,587.38,456.78
2018,6,25,12,0,423.0,270.0,3.3,17.8,679.0,645.25,499.97
2018,6,25,12,15,392.5,286.5,3.35,17.85,666.0,648.89,501.63
2018,6,25,12,30,362.0,303.0,3.4,17.9,653.0,649.84,501.61
2018,6,25,12,45,360.5,296.0,3.5,17.95,642.0,653.12,504.59
2018,6,25,13,0,359.0,289.0,3.6,18.0,631.0,654.46,506.18
2018,6,25,13,15,201.5,329.5,3.7,18.0,521.0,535.01,414.63
2018,6,25,13,30,44.0,370.0,3.8,18.0,411.0,398.2,307.61
2018,6,25,13,45,194.0,296.5,3.85,17.95,470.5,501.95,392.53
2018,6,25,14,0,344.0,223.0,3.9,17.9,530.0,591.68,464.77
2018,6,25,14,15,634.5,159.5,3.95,17.85,703.0,817.45,634.03
2018,6,25,14,30,925.0,96.0,4.0,17.8,876.0,1014.77,771.58
2018,6,25,14,45,918.0,94.5,4.05,17.7,842.5,996.29,759.13
2018,6,25,15,0,911.0,93.0,4.1,17.6,809.0,974.42,746.11
2018,6,25,15,15,901.0,91.5,4.1,17.6,769.5,946.52,728.33
2018,6,25,15,30,891.0,90.0,4.1,17.6,730.0,915.67,708.48
2018,6,25,15,45,879.0,88.0,4.15,17.25,686.5,879.75,686.1
2018,6,25,16,0,867.0,86.0,4.2,16.9,643.0,841.41,661.71
2018,6,25,16,15,851.0,84.0,4.25,16.65,596.5,797.63,632.74
2018,6,25,16,30,835.0,82.0,4.3,16.4,550.0,758.34,606.77
2018,6,25,16,45,813.5,78.5,4.35,16.15,500.0,705.27,569.94
2018,6,25,17,0,792.0,75.0,4.4,15.9,450.0,651.53,531.82
2018,6,25,17,15,761.5,72.0,4.4,15.55,399.0,592.18,486.45
2018,6,25,17,30,731.0,69.0,4.4,15.2,348.0,533.62,440.05
2018,6,25,17,45,688.5,65.0,4.4,14.85,297.5,468.44,386.7
2018,6,25,18,0,646.0,61.0,4.4,14.5,247.0,407.99,335.3
2018,6,25,18,15,583.5,55.5,4.3,14.15,199.0,338.31,274.63
2018,6,25,18,30,521.0,50.0,4.2,13.8,151.0,274.36,217.3
2018,6,25,18,45,423.5,42.0,4.15,13.5,109.0,202.16,153.18
2018,6,25,19,0,326.0,34.0,4.1,13.2,67.0,140.51,96.43
2018,6,25,19,15,195.0,21.5,4.05,13.0,38.5,72.75,6.35
2018,6,25,19,30,64.0,9.0,4.0,12.8,10.0,18.57,0.0
2018,6,25,19,45,32.0,4.5,3.95,12.6,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,26,4,45,24.0,5.5,2.85,10.65,6.0,0.0,0.0
2018,6,26,5,0,48.0,11.0,2.9,10.8,12.0,10.01,0.0
2018,6,26,5,15,145.0,26.0,2.9,11.1,39.5,20.52,4.03
2018,6,26,5,30,242.0,41.0,2.9,11.4,67.0,31.98,21.6
2018,6,26,5,45,311.5,52.0,2.9,11.75,103.5,39.93,29.69
2018,6,26,6,0,381.0,63.0,2.9,12.1,140.0,47.65,37.03
2018,6,26,6,15,328.5,77.5,2.8,12.4,157.0,57.16,45.78
2018,6,26,6,30,276.0,92.0,2.7,12.7,174.0,66.1,53.81
2018,6,26,6,45,310.0,108.0,2.65,13.05,216.0,76.05,62.55
2018,6,26,7,0,344.0,124.0,2.6,13.4,258.0,85.52,70.68
2018,6,26,7,15,390.5,139.0,2.6,13.65,311.0,93.93,77.77
2018,6,26,7,30,437.0,154.0,2.6,13.9,364.0,101.89,84.38
2018,6,26,7,45,562.0,142.5,2.55,14.2,442.5,125.13,82.42
2018,6,26,8,0,687.0,131.0,2.5,14.5,521.0,168.08,104.49
2018,6,26,8,15,744.5,124.5,2.5,14.75,580.0,217.75,141.74
2018,6,26,8,30,802.0,118.0,2.5,15.0,639.0,278.88,192.34
2018,6,26,8,45,819.5,120.0,2.5,15.3,683.5,335.0,241.81
2018,6,26,9,0,837.0,122.0,2.5,15.6,728.0,392.41,292.06
2018,6,26,9,15,852.0,123.0,2.55,15.85,768.5,449.01,340.87
2018,6,26,9,30,867.0,124.0,2.6,16.1,809.0,508.94,390.83
2018,6,26,9,45,880.0,123.5,2.6,16.3,844.5,563.08,435.03
2018,6,26,10,0,893.0,123.0,2.6,16.5,880.0,616.82,477.6
2018,6,26,10,15,900.5,124.0,2.7,16.65,908.5,667.75,517.38
2018,6,26,10,30,908.0,125.0,2.8,16.8,937.0,717.3,555.17
2018,6,26,10,45,914.5,124.5,2.85,16.95,959.0,763.28,589.34
2018,6,26,11,0,921.0,124.0,2.9,17.1,981.0,807.33,620.12
2018,6,26,11,15,926.0,123.5,2.95,17.15,996.5,848.07,648.04
2018,6,26,11,30,931.0,123.0,3.0,17.2,1012.0,886.41,674.13
2018,6,26,11,45,934.5,122.5,3.05,17.25,1020.0,920.89,697.46
2018,6,26,12,0,938.0,122.0,3.1,17.3,1028.0,952.57,718.83
2018,6,26,12,15,943.0,118.0,3.2,17.3,1029.0,979.46,737.48
2018,6,26,12,30,948.0,114.0,3.3,17.3,1030.0,1003.21,754.09
2018,6,26,12,45,953.0,109.5,3.35,17.3,1024.0,1023.15,767.84
2018,6,26,13,0,958.0,105.0,3.4,17.3,1018.0,1039.56,779.34
2018,6,26,13,15,956.0,104.5,3.45,17.25,1003.5,1049.42,786.76
2018,6,26,13,30,954.0,104.0,3.5,17.2,989.0,1055.51,791.84
2018,6,26,13,45,951.5,102.0,3.6,17.15,967.5,1055.76,793.58
2018,6,26,14,0,949.0,100.0,3.7,17.1,946.0,1052.18,792.9
2018,6,26,14,15,944.0,98.5,3.7,17.0,917.5,1042.84,787.88
2018,6,26,14,30,939.0,97.0,3.7,16.9,889.0,1029.79,780.49
2018,6,26,14,45,932.5,94.5,3.75,16.85,854.5,1010.59,769.24
2018,6,26,15,0,926.0,92.0,3.8,16.8,820.0,987.9,755.66
2018,6,26,15,15,916.0,90.5,3.8,16.8,780.0,959.73,737.83
2018,6,26,15,30,906.0,89.0,3.8,16.8,740.0,928.55,717.88
2018,6,26,15,45,894.0,87.0,3.9,16.5,696.0,892.25,695.55
2018,6,26,16,0,882.0,85.0,4.0,16.2,652.0,853.48,671.13
2018,6,26,16,15,866.5,82.5,4.0,16.05,604.5,809.03,641.38
2018,6,26,16,30,851.0,80.0,4.0,15.9,557.0,762.85,609.93
2018,6,26,16,45,829.0,77.0,4.0,15.7,506.5,715.48,577.18
2018,6,26,17,0,807.0,74.0,4.0,15.5,456.0,661.34,538.62
2018,6,26,17,15,777.0,71.0,4.0,15.2,404.5,601.65,493.27
2018,6,26,17,30,747.0,68.0,4.0,14.9,353.0,542.67,446.7
2018,6,26,17,45,705.0,63.5,4.0,14.55,301.5,476.41,392.73
2018,6,26,18,0,663.0,59.0,4.0,14.2,250.0,412.8,338.98
2018,6,26,18,15,600.5,54.0,3.9,13.9,201.5,344.65,279.61
2018,6,26,18,30,538.0,49.0,3.8,13.6,153.0,280.36,221.96
2018,6,26,18,45,440.0,41.0,3.7,13.25,110.5,207.02,156.89
2018,6,26,19,0,342.0,33.0,3.6,12.9,68.0,144.36,99.16
2018,6,26,19,15,206.5,21.5,3.55,12.75,39.5,75.5,7.48
2018,6,26,19,30,71.0,10.0,3.5,12.6,11.0,20.67,0.0
2018,6,26,19,45,35.5,5.0,3.5,12.4,5.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,27,4,45,8.0,3.0,3.25,11.35,3.0,0.0,0.0
2018,6,27,5,0,16.0,6.0,3.3,11.5,6.0,5.46,0.0
2018,6,27,5,15,76.0,17.0,3.35,11.75,24.5,13.27,0.18
2018,6,27,5,30,136.0,28.0,3.4,12.0,43.0,21.58,12.68
2018,6,27,5,45,194.5,37.0,3.45,12.3,70.0,28.12,19.2
2018,6,27,6,0,253.0,46.0,3.5,12.6,97.0,34.46,25.2
2018,6,27,6,15,126.5,45.5,3.5,12.9,71.0,36.2,26.93
2018,6,27,6,30,0.0,45.0,3.5,13.2,45.0,39.69,30.09
2018,6,27,6,45,0.0,55.5,3.5,13.45,55.5,49.0,38.37
2018,6,27,7,0,0.0,66.0,3.5,13.7,66.0,58.33,46.54
2018,6,27,7,15,1.5,88.0,3.5,13.95,88.5,77.23,63.04
2018,6,27,7,30,3.0,110.0,3.5,14.2,111.0,95.23,78.52
2018,6,27,7,45,4.5,127.5,3.45,14.4,129.5,110.05,86.84
2018,6,27,8,0,6.0,145.0,3.4,14.6,148.0,125.28,98.92
2018,6,27,8,15,13.5,171.0,3.4,14.8,179.5,148.6,117.31
2018,6,27,8,30,21.0,197.0,3.4,15.0,211.0,173.02,136.48
2018,6,27,8,45,60.0,221.0,3.4,15.15,264.0,200.81,157.46
2018,6,27,9,0,99.0,245.0,3.4,15.3,317.0,234.44,183.59
2018,6,27,9,15,276.0,228.0,3.45,15.45,443.0,297.34,231.87
2018,6,27,9,30,453.0,211.0,3.5,15.6,569.0,381.96,298.64
2018,6,27,9,45,392.5,230.5,3.5,15.75,550.0,394.8,310.28
2018,6,27,10,0,332.0,250.0,3.5,15.9,531.0,401.07,316.03
2018,6,27,10,15,288.0,267.0,3.55,16.0,516.5,409.02,322.52
2018,6,27,10,30,244.0,284.0,3.6,16.1,502.0,411.73,324.42
2018,6,27,10,45,214.0,286.5,3.6,16.2,481.0,407.64,321.08
2018,6,27,11,0,184.0,289.0,3.6,16.3,460.0,400.43,315.12
2018,6,27,11,15,109.0,303.5,3.65,16.3,405.0,363.04,284.75
2018,6,27,11,30,34.0,318.0,3.7,16.3,350.0,316.04,246.41
2018,6,27,11,45,31.0,323.0,3.75,16.35,352.5,321.41,250.52
2018,6,27,12,0,28.0,328.0,3.8,16.4,355.0,326.54,254.3
2018,6,27,12,15,39.0,359.0,3.85,16.35,396.5,368.66,286.95
2018,6,27,12,30,50.0,390.0,3.9,16.3,438.0,411.82,320.05
2018,6,27,12,45,49.0,390.0,3.95,16.25,437.0,414.43,322.05
2018,6,27,13,0,48.0,390.0,4.0,16.2,436.0,416.66,323.97
2018,6,27,13,15,37.0,371.0,4.05,16.15,406.0,389.98,303.65
2018,6,27,13,30,26.0,352.0,4.1,16.1,376.0,362.51,282.68
2018,6,27,13,45,154.0,313.0,4.15,16.0,450.5,466.16,367.54
2018,6,27,14,0,282.0,274.0,4.2,15.9,525.0,568.16,449.09
2018,6,27,14,15,455.5,226.5,4.25,15.85,617.5,706.2,556.63
2018,6,27,14,30,629.0,179.0,4.3,15.8,710.0,830.36,649.89
2018,6,27,14,45,418.5,210.5,4.35,15.7,557.5,647.38,513.47
2018,6,27,15,0,208.0,242.0,4.4,15.6,405.0,459.27,367.14
2018,6,27,15,15,310.5,203.0,4.4,15.6,433.0,526.31,423.25
2018,6,27,15,30,413.0,164.0,4.4,15.6,461.0,569.66,460.07
2018,6,27,15,45,366.5,171.0,4.55,15.3,422.5,526.22,426.98
2018,6,27,16,0,320.0,178.0,4.7,15.0,384.0,483.93,394.57
2018,6,27,16,15,306.0,188.5,4.75,14.8,373.5,458.15,375.22
2018,6,27,16,30,292.0,199.0,4.8,14.6,363.0,448.47,368.04
2018,6,27,16,45,440.0,158.5,4.85,14.4,379.5,516.13,425.73
2018,6,27,17,0,588.0,118.0,4.9,14.2,396.0,561.94,465.01
2018,6,27,17,15,640.5,97.5,4.9,13.9,369.0,546.01,453.42
2018,6,27,17,30,693.0,77.0,4.9,13.6,342.0,522.98,435.36
2018,6,27,17,45,646.5,73.0,4.9,13.3,292.0,457.45,380.9
2018,6,27,18,0,600.0,69.0,4.9,13.0,242.0,395.13,327.5
2018,6,27,18,15,533.5,62.0,4.8,12.8,194.0,324.12,265.26
2018,6,27,18,30,467.0,55.0,4.7,12.6,146.0,259.32,207.03
2018,6,27,18,45,367.5,46.5,4.65,12.35,105.5,188.49,144.07
2018,6,27,19,0,268.0,38.0,4.6,12.1,65.0,128.93,89.56
2018,6,27,19,15,156.5,23.5,4.55,12.0,37.5,66.48,6.59
2018,6,27,19,30,45.0,9.0,4.5,11.9,10.0,15.55,0.0
2018,6,27,19,45,22.5,4.5,4.45,11.8,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,28,4,45,24.5,5.5,4.05,11.4,6.0,0.0,0.0
2018,6,28,5,0,49.0,11.0,4.1,11.5,12.0,10.01,0.0
2018,6,28,5,15,157.5,24.5,4.2,11.8,39.0,19.35,2.17
2018,6,28,5,30,266.0,38.0,4.3,12.1,66.0,29.69,19.47
2018,6,28,5,45,362.5,46.5,4.4,12.4,106.5,37.22,27.17
2018,6,28,6,0,459.0,55.0,4.5,12.7,147.0,42.81,32.6
2018,6,28,6,15,524.5,62.0,4.5,13.05,194.5,46.87,36.45
2018,6,28,6,30,590.0,69.0,4.5,13.4,242.0,50.82,40.02
2018,6,28,6,45,636.5,74.0,4.5,13.75,292.5,52.97,41.86
2018,6,28,7,0,683.0,79.0,4.5,14.1,343.0,55.06,43.56
2018,6,28,7,15,716.0,82.5,4.45,14.4,393.5,61.54,49.09
2018,6,28,7,30,749.0,86.0,4.4,14.7,444.0,62.5,49.7
2018,6,28,7,45,774.0,88.0,4.35,15.0,493.0,102.24,57.47
2018,6,28,8,0,799.0,90.0,4.3,15.3,542.0,155.28,89.26
2018,6,28,8,15,817.0,92.5,4.2,15.6,589.0,210.33,132.59
2018,6,28,8,30,835.0,95.0,4.1,15.9,636.0,273.63,186.98
2018,6,28,8,45,849.5,97.0,4.05,16.2,679.5,330.0,237.33
2018,6,28,9,0,864.0,99.0,4.0,16.5,723.0,387.17,288.16
2018,6,28,9,15,874.0,100.5,3.95,16.7,761.5,442.67,336.89
2018,6,28,9,30,884.0,102.0,3.9,16.9,800.0,497.99,384.11
2018,6,28,9,45,891.5,104.0,3.85,17.15,833.5,552.0,428.82
2018,6,28,10,0,899.0,106.0,3.8,17.4,867.0,605.1,471.42
2018,6,28,10,15,905.0,107.0,3.8,17.55,894.5,655.29,510.91
2018,6,28,10,30,911.0,108.0,3.8,17.7,922.0,703.96,548.21
2018,6,28,10,45,915.0,109.5,3.8,17.85,943.5,749.91,582.61
2018,6,28,11,0,919.0,111.0,3.8,18.0,965.0,793.77,613.09
2018,6,28,11,15,922.0,111.5,3.8,18.0,979.5,833.68,640.68
2018,6,28,11,30,925.0,112.0,3.8,18.0,994.0,871.07,666.33
2018,6,28,11,45,926.0,112.5,3.85,18.05,1001.0,904.08,688.93
2018,6,28,12,0,927.0,113.0,3.9,18.1,1008.0,934.18,709.49
2018,6,28,12,15,929.0,111.5,4.0,18.05,1008.5,960.31,727.9
2018,6,28,12,30,931.0,110.0,4.1,18.0,1009.0,983.28,744.22
2018,6,28,12,45,932.5,108.0,4.2,17.95,1002.5,1001.99,757.73
2018,6,28,13,0,934.0,106.0,4.3,17.9,996.0,1017.23,769.01
2018,6,28,13,15,931.5,105.0,4.35,17.85,981.0,1025.96,775.69
2018,6,28,13,30,929.0,104.0,4.4,17.8,966.0,1030.99,780.13
2018,6,28,13,45,925.0,103.5,4.45,17.7,945.0,1031.32,781.77
2018,6,28,14,0,921.0,103.0,4.5,17.6,924.0,1027.95,781.05
2018,6,28,14,15,915.0,102.0,4.5,17.55,896.0,1018.43,775.62
2018,6,28,14,30,909.0,101.0,4.5,17.5,868.0,1005.32,767.89
2018,6,28,14,45,901.0,99.5,4.55,17.4,834.0,986.26,756.74
2018,6,28,15,0,893.0,98.0,4.6,17.3,800.0,963.9,743.32
2018,6,28,15,15,882.5,96.0,4.6,17.3,760.5,935.5,724.95
2018,6,28,15,30,872.0,94.0,4.6,17.3,721.0,904.22,704.52
2018,6,28,15,45,859.0,92.5,4.6,17.05,678.0,868.63,681.56
2018,6,28,16,0,846.0,91.0,4.6,16.8,635.0,830.73,656.71
2018,6,28,16,15,829.0,88.0,4.6,16.6,588.0,792.51,631.23
2018,6,28,16,30,812.0,85.0,4.6,16.4,541.0,745.58,598.89
2018,6,28,16,45,789.0,82.0,4.65,16.2,491.5,692.92,561.92
2018,6,28,17,0,766.0,79.0,4.7,16.0,442.0,639.76,523.72
2018,6,28,17,15,736.0,75.5,4.7,15.65,392.0,581.27,478.63
2018,6,28,17,30,706.0,72.0,4.7,15.3,342.0,523.57,432.71
2018,6,28,17,45,664.5,67.0,4.7,15.0,292.0,460.9,381.11
2018,6,28,18,0,623.0,62.0,4.7,14.7,242.0,399.16,328.57
2018,6,28,18,15,560.0,56.0,4.6,14.3,194.5,329.77,268.19
2018,6,28,18,30,497.0,50.0,4.5,13.9,147.0,266.23,211.29
2018,6,28,18,45,400.5,42.0,4.4,13.55,106.0,195.51,148.49
2018,6,28,19,0,304.0,34.0,4.3,13.2,65.0,135.26,93.19
2018,6,28,19,15,180.5,21.5,4.25,12.95,37.5,70.15,7.2
2018,6,28,19,30,57.0,9.0,4.2,12.7,10.0,17.56,0.0
2018,6,28,19,45,28.5,4.5,4.1,12.5,5.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,29,4,45,45.0,5.0,1.2,11.9,6.0,0.0,0.0
2018,6,29,5,0,90.0,10.0,1.2,12.1,12.0,9.1,0.0
2018,6,29,5,15,221.0,21.0,1.25,12.55,40.5,17.35,0.65
2018,6,29,5,30,352.0,32.0,1.3,13.0,69.0,26.04,16.32
2018,6,29,5,45,444.5,39.5,1.35,13.45,111.0,31.21,21.81
2018,6,29,6,0,537.0,47.0,1.4,13.9,153.0,36.27,26.68
2018,6,29,6,15,597.0,52.0,1.45,14.3,201.0,39.06,29.34
2018,6,29,6,30,657.0,57.0,1.5,14.7,249.0,45.69,35.28
2018,6,29,6,45,698.5,60.5,1.55,15.05,299.5,47.32,36.65
2018,6,29,7,0,740.0,64.0,1.6,15.4,350.0,48.95,37.94
2018,6,29,7,15,769.5,67.0,1.65,15.9,400.5,50.07,38.73
2018,6,29,7,30,799.0,70.0,1.7,16.4,451.0,51.16,39.46
2018,6,29,7,45,821.0,72.5,1.75,16.9,501.0,100.68,54.66
2018,6,29,8,0,843.0,75.0,1.8,17.4,551.0,156.03,87.09
2018,6,29,8,15,859.5,77.5,1.8,17.8,598.5,212.78,130.95
2018,6,29,8,30,876.0,80.0,1.8,18.2,646.0,271.03,180.51
2018,6,29,8,45,888.5,81.5,1.85,18.6,689.5,328.6,231.06
2018,6,29,9,0,901.0,83.0,1.9,19.0,733.0,386.72,281.71
2018,6,29,9,15,908.0,86.0,2.0,19.25,771.5,444.13,331.03
2018,6,29,9,30,915.0,89.0,2.1,19.5,810.0,501.03,378.53
2018,6,29,9,45,919.0,92.0,2.15,19.8,843.0,555.62,422.62
2018,6,29,10,0,923.0,95.0,2.2,20.1,876.0,608.92,464.29
2018,6,29,10,15,928.0,96.5,2.25,20.25,903.5,660.04,503.4
2018,6,29,10,30,933.0,98.0,2.3,20.4,931.0,709.5,540.27
2018,6,29,10,45,936.5,99.0,2.35,20.55,952.0,755.6,573.71
2018,6,29,11,0,940.0,100.0,2.4,20.7,973.0,799.49,603.22
2018,6,29,11,15,942.5,100.5,2.5,20.75,987.5,839.77,630.61
2018,6,29,11,30,945.0,101.0,2.6,20.8,1002.0,877.42,656.11
2018,6,29,11,45,946.5,101.0,2.65,20.8,1009.0,910.98,678.52
2018,6,29,12,0,948.0,101.0,2.7,20.8,1016.0,941.57,698.93
2018,6,29,12,15,947.5,101.5,2.8,20.8,1016.0,967.72,716.81
2018,6,29,12,30,947.0,102.0,2.9,20.8,1016.0,990.57,732.6
2018,6,29,12,45,944.5,102.5,3.0,20.75,1008.0,1008.11,745.13
2018,6,29,13,0,942.0,103.0,3.1,20.7,1000.0,1022.07,755.45
2018,6,29,13,15,940.0,102.0,3.15,20.7,985.5,1031.38,762.28
2018,6,29,13,30,938.0,101.0,3.2,20.7,971.0,1036.97,766.82
2018,6,29,13,45,934.5,100.0,3.3,20.65,950.0,1037.31,768.63
2018,6,29,14,0,931.0,99.0,3.4,20.6,929.0,1033.91,768.11
2018,6,29,14,15,925.5,97.5,3.45,20.5,900.5,1024.29,763.34
2018,6,29,14,30,920.0,96.0,3.5,20.4,872.0,1011.03,756.27
2018,6,29,14,45,913.0,94.0,3.5,20.35,838.0,992.24,745.07
2018,6,29,15,0,906.0,92.0,3.5,20.3,804.0,970.05,731.65
2018,6,29,15,15,895.5,91.0,3.5,20.3,765.0,942.48,714.45
2018,6,29,15,30,885.0,90.0,3.5,20.3,726.0,912.0,695.24
2018,6,29,15,45,872.0,87.5,3.6,20.05,682.0,874.91,672.55
2018,6,29,16,0,859.0,85.0,3.7,19.8,638.0,835.46,647.86
2018,6,29,16,15,841.0,83.5,3.7,19.55,591.0,790.96,618.68
2018,6,29,16,30,823.0,82.0,3.7,19.3,544.0,751.17,592.5
2018,6,29,16,45,800.0,79.0,3.7,19.1,494.0,698.09,555.9
2018,6,29,17,0,777.0,76.0,3.7,18.9,444.0,644.49,518.21
2018,6,29,17,15,746.5,72.5,3.7,18.5,393.5,585.21,473.84
2018,6,29,17,30,716.0,69.0,3.7,18.1,343.0,526.76,428.46
2018,6,29,17,45,673.5,65.0,3.65,17.7,293.0,462.24,376.55
2018,6,29,18,0,631.0,61.0,3.6,17.3,243.0,402.5,326.61
2018,6,29,18,15,570.0,55.0,3.55,16.75,195.5,333.56,267.84
2018,6,29,18,30,509.0,49.0,3.5,16.2,148.0,270.26,212.09
2018,6,29,18,45,415.5,41.0,3.45,15.7,107.0,199.86,150.29
2018,6,29,19,0,322.0,33.0,3.4,15.2,66.0,139.66,95.34
2018,6,29,19,15,193.0,21.0,3.4,14.9,38.0,72.64,7.35
2018,6,29,19,30,64.0,9.0,3.4,14.6,10.0,18.75,0.0
2018,6,29,19,45,32.0,4.5,3.4,14.25,5.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,30,4,45,49.5,4.5,1.25,15.65,5.5,0.0,0.0
2018,6,30,5,0,99.0,9.0,1.2,15.8,11.0,8.19,0.0
2018,6,30,5,15,249.5,19.0,1.2,16.2,41.0,15.54,0.0
2018,6,30,5,30,400.0,29.0,1.2,16.6,71.0,23.43,13.81
2018,6,30,5,45,488.0,36.0,1.15,17.0,113.5,28.32,18.95
2018,6,30,6,0,576.0,43.0,1.1,17.4,156.0,36.12,26.14
2018,6,30,6,15,632.0,47.5,1.05,17.7,204.0,38.89,28.77
2018,6,30,6,30,688.0,52.0,1.0,18.0,252.0,41.66,31.26
2018,6,30,6,45,726.5,56.0,0.9,18.35,303.0,43.89,33.14
2018,6,30,7,0,765.0,60.0,0.8,18.7,354.0,46.05,34.91
2018,6,30,7,15,792.5,62.5,0.85,19.15,405.0,46.94,35.49
2018,6,30,7,30,820.0,65.0,0.9,19.6,456.0,55.88,43.03
2018,6,30,7,45,840.0,67.5,0.9,20.0,505.5,97.3,50.95
2018,6,30,8,0,860.0,70.0,0.9,20.4,555.0,153.45,83.15
2018,6,30,8,15,875.0,72.0,1.0,20.85,602.0,210.49,126.46
2018,6,30,8,30,890.0,74.0,1.1,21.3,649.0,268.85,175.36
2018,6,30,8,45,902.0,76.0,1.15,21.75,693.0,327.42,225.78
2018,6,30,9,0,914.0,78.0,1.2,22.2,737.0,386.49,276.14
2018,6,30,9,15,922.0,80.0,1.3,22.55,776.0,444.2,324.61
2018,6,30,9,30,930.0,82.0,1.4,22.9,815.0,501.47,371.29
2018,6,30,9,45,936.0,84.0,1.45,23.25,848.5,557.03,414.97
2018,6,30,10,0,942.0,86.0,1.5,23.6,882.0,611.46,456.34
2018,6,30,10,15,947.0,87.0,1.5,23.85,910.0,663.04,494.24
2018,6,30,10,30,952.0,88.0,1.5,24.1,938.0,712.92,529.76
2018,6,30,10,45,955.5,89.0,1.55,24.35,959.5,759.82,562.19
2018,6,30,11,0,959.0,90.0,1.6,24.6,981.0,804.47,590.99
2018,6,30,11,15,960.5,91.0,1.65,24.65,995.0,845.1,617.35
2018,6,30,11,30,962.0,92.0,1.7,24.7,1009.0,882.99,641.76
2018,6,30,11,45,962.5,92.5,1.8,24.8,1016.0,916.66,663.79
2018,6,30,12,0,963.0,93.0,1.9,24.9,1023.0,947.26,683.83
2018,6,30,12,15,959.5,95.0,1.95,24.85,1021.5,972.43,700.27
2018,6,30,12,30,956.0,97.0,2.0,24.8,1020.0,994.15,714.6
2018,6,30,12,45,951.5,99.0,2.05,24.75,1011.5,1011.39,726.2
2018,6,30,13,0,947.0,101.0,2.1,24.7,1003.0,1025.01,735.64
2018,6,30,13,15,943.5,101.0,2.2,24.65,988.0,1033.93,742.86
2018,6,30,13,30,940.0,101.0,2.3,24.6,973.0,1039.11,747.87
2018,6,30,13,45,935.0,100.5,2.35,24.5,951.0,1038.54,748.94
2018,6,30,14,0,930.0,100.0,2.4,24.4,929.0,1034.23,747.8
2018,6,30,14,15,924.0,98.5,2.45,24.25,900.5,1024.18,743.27
2018,6,30,14,30,918.0,97.0,2.5,24.1,872.0,1010.5,736.53
2018,6,30,14,45,909.0,96.0,2.6,23.95,837.5,990.94,726.51
2018,6,30,15,0,900.0,95.0,2.7,23.8,803.0,968.08,714.3
2018,6,30,15,15,876.5,99.0,2.7,23.8,759.5,934.11,693.38
2018,6,30,15,30,853.0,103.0,2.7,23.8,716.0,897.9,670.9
2018,6,30,15,45,774.0,123.0,2.8,23.25,653.0,836.84,633.27
2018,6,30,16,0,695.0,143.0,2.9,22.7,590.0,773.05,592.82
2018,6,30,16,15,639.0,146.0,2.9,22.25,533.0,707.26,549.03
2018,6,30,16,30,583.0,149.0,2.9,21.8,476.0,642.8,503.77
2018,6,30,16,45,620.5,125.0,2.9,21.4,444.5,620.84,490.47
2018,6,30,17,0,658.0,101.0,2.9,21.0,413.0,593.19,472.04
2018,6,30,17,15,658.0,90.5,2.95,20.35,372.5,550.93,441.62
2018,6,30,17,30,658.0,80.0,3.0,19.7,332.0,506.91,408.62
2018,6,30,17,45,603.5,75.5,3.0,19.05,281.0,437.97,354.22
2018,6,30,18,0,549.0,71.0,3.0,18.4,230.0,373.12,301.26
2018,6,30,18,15,481.0,64.0,2.95,17.75,183.5,303.97,243.13
2018,6,30,18,30,413.0,57.0,2.9,17.1,137.0,241.21,188.84
2018,6,30,18,45,321.0,46.0,2.85,16.5,97.5,171.42,128.7
2018,6,30,19,0,229.0,35.0,2.8,15.9,58.0,115.11,78.53
2018,6,30,19,15,127.5,21.0,2.75,15.6,32.5,57.53,4.58
2018,6,30,19,30,26.0,7.0,2.7,15.3,7.0,10.67,0.0
2018,6,30,19,45,13.0,3.5,2.7,15.0,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,1,4,45,26.0,4.0,2.3,13.05,4.5,0.0,0.0
2018,7,1,5,0,52.0,8.0,2.3,13.1,9.0,7.28,0.0
2018,7,1,5,15,162.0,21.0,2.3,13.35,35.5,16.58,0.0
2018,7,1,5,30,272.0,34.0,2.3,13.6,62.0,27.89,17.65
2018,7,1,5,45,363.0,44.0,2.3,13.85,102.5,35.12,25.13
2018,7,1,6,0,454.0,54.0,2.3,14.1,143.0,42.09,31.77
2018,7,1,6,15,431.0,67.0,2.25,14.35,170.5,50.88,39.83
2018,7,1,6,30,408.0,80.0,2.2,14.6,198.0,58.3,46.49
2018,7,1,6,45,369.0,95.5,2.2,14.85,218.0,67.78,54.81
2018,7,1,7,0,330.0,111.0,2.2,15.1,238.0,76.68,62.46
2018,7,1,7,15,286.0,128.5,2.15,15.4,249.5,93.53,76.92
2018,7,1,7,30,242.0,146.0,2.1,15.7,261.0,103.65,85.32
2018,7,1,7,45,291.5,148.5,2.05,16.05,302.0,121.23,87.31
2018,7,1,8,0,341.0,151.0,2.0,16.4,343.0,141.66,97.16
2018,7,1,8,15,383.0,164.5,2.0,16.65,397.5,182.74,127.83
2018,7,1,8,30,425.0,178.0,2.0,16.9,452.0,228.97,164.74
2018,7,1,8,45,381.0,207.5,2.0,17.2,466.0,267.0,198.65
2018,7,1,9,0,337.0,237.0,2.0,17.5,480.0,300.32,227.89
2018,7,1,9,15,298.0,260.5,2.05,17.7,484.0,330.31,253.42
2018,7,1,9,30,259.0,284.0,2.1,17.9,488.0,351.39,271.07
2018,7,1,9,45,268.0,300.5,2.15,18.15,519.5,387.52,299.3
2018,7,1,10,0,277.0,317.0,2.2,18.4,551.0,424.51,327.63
2018,7,1,10,15,282.0,333.0,2.25,18.55,578.0,459.38,354.02
2018,7,1,10,30,287.0,349.0,2.3,18.7,605.0,494.51,380.2
2018,7,1,10,45,269.5,340.0,2.4,18.85,585.0,492.56,378.97
2018,7,1,11,0,252.0,331.0,2.5,19.0,565.0,487.98,375.85
2018,7,1,11,15,250.5,336.0,2.6,19.0,571.5,506.02,389.56
2018,7,1,11,30,249.0,341.0,2.7,19.0,578.0,523.3,402.51
2018,7,1,11,45,258.5,359.0,2.8,19.0,607.0,561.2,430.45
2018,7,1,12,0,268.0,377.0,2.9,19.0,636.0,599.28,458.19
2018,7,1,12,15,281.5,385.0,2.95,18.95,657.0,631.5,481.74
2018,7,1,12,30,295.0,393.0,3.0,18.9,678.0,663.37,504.97
2018,7,1,12,45,286.5,387.0,3.05,18.85,662.0,659.97,502.77
2018,7,1,13,0,278.0,381.0,3.1,18.8,646.0,654.72,499.49
2018,7,1,13,15,211.5,378.5,3.15,18.7,578.5,594.27,454.91
2018,7,1,13,30,145.0,376.0,3.2,18.6,511.0,518.15,398.47
2018,7,1,13,45,124.0,366.5,3.2,18.5,480.0,490.88,378.62
2018,7,1,14,0,103.0,357.0,3.2,18.4,449.0,462.71,357.7
2018,7,1,14,15,168.5,327.0,3.2,18.25,471.5,498.21,387.52
2018,7,1,14,30,234.0,297.0,3.2,18.1,494.0,546.37,426.07
2018,7,1,14,45,319.5,268.5,3.2,17.95,526.0,614.4,479.29
2018,7,1,15,0,405.0,240.0,3.2,17.8,558.0,661.99,517.24
2018,7,1,15,15,311.5,240.5,3.2,17.8,478.0,551.9,434.79
2018,7,1,15,30,218.0,241.0,3.2,17.8,398.0,461.46,365.53
2018,7,1,15,45,214.0,226.5,3.2,17.4,372.5,437.4,348.9
2018,7,1,16,0,210.0,212.0,3.2,17.0,347.0,412.63,331.18
2018,7,1,16,15,161.0,206.5,3.2,16.7,305.5,346.91,279.83
2018,7,1,16,30,112.0,201.0,3.2,16.4,264.0,297.96,240.8
2018,7,1,16,45,105.0,197.0,3.2,16.1,251.5,285.37,231.48
2018,7,1,17,0,98.0,193.0,3.2,15.8,239.0,262.01,213.29
2018,7,1,17,15,161.0,169.0,3.2,15.45,235.0,284.93,233.92
2018,7,1,17,30,224.0,145.0,3.2,15.1,231.0,300.29,247.64
2018,7,1,17,45,249.0,122.0,3.2,14.75,204.5,277.83,229.41
2018,7,1,18,0,274.0,99.0,3.2,14.4,178.0,252.14,207.56
2018,7,1,18,15,244.0,82.0,3.15,14.1,142.5,205.46,167.06
2018,7,1,18,30,214.0,65.0,3.1,13.8,107.0,161.62,128.23
2018,7,1,18,45,158.0,50.5,3.05,13.5,76.5,115.13,87.31
2018,7,1,19,0,102.0,36.0,3.0,13.2,46.0,75.01,51.27
2018,7,1,19,15,56.5,21.5,3.0,13.1,26.5,38.98,1.34
2018,7,1,19,30,11.0,7.0,3.0,13.0,7.0,8.2,0.0
2018,7,1,19,45,5.5,3.5,2.95,12.85,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
