Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,18,30,515.0,48.0,2.2,15.1,145.0,275.92,216.73
2018,7,11,18,45,418.5,39.5,2.1,14.75,103.5,202.88,152.61
2018,7,11,19,0,322.0,31.0,2.0,14.4,62.0,140.53,94.23
2018,7,11,19,15,192.5,19.5,2.0,14.15,35.5,71.54,0.0
2018,7,11,19,30,63.0,8.0,2.0,13.9,9.0,18.05,0.0
2018,7,11,19,45,31.5,4.0,1.95,13.7,4.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.5,1.25,12.25,0.5,0.0,0.0
2018,7,12,5,0,0.0,1.0,1.3,12.4,1.0,0.91,0.0
2018,7,12,5,15,0.0,4.5,1.35,12.75,4.5,4.09,0.0
2018,7,12,5,30,0.0,8.0,1.4,13.1,8.0,7.02,0.0
2018,7,12,5,45,0.0,14.0,1.45,13.45,14.0,12.3,5.06
2018,7,12,6,0,0.0,20.0,1.5,13.8,20.0,17.58,9.98
2018,7,12,6,15,0.0,25.5,1.55,14.1,25.5,22.44,14.47
2018,7,12,6,30,0.0,31.0,1.6,14.4,31.0,27.3,18.88
2018,7,12,6,45,0.0,45.0,1.6,14.7,45.0,39.69,29.93
2018,7,12,7,0,0.0,59.0,1.6,15.0,59.0,52.11,40.86
2018,7,12,7,15,1.0,82.5,1.65,15.35,83.0,72.58,58.69
2018,7,12,7,30,2.0,106.0,1.7,15.7,107.0,91.83,75.16
2018,7,12,7,45,8.0,127.0,1.7,16.0,131.5,109.37,85.7
2018,7,12,8,0,14.0,148.0,1.7,16.3,156.0,128.0,100.13
2018,7,12,8,15,30.5,164.5,1.75,16.6,183.5,140.91,109.38
2018,7,12,8,30,47.0,181.0,1.8,16.9,211.0,160.77,124.42
2018,7,12,8,45,103.0,213.5,1.85,17.25,285.0,201.44,154.99
2018,7,12,9,0,159.0,246.0,1.9,17.6,359.0,254.2,195.49
2018,7,12,9,15,224.0,262.0,1.95,17.8,430.5,299.88,230.76
2018,7,12,9,30,289.0,278.0,2.0,18.0,502.0,358.74,276.37
2018,7,12,9,45,291.5,274.0,2.0,18.25,508.5,376.97,291.13
2018,7,12,10,0,294.0,270.0,2.0,18.5,515.0,394.62,305.32
2018,7,12,10,15,215.5,323.0,2.05,18.65,506.0,409.67,316.06
2018,7,12,10,30,137.0,376.0,2.1,18.8,497.0,418.33,321.13
2018,7,12,10,45,107.0,401.5,2.1,18.95,497.5,429.84,328.75
2018,7,12,11,0,77.0,427.0,2.1,19.1,498.0,436.64,332.64
2018,7,12,11,15,103.0,444.5,2.15,19.1,541.0,479.74,364.77
2018,7,12,11,30,129.0,462.0,2.2,19.1,584.0,529.78,401.42
2018,7,12,11,45,160.0,471.5,2.25,19.1,624.0,575.05,434.53
2018,7,12,12,0,191.0,481.0,2.3,19.1,664.0,621.92,468.53
2018,7,12,12,15,199.5,479.5,2.35,19.1,671.0,639.04,480.88
2018,7,12,12,30,208.0,478.0,2.4,19.1,678.0,655.56,493.04
2018,7,12,12,45,216.5,474.0,2.5,19.1,680.5,668.91,503.28
2018,7,12,13,0,225.0,470.0,2.6,19.1,683.0,681.32,512.93
2018,7,12,13,15,231.5,460.5,2.65,19.05,677.0,685.23,516.57
2018,7,12,13,30,238.0,451.0,2.7,19.0,671.0,687.88,519.45
2018,7,12,13,45,259.0,435.0,2.7,18.95,669.5,711.51,537.21
2018,7,12,14,0,280.0,419.0,2.7,18.9,668.0,719.8,544.32
2018,7,12,14,15,283.0,403.5,2.7,18.7,648.0,708.94,538.0
2018,7,12,14,30,286.0,388.0,2.7,18.5,628.0,696.4,530.64
2018,7,12,14,45,408.5,311.5,2.65,18.3,639.5,748.97,573.09
2018,7,12,15,0,531.0,235.0,2.6,18.1,651.0,781.07,600.66
2018,7,12,15,15,588.5,204.5,2.6,18.1,643.5,799.92,616.24
2018,7,12,15,30,646.0,174.0,2.6,18.1,636.0,807.31,623.18
2018,7,12,15,45,698.0,144.0,2.45,17.6,615.0,803.74,622.24
2018,7,12,16,0,750.0,114.0,2.3,17.1,594.0,789.98,614.24
2018,7,12,16,15,731.0,109.5,2.25,16.9,548.0,744.47,583.64
2018,7,12,16,30,712.0,105.0,2.2,16.7,502.0,700.82,554.24
2018,7,12,16,45,687.5,100.5,2.15,16.5,454.5,649.0,518.27
2018,7,12,17,0,663.0,96.0,2.1,16.3,407.0,597.04,480.56
2018,7,12,17,15,632.0,90.0,2.1,16.1,359.0,539.24,437.12
2018,7,12,17,30,601.0,84.0,2.1,15.9,311.0,482.57,393.18
2018,7,12,17,45,558.5,77.5,2.1,15.75,264.0,420.37,343.22
2018,7,12,18,0,516.0,71.0,2.1,15.6,217.0,361.17,293.98
2018,7,12,18,15,455.5,62.5,2.05,15.45,172.5,294.96,237.51
2018,7,12,18,30,395.0,54.0,2.0,15.3,128.0,234.51,184.47
2018,7,12,18,45,309.5,43.5,2.0,15.15,91.0,167.76,126.19
2018,7,12,19,0,224.0,33.0,2.0,15.0,54.0,114.15,76.17
2018,7,12,19,15,130.0,20.0,1.95,14.95,30.5,57.37,0.0
2018,7,12,19,30,36.0,7.0,1.9,14.9,7.0,12.53,0.0
2018,7,12,19,45,18.0,3.5,1.9,14.85,3.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,13,4,45,2.5,0.5,1.4,13.5,0.5,0.0,0.0
2018,7,13,5,0,5.0,1.0,1.4,13.6,1.0,0.91,0.0
2018,7,13,5,15,2.5,6.5,1.4,13.9,6.5,5.91,0.0
2018,7,13,5,30,0.0,12.0,1.4,14.2,12.0,10.54,2.33
2018,7,13,5,45,0.0,20.5,1.4,14.5,20.5,18.04,9.98
2018,7,13,6,0,0.0,29.0,1.4,14.8,29.0,25.54,16.95
2018,7,13,6,15,0.0,44.5,1.45,15.1,44.5,39.27,29.35
2018,7,13,6,30,0.0,60.0,1.5,15.4,60.0,52.75,41.41
2018,7,13,6,45,13.0,82.5,1.5,15.75,87.5,71.29,57.73
2018,7,13,7,0,26.0,105.0,1.5,16.1,115.0,86.49,70.84
2018,7,13,7,15,14.0,107.5,1.55,16.4,113.0,92.32,75.6
2018,7,13,7,30,2.0,110.0,1.6,16.7,111.0,94.93,77.52
2018,7,13,7,45,3.5,104.0,1.65,16.95,106.0,90.99,70.34
2018,7,13,8,0,5.0,98.0,1.7,17.2,101.0,86.87,66.52
2018,7,13,8,15,22.5,164.0,1.75,17.45,178.0,139.19,108.08
2018,7,13,8,30,40.0,230.0,1.8,17.7,255.0,195.21,151.77
2018,7,13,8,45,70.5,258.5,1.85,18.0,306.5,230.33,178.1
2018,7,13,9,0,101.0,287.0,1.9,18.3,358.0,264.65,204.07
2018,7,13,9,15,167.0,315.5,1.9,18.5,441.5,322.5,247.82
2018,7,13,9,30,233.0,344.0,1.9,18.7,525.0,384.1,294.35
2018,7,13,9,45,342.5,320.5,1.95,18.9,599.5,439.71,336.7
2018,7,13,10,0,452.0,297.0,2.0,19.1,674.0,503.95,385.7
2018,7,13,10,15,313.0,358.0,2.0,19.3,623.5,497.96,380.22
2018,7,13,10,30,174.0,419.0,2.0,19.5,573.0,478.39,363.87
2018,7,13,10,45,217.0,418.0,2.05,19.7,614.5,521.29,395.96
2018,7,13,11,0,260.0,417.0,2.1,19.9,656.0,568.87,430.78
2018,7,13,11,15,338.5,396.5,2.1,20.0,713.0,629.35,475.24
2018,7,13,11,30,417.0,376.0,2.1,20.1,770.0,698.38,524.89
2018,7,13,11,45,455.0,360.5,2.15,20.2,793.5,738.0,553.07
2018,7,13,12,0,493.0,345.0,2.2,20.3,817.0,777.84,581.43
2018,7,13,12,15,621.5,269.0,2.2,20.35,864.5,843.66,629.75
2018,7,13,12,30,750.0,193.0,2.2,20.4,912.0,904.23,671.54
2018,7,13,12,45,809.0,158.0,2.25,20.4,928.5,945.02,698.61
2018,7,13,13,0,868.0,123.0,2.3,20.4,945.0,973.04,717.38
2018,7,13,13,15,866.0,121.5,2.3,20.4,931.5,981.94,723.3
2018,7,13,13,30,864.0,120.0,2.3,20.4,918.0,987.36,727.24
2018,7,13,13,45,861.0,118.0,2.35,20.4,897.5,987.75,728.58
2018,7,13,14,0,858.0,116.0,2.4,20.4,877.0,984.61,727.76
2018,7,13,14,15,852.0,115.0,2.45,20.4,850.5,976.03,723.5
2018,7,13,14,30,846.0,114.0,2.5,20.4,824.0,964.06,717.13
2018,7,13,14,45,839.0,110.5,2.5,20.35,791.0,945.14,705.89
2018,7,13,15,0,832.0,107.0,2.5,20.3,758.0,923.02,692.59
2018,7,13,15,15,820.5,105.5,2.5,20.3,720.0,895.8,675.73
2018,7,13,15,30,809.0,104.0,2.5,20.3,682.0,865.91,657.04
2018,7,13,15,45,796.0,100.5,2.6,20.05,640.0,838.07,641.02
2018,7,13,16,0,783.0,97.0,2.7,19.8,598.0,799.52,617.2
2018,7,13,16,15,765.5,94.0,2.8,19.6,553.0,755.86,589.22
2018,7,13,16,30,748.0,91.0,2.9,19.4,508.0,710.79,559.65
2018,7,13,16,45,725.0,87.5,2.95,19.2,460.5,659.89,524.87
2018,7,13,17,0,702.0,84.0,3.0,19.0,413.0,608.59,488.82
2018,7,13,17,15,670.5,79.0,3.05,18.6,364.0,552.08,446.62
2018,7,13,17,30,639.0,74.0,3.1,18.2,315.0,494.54,402.21
2018,7,13,17,45,595.5,69.0,3.15,17.85,267.5,431.74,351.89
2018,7,13,18,0,552.0,64.0,3.2,17.5,220.0,371.99,302.22
2018,7,13,18,15,490.5,57.0,3.15,17.15,175.0,305.19,245.16
2018,7,13,18,30,429.0,50.0,3.1,16.8,130.0,244.2,191.5
2018,7,13,18,45,339.0,40.5,3.1,16.4,92.0,177.01,132.7
2018,7,13,19,0,249.0,31.0,3.1,16.0,54.0,119.95,79.27
2018,7,13,19,15,145.5,19.0,3.05,15.8,30.5,59.68,0.0
2018,7,13,19,30,42.0,7.0,3.0,15.6,7.0,13.57,0.0
2018,7,13,19,45,21.0,3.5,3.0,15.4,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,14,4,45,6.0,1.0,2.65,13.35,1.0,0.0,0.0
2018,7,14,5,0,12.0,2.0,2.7,13.4,2.0,1.82,0.0
2018,7,14,5,15,6.0,6.5,2.75,13.65,6.5,5.91,0.0
2018,7,14,5,30,0.0,11.0,2.8,13.9,11.0,9.66,1.52
2018,7,14,5,45,0.0,19.5,2.85,14.15,19.5,17.15,9.19
2018,7,14,6,0,0.0,28.0,2.9,14.4,28.0,24.66,16.16
2018,7,14,6,15,0.0,37.5,2.9,14.7,37.5,33.06,23.84
2018,7,14,6,30,0.0,47.0,2.9,15.0,47.0,41.47,31.43
2018,7,14,6,45,0.5,65.5,2.9,15.3,65.5,57.77,45.89
2018,7,14,7,0,1.0,84.0,2.9,15.6,84.0,73.17,59.33
2018,7,14,7,15,1.0,108.5,2.85,15.9,108.5,92.95,76.39
2018,7,14,7,30,1.0,133.0,2.8,16.2,133.0,112.33,92.83
2018,7,14,7,45,6.5,153.0,2.75,16.5,156.5,128.91,101.73
2018,7,14,8,0,12.0,173.0,2.7,16.8,180.0,146.79,115.48
2018,7,14,8,15,23.5,199.5,2.75,17.1,214.0,171.44,134.34
2018,7,14,8,30,35.0,226.0,2.8,17.4,248.0,191.17,149.2
2018,7,14,8,45,61.0,237.0,2.8,17.65,278.5,211.8,164.51
2018,7,14,9,0,87.0,248.0,2.8,17.9,309.0,231.08,179.13
2018,7,14,9,15,177.5,264.0,2.85,18.1,398.0,287.82,222.58
2018,7,14,9,30,268.0,280.0,2.9,18.3,487.0,350.62,271.18
2018,7,14,9,45,333.0,299.5,2.95,18.5,568.5,418.21,323.44
2018,7,14,10,0,398.0,319.0,3.0,18.7,650.0,491.28,379.2
2018,7,14,10,15,529.0,272.0,3.1,18.8,728.5,558.77,431.7
2018,7,14,10,30,660.0,225.0,3.2,18.9,807.0,635.31,490.63
2018,7,14,10,45,782.0,163.0,3.25,19.05,869.5,701.11,541.21
2018,7,14,11,0,904.0,101.0,3.3,19.2,932.0,770.62,592.32
2018,7,14,11,15,878.5,119.0,3.4,19.15,937.0,803.92,615.51
2018,7,14,11,30,853.0,137.0,3.5,19.1,942.0,832.65,635.71
2018,7,14,11,45,838.0,145.5,3.55,19.1,942.0,857.74,653.01
2018,7,14,12,0,823.0,154.0,3.6,19.1,942.0,879.29,667.89
2018,7,14,12,15,635.5,250.5,3.6,19.1,859.0,839.61,638.93
2018,7,14,12,30,448.0,347.0,3.6,19.1,776.0,774.43,588.44
2018,7,14,12,45,677.0,227.0,3.65,19.05,870.5,893.47,678.86
2018,7,14,13,0,906.0,107.0,3.7,19.0,965.0,994.79,747.89
2018,7,14,13,15,904.0,106.0,3.7,19.0,951.0,1004.41,753.94
2018,7,14,13,30,902.0,105.0,3.7,19.0,937.0,1010.42,758.41
2018,7,14,13,45,898.0,104.5,3.75,19.0,916.5,1011.3,759.94
2018,7,14,14,0,894.0,104.0,3.8,19.0,896.0,1008.55,759.18
2018,7,14,14,15,888.0,103.0,3.8,18.9,869.0,999.69,754.38
2018,7,14,14,30,882.0,102.0,3.8,18.8,842.0,987.3,747.34
2018,7,14,14,45,874.5,100.0,3.8,18.7,808.5,968.93,736.32
2018,7,14,15,0,867.0,98.0,3.8,18.6,775.0,947.28,723.13
2018,7,14,15,15,856.5,96.0,3.8,18.6,736.5,919.67,705.55
2018,7,14,15,30,846.0,94.0,3.8,18.6,698.0,889.22,685.97
2018,7,14,15,45,833.0,91.5,3.85,18.25,655.5,853.33,663.59
2018,7,14,16,0,820.0,89.0,3.9,17.9,613.0,815.16,639.3
2018,7,14,16,15,804.0,86.0,3.9,17.7,567.0,778.8,615.42
2018,7,14,16,30,788.0,83.0,3.9,17.5,521.0,733.5,584.61
2018,7,14,16,45,766.0,80.0,3.9,17.3,473.0,682.36,548.93
2018,7,14,17,0,744.0,77.0,3.9,17.1,425.0,630.66,512.11
2018,7,14,17,15,714.0,73.0,3.9,16.85,375.5,572.24,467.8
2018,7,14,17,30,684.0,69.0,3.9,16.6,326.0,514.65,422.41
2018,7,14,17,45,641.5,64.5,3.85,16.35,277.0,452.63,371.76
2018,7,14,18,0,599.0,60.0,3.8,16.1,228.0,391.66,320.28
2018,7,14,18,15,537.5,53.5,3.8,15.85,181.5,322.94,260.97
2018,7,14,18,30,476.0,47.0,3.8,15.6,135.0,260.01,204.95
2018,7,14,18,45,382.5,38.5,3.75,15.35,95.5,190.09,143.0
2018,7,14,19,0,289.0,30.0,3.7,15.1,56.0,130.62,86.06
2018,7,14,19,15,170.5,19.0,3.7,14.9,32.0,65.65,0.0
2018,7,14,19,30,52.0,8.0,3.7,14.7,8.0,16.21,0.0
2018,7,14,19,45,26.0,4.0,3.75,14.5,4.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,15,4,45,11.0,1.5,2.7,12.6,1.5,0.0,0.0
2018,7,15,5,0,22.0,3.0,2.7,12.7,3.0,0.0,0.0
2018,7,15,5,15,69.5,9.0,2.8,12.95,13.5,8.19,0.0
2018,7,15,5,30,117.0,15.0,2.9,13.2,24.0,11.66,2.82
2018,7,15,5,45,142.0,19.0,3.0,13.5,38.0,13.98,6.44
2018,7,15,6,0,167.0,23.0,3.1,13.8,52.0,16.45,8.93
2018,7,15,6,15,125.5,21.0,3.1,14.05,47.0,15.49,8.22
2018,7,15,6,30,84.0,19.0,3.1,14.3,42.0,13.63,6.6
2018,7,15,6,45,42.0,27.0,3.1,14.55,38.5,21.37,13.55
2018,7,15,7,0,0.0,35.0,3.1,14.8,35.0,30.84,21.96
2018,7,15,7,15,0.0,57.0,3.1,15.0,57.0,50.34,39.17
2018,7,15,7,30,0.0,79.0,3.1,15.2,79.0,69.9,56.21
2018,7,15,7,45,0.0,87.5,3.1,15.45,87.5,77.36,59.58
2018,7,15,8,0,0.0,96.0,3.1,15.7,96.0,84.68,65.39
2018,7,15,8,15,0.0,111.0,3.1,15.95,111.0,97.45,75.65
2018,7,15,8,30,0.0,126.0,3.1,16.2,126.0,110.29,85.86
2018,7,15,8,45,0.5,138.0,3.1,16.4,138.5,120.85,94.12
2018,7,15,9,0,1.0,150.0,3.1,16.6,151.0,131.54,102.45
2018,7,15,9,15,3.0,166.0,3.1,16.75,168.5,146.33,114.04
2018,7,15,9,30,5.0,182.0,3.1,16.9,186.0,161.46,125.84
2018,7,15,9,45,8.5,209.5,3.1,17.1,216.5,187.46,146.21
2018,7,15,10,0,12.0,237.0,3.1,17.3,247.0,214.05,166.85
2018,7,15,10,15,14.0,252.5,3.15,17.4,264.5,230.03,179.12
2018,7,15,10,30,16.0,268.0,3.2,17.5,282.0,246.33,191.61
2018,7,15,10,45,23.5,311.0,3.25,17.6,332.0,291.64,226.58
2018,7,15,11,0,31.0,354.0,3.3,17.7,382.0,338.51,262.27
2018,7,15,11,15,110.0,365.5,3.4,17.7,468.5,419.45,325.64
2018,7,15,11,30,189.0,377.0,3.5,17.7,555.0,503.22,390.16
2018,7,15,11,45,332.5,344.0,3.55,17.75,660.5,612.05,473.91
2018,7,15,12,0,476.0,311.0,3.6,17.8,766.0,731.89,563.47
2018,7,15,12,15,655.5,233.5,3.65,17.8,860.5,842.24,646.02
2018,7,15,12,30,835.0,156.0,3.7,17.8,955.0,938.51,712.88
2018,7,15,12,45,893.5,130.0,3.75,17.85,979.5,989.21,747.1
2018,7,15,13,0,952.0,104.0,3.8,17.9,1004.0,1037.05,779.51
2018,7,15,13,15,950.0,102.5,3.8,18.0,989.5,1046.7,785.69
2018,7,15,13,30,948.0,101.0,3.8,18.1,975.0,1052.54,789.76
2018,7,15,13,45,944.5,100.5,3.85,18.15,954.0,1054.08,791.62
2018,7,15,14,0,941.0,100.0,3.9,18.2,933.0,1051.8,791.08
2018,7,15,14,15,935.0,98.0,3.9,18.2,904.0,1041.64,785.19
2018,7,15,14,30,929.0,96.0,3.9,18.2,875.0,1027.75,776.95
2018,7,15,14,45,921.5,94.5,3.9,18.2,841.0,1009.31,765.73
2018,7,15,15,0,914.0,93.0,3.9,18.2,807.0,987.42,752.24
2018,7,15,15,15,903.5,91.5,3.9,18.2,767.0,959.4,734.57
2018,7,15,15,30,893.0,90.0,3.9,18.2,727.0,928.38,714.79
2018,7,15,15,45,880.5,87.5,3.9,18.0,683.0,891.63,691.43
2018,7,15,16,0,868.0,85.0,3.9,17.8,639.0,852.4,666.1
2018,7,15,16,15,851.0,82.5,3.9,17.65,591.0,807.22,636.03
2018,7,15,16,30,834.0,80.0,3.9,17.5,543.0,760.38,604.34
2018,7,15,16,45,812.0,76.5,3.9,17.35,492.5,713.2,571.84
2018,7,15,17,0,790.0,73.0,3.9,17.2,442.0,658.93,533.34
2018,7,15,17,15,760.0,70.0,3.9,16.95,391.0,599.61,489.02
2018,7,15,17,30,730.0,67.0,3.9,16.7,340.0,540.99,443.03
2018,7,15,17,45,687.5,62.5,3.85,16.45,289.0,474.64,389.17
2018,7,15,18,0,645.0,58.0,3.8,16.2,238.0,413.13,337.27
2018,7,15,18,15,582.0,52.0,3.75,15.85,189.5,341.82,275.87
2018,7,15,18,30,519.0,46.0,3.7,15.5,141.0,276.39,217.65
2018,7,15,18,45,420.0,38.0,3.6,15.15,100.0,202.66,152.34
2018,7,15,19,0,321.0,30.0,3.5,14.8,59.0,139.9,91.57
2018,7,15,19,15,183.5,18.0,3.45,14.6,32.5,67.58,0.0
2018,7,15,19,30,46.0,6.0,3.4,14.4,6.0,13.37,0.0
2018,7,15,19,45,23.0,3.0,3.35,14.15,3.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,16,4,45,7.5,1.0,2.7,12.4,1.0,0.0,0.0
2018,7,16,5,0,15.0,2.0,2.7,12.5,2.0,0.0,0.0
2018,7,16,5,15,7.5,4.0,2.8,12.8,4.0,3.64,0.0
2018,7,16,5,30,0.0,6.0,2.9,13.1,6.0,5.26,0.0
2018,7,16,5,45,0.0,10.5,2.95,13.4,10.5,9.22,2.31
2018,7,16,6,0,0.0,15.0,3.0,13.7,15.0,13.18,6.02
2018,7,16,6,15,0.0,19.0,3.0,14.05,19.0,16.7,9.3
2018,7,16,6,30,0.0,23.0,3.0,14.4,23.0,20.23,12.52
2018,7,16,6,45,0.0,32.5,2.95,14.7,32.5,28.62,20.03
2018,7,16,7,0,0.0,42.0,2.9,15.0,42.0,37.04,27.46
2018,7,16,7,15,0.0,68.0,2.85,15.35,68.0,60.11,47.75
2018,7,16,7,30,0.0,94.0,2.8,15.7,94.0,82.23,66.88
2018,7,16,7,45,0.5,107.0,2.8,16.0,107.5,93.21,72.62
2018,7,16,8,0,1.0,120.0,2.8,16.3,121.0,104.41,81.48
2018,7,16,8,15,2.0,140.0,2.75,16.6,141.5,121.48,95.04
2018,7,16,8,30,3.0,160.0,2.7,16.9,162.0,138.81,108.66
2018,7,16,8,45,25.5,183.0,2.7,17.2,201.0,160.77,125.22
2018,7,16,9,0,48.0,206.0,2.7,17.5,240.0,189.66,147.55
2018,7,16,9,15,153.5,227.0,2.7,17.8,344.0,249.6,193.43
2018,7,16,9,30,259.0,248.0,2.7,18.1,448.0,321.36,249.07
2018,7,16,9,45,340.0,275.0,2.7,18.35,550.0,400.26,310.04
2018,7,16,10,0,421.0,302.0,2.7,18.6,652.0,490.56,378.57
2018,7,16,10,15,653.5,213.5,2.7,18.85,778.0,585.27,451.55
2018,7,16,10,30,886.0,125.0,2.7,19.1,904.0,696.73,535.78
2018,7,16,10,45,890.0,126.5,2.75,19.3,926.0,742.79,569.27
2018,7,16,11,0,894.0,128.0,2.8,19.5,948.0,786.83,600.19
2018,7,16,11,15,897.0,129.5,2.8,19.6,963.5,827.88,627.72
2018,7,16,11,30,900.0,131.0,2.8,19.7,979.0,866.49,653.34
2018,7,16,11,45,934.5,113.5,2.85,19.8,1000.5,912.45,684.11
2018,7,16,12,0,969.0,96.0,2.9,19.9,1022.0,956.77,713.46
2018,7,16,12,15,966.0,98.0,2.95,19.95,1021.5,983.51,731.09
2018,7,16,12,30,963.0,100.0,3.0,20.0,1021.0,1006.74,746.57
2018,7,16,12,45,958.0,102.0,3.05,20.0,1013.0,1024.48,758.66
2018,7,16,13,0,953.0,104.0,3.1,20.0,1005.0,1038.5,768.45
2018,7,16,13,15,779.5,179.5,3.15,19.95,909.0,967.1,721.83
2018,7,16,13,30,606.0,255.0,3.2,19.9,813.0,887.8,668.58
2018,7,16,13,45,502.5,278.0,3.25,19.8,733.5,809.69,614.19
2018,7,16,14,0,399.0,301.0,3.3,19.7,654.0,733.12,559.43
2018,7,16,14,15,632.0,208.5,3.35,19.55,747.5,875.37,666.81
2018,7,16,14,30,865.0,116.0,3.4,19.4,841.0,986.66,743.55
2018,7,16,14,45,888.5,106.0,3.4,19.3,824.0,990.31,746.51
2018,7,16,15,0,912.0,96.0,3.4,19.2,807.0,989.46,747.51
2018,7,16,15,15,901.5,94.0,3.4,19.2,767.0,960.95,729.57
2018,7,16,15,30,891.0,92.0,3.4,19.2,727.0,929.43,709.73
2018,7,16,15,45,878.0,89.5,3.4,18.9,682.5,892.29,686.68
2018,7,16,16,0,865.0,87.0,3.4,18.6,638.0,852.71,661.67
2018,7,16,16,15,848.0,85.0,3.4,18.4,590.5,808.2,632.56
2018,7,16,16,30,831.0,83.0,3.4,18.2,543.0,768.56,606.57
2018,7,16,16,45,809.0,79.5,3.35,18.05,492.5,715.05,569.56
2018,7,16,17,0,787.0,76.0,3.3,17.9,442.0,660.85,531.39
2018,7,16,17,15,756.5,72.0,3.25,17.65,390.5,600.08,486.21
2018,7,16,17,30,726.0,68.0,3.2,17.4,339.0,540.08,439.53
2018,7,16,17,45,684.0,63.0,3.2,17.1,288.0,473.57,386.23
2018,7,16,18,0,642.0,58.0,3.2,16.8,237.0,411.93,334.76
2018,7,16,18,15,579.0,52.0,3.05,16.4,188.5,340.73,273.76
2018,7,16,18,30,516.0,46.0,2.9,16.0,140.0,275.41,215.94
2018,7,16,18,45,417.0,38.0,2.8,15.65,99.0,201.8,151.04
2018,7,16,19,0,318.0,30.0,2.7,15.3,58.0,139.13,89.98
2018,7,16,19,15,181.5,18.0,2.7,15.05,32.0,57.69,0.0
2018,7,16,19,30,45.0,6.0,2.7,14.8,6.0,13.21,0.0
2018,7,16,19,45,22.5,3.0,2.7,14.6,3.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,17,5,15,0.0,4.0,2.45,12.75,4.0,3.64,0.0
2018,7,17,5,30,0.0,8.0,2.5,13.1,8.0,7.02,0.0
2018,7,17,5,45,0.0,14.0,2.55,13.45,14.0,12.3,4.96
2018,7,17,6,0,0.0,20.0,2.6,13.8,20.0,17.58,9.92
2018,7,17,6,15,21.0,25.5,2.6,14.15,31.0,22.29,14.28
2018,7,17,6,30,42.0,31.0,2.6,14.5,42.0,26.91,18.49
2018,7,17,6,45,23.5,50.5,2.6,14.85,57.0,44.68,34.34
2018,7,17,7,0,5.0,70.0,2.6,15.2,72.0,61.91,49.51
2018,7,17,7,15,8.0,92.0,2.55,15.55,95.5,80.12,65.29
2018,7,17,7,30,11.0,114.0,2.5,15.9,119.0,97.99,80.53
2018,7,17,7,45,11.0,124.5,2.5,16.25,130.0,107.35,84.02
2018,7,17,8,0,11.0,135.0,2.5,16.6,141.0,117.32,91.57
2018,7,17,8,15,13.5,150.0,2.5,16.9,158.0,131.3,102.4
2018,7,17,8,30,16.0,165.0,2.5,17.2,175.0,145.67,113.55
2018,7,17,8,45,11.5,163.0,2.45,17.5,170.5,144.62,112.48
2018,7,17,9,0,7.0,161.0,2.4,17.8,166.0,142.77,110.77
2018,7,17,9,15,11.5,180.5,2.4,18.05,189.0,161.87,125.66
2018,7,17,9,30,16.0,200.0,2.4,18.3,212.0,181.61,140.95
2018,7,17,9,45,38.0,226.0,2.4,18.55,257.0,214.16,166.26
2018,7,17,10,0,60.0,252.0,2.4,18.8,302.0,251.89,195.51
2018,7,17,10,15,58.5,273.0,2.45,19.0,323.0,273.71,212.05
2018,7,17,10,30,57.0,294.0,2.5,19.2,344.0,295.65,228.56
2018,7,17,10,45,48.5,297.0,2.5,19.4,340.5,297.14,229.21
2018,7,17,11,0,40.0,300.0,2.5,19.6,337.0,297.76,229.21
2018,7,17,11,15,80.5,301.5,2.5,19.7,377.0,339.32,261.73
2018,7,17,11,30,121.0,303.0,2.5,19.8,417.0,380.33,293.49
2018,7,17,11,45,206.0,321.5,2.55,19.9,517.5,483.12,371.67
2018,7,17,12,0,291.0,340.0,2.6,20.0,618.0,587.03,448.53
2018,7,17,12,15,384.0,335.5,2.6,20.0,702.5,689.84,523.11
2018,7,17,12,30,477.0,331.0,2.6,20.0,787.0,787.55,592.47
2018,7,17,12,45,655.5,248.0,2.65,20.0,869.5,894.65,670.3
2018,7,17,13,0,834.0,165.0,2.7,20.0,952.0,993.96,736.77
2018,7,17,13,15,881.5,139.0,2.75,19.95,960.0,1016.25,751.47
2018,7,17,13,30,929.0,113.0,2.8,19.9,968.0,1047.0,772.55
2018,7,17,13,45,915.0,117.0,2.8,19.85,943.0,1042.81,770.29
2018,7,17,14,0,901.0,121.0,2.8,19.8,918.0,1034.94,766.1
2018,7,17,14,15,904.0,115.0,2.85,19.65,893.0,1030.06,764.79
2018,7,17,14,30,907.0,109.0,2.9,19.5,868.0,1021.29,761.0
2018,7,17,14,45,898.5,108.0,2.95,19.35,834.0,1002.86,750.88
2018,7,17,15,0,890.0,107.0,3.0,19.2,800.0,981.07,738.61
2018,7,17,15,15,879.0,104.5,3.0,19.2,760.0,952.08,720.63
2018,7,17,15,30,868.0,102.0,3.0,19.2,720.0,920.16,700.64
2018,7,17,15,45,854.5,99.5,3.1,18.9,676.0,883.28,678.56
2018,7,17,16,0,841.0,97.0,3.2,18.6,632.0,851.74,659.92
2018,7,17,16,15,824.0,94.0,3.2,18.3,584.5,806.46,630.53
2018,7,17,16,30,807.0,91.0,3.2,18.0,537.0,759.53,599.54
2018,7,17,16,45,783.0,87.5,3.25,17.75,486.5,705.39,562.73
2018,7,17,17,0,759.0,84.0,3.3,17.5,436.0,650.77,524.69
2018,7,17,17,15,726.0,80.0,3.3,17.15,385.0,589.45,478.83
2018,7,17,17,30,693.0,76.0,3.3,16.8,334.0,531.73,433.96
2018,7,17,17,45,647.0,71.0,3.3,16.5,283.0,464.57,379.94
2018,7,17,18,0,601.0,66.0,3.3,16.2,232.0,400.6,326.54
2018,7,17,18,15,533.5,59.0,3.2,15.85,184.0,328.11,264.47
2018,7,17,18,30,466.0,52.0,3.1,15.5,136.0,261.94,206.07
2018,7,17,18,45,363.0,42.0,3.0,15.15,95.5,187.29,140.62
2018,7,17,19,0,260.0,32.0,2.9,14.8,55.0,124.06,79.65
2018,7,17,19,15,145.0,18.5,2.85,14.65,30.0,49.85,0.0
2018,7,17,19,30,30.0,5.0,2.8,14.5,5.0,9.72,0.0
2018,7,17,19,45,15.0,2.5,2.8,14.3,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.0,2.2,12.8,1.0,0.0,0.0
2018,7,18,5,0,14.0,2.0,2.2,13.0,2.0,0.0,0.0
2018,7,18,5,15,123.0,14.5,2.25,13.4,23.0,13.19,0.0
2018,7,18,5,30,232.0,27.0,2.3,13.8,44.0,22.6,9.13
2018,7,18,5,45,338.5,37.0,2.35,14.2,82.5,30.04,20.09
2018,7,18,6,0,445.0,47.0,2.4,14.6,121.0,37.23,27.13
2018,7,18,6,15,299.0,39.5,2.3,14.95,96.5,28.8,20.0
2018,7,18,6,30,153.0,32.0,2.2,15.3,72.0,23.17,15.08
2018,7,18,6,45,102.5,47.0,2.15,15.6,76.5,36.86,27.29
2018,7,18,7,0,52.0,62.0,2.1,15.9,81.0,51.4,40.09
2018,7,18,7,15,91.5,84.5,2.0,16.25,123.5,68.4,54.86
2018,7,18,7,30,131.0,107.0,1.9,16.6,166.0,77.69,62.68
2018,7,18,7,45,178.5,118.5,1.8,16.9,209.0,91.65,67.43
2018,7,18,8,0,226.0,130.0,1.7,17.2,252.0,117.95,83.08
2018,7,18,8,15,204.5,147.5,1.7,17.5,265.5,143.6,103.63
2018,7,18,8,30,183.0,165.0,1.7,17.8,279.0,167.0,123.73
2018,7,18,8,45,123.0,202.0,1.7,18.05,281.0,198.03,151.17
2018,7,18,9,0,63.0,239.0,1.7,18.3,283.0,220.25,170.34
2018,7,18,9,15,63.0,240.5,1.7,18.5,286.5,227.57,176.03
2018,7,18,9,30,63.0,242.0,1.7,18.7,290.0,234.56,181.45
2018,7,18,9,45,103.0,251.5,1.75,18.9,334.5,266.56,206.29
2018,7,18,10,0,143.0,261.0,1.8,19.1,379.0,305.17,236.23
2018,7,18,10,15,188.5,278.0,1.85,19.25,439.5,356.11,275.44
2018,7,18,10,30,234.0,295.0,1.9,19.4,500.0,413.86,319.28
2018,7,18,10,45,316.5,300.5,1.9,19.5,585.5,494.32,379.75
2018,7,18,11,0,399.0,306.0,1.9,19.6,671.0,580.09,442.71
2018,7,18,11,15,351.5,345.5,1.95,19.7,671.0,599.3,454.8
2018,7,18,11,30,304.0,385.0,2.0,19.8,671.0,610.15,461.2
2018,7,18,11,45,332.5,369.5,2.05,19.85,684.5,636.39,480.88
2018,7,18,12,0,361.0,354.0,2.1,19.9,698.0,670.42,505.71
2018,7,18,12,15,373.0,360.5,2.2,19.9,716.5,703.45,529.37
2018,7,18,12,30,385.0,367.0,2.3,19.9,735.0,735.64,552.36
2018,7,18,12,45,334.0,406.5,2.35,19.9,724.0,728.22,545.78
2018,7,18,13,0,283.0,446.0,2.4,19.9,713.0,728.0,544.25
2018,7,18,13,15,292.5,437.5,2.45,19.85,710.0,737.38,551.86
2018,7,18,13,30,302.0,429.0,2.5,19.8,707.0,745.22,558.4
2018,7,18,13,45,406.0,370.0,2.55,19.75,734.0,807.07,605.28
2018,7,18,14,0,510.0,311.0,2.6,19.7,761.0,855.24,642.25
2018,7,18,14,15,512.0,301.0,2.65,19.6,741.0,847.76,638.32
2018,7,18,14,30,514.0,291.0,2.7,19.5,721.0,837.71,633.16
2018,7,18,14,45,453.0,298.0,2.7,19.4,665.5,781.34,593.93
2018,7,18,15,0,392.0,305.0,2.7,19.3,610.0,724.41,554.04
2018,7,18,15,15,380.0,292.5,2.7,19.3,575.5,678.33,522.89
2018,7,18,15,30,368.0,280.0,2.7,19.3,541.0,646.55,501.24
2018,7,18,15,45,570.0,197.5,2.85,18.95,573.0,750.61,584.13
2018,7,18,16,0,772.0,115.0,3.0,18.6,605.0,813.39,632.64
2018,7,18,16,15,777.0,105.0,3.1,18.25,566.0,780.71,611.93
2018,7,18,16,30,782.0,95.0,3.2,17.9,527.0,744.88,589.31
2018,7,18,16,45,757.0,91.5,3.35,17.6,477.0,690.92,552.84
2018,7,18,17,0,732.0,88.0,3.5,17.3,427.0,636.6,515.06
2018,7,18,17,15,698.5,83.5,3.55,16.85,376.0,578.23,471.24
2018,7,18,17,30,665.0,79.0,3.6,16.4,325.0,518.44,424.81
2018,7,18,17,45,595.5,75.0,3.65,15.95,270.5,440.46,362.03
2018,7,18,18,0,526.0,71.0,3.7,15.5,216.0,368.04,301.74
2018,7,18,18,15,481.5,61.5,3.55,15.2,173.0,307.22,248.79
2018,7,18,18,30,437.0,52.0,3.4,14.9,130.0,250.45,197.68
2018,7,18,18,45,296.0,41.5,3.3,14.55,87.0,162.16,121.86
2018,7,18,19,0,155.0,31.0,3.2,14.2,44.0,92.98,58.83
2018,7,18,19,15,82.5,17.5,3.05,14.05,24.0,34.71,0.0
2018,7,18,19,30,10.0,4.0,2.9,13.9,4.0,3.64,0.0
2018,7,18,19,45,5.0,2.0,2.7,13.75,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,19,4,45,1.5,0.5,2.6,12.4,0.5,0.0,0.0
2018,7,19,5,0,3.0,1.0,2.7,12.6,1.0,0.0,0.0
2018,7,19,5,15,23.0,5.5,2.9,12.9,7.0,5.0,0.0
2018,7,19,5,30,43.0,10.0,3.1,13.2,13.0,7.71,0.0
2018,7,19,5,45,69.5,16.0,3.3,13.5,25.5,12.16,4.78
2018,7,19,6,0,96.0,22.0,3.5,13.8,38.0,16.45,8.89
2018,7,19,6,15,66.5,24.5,3.4,14.05,37.5,19.99,12.21
2018,7,19,6,30,37.0,27.0,3.3,14.3,37.0,23.59,15.52
2018,7,19,6,45,18.5,41.0,3.2,14.55,46.0,36.79,27.34
2018,7,19,7,0,0.0,55.0,3.1,14.8,55.0,48.56,37.75
2018,7,19,7,15,2.5,80.0,2.95,15.05,81.0,70.45,56.94
2018,7,19,7,30,5.0,105.0,2.8,15.3,107.0,90.91,74.59
2018,7,19,7,45,13.5,121.5,2.6,15.55,128.5,105.03,82.32
2018,7,19,8,0,22.0,138.0,2.4,15.8,150.0,116.39,90.65
2018,7,19,8,15,43.0,164.5,2.25,16.15,190.5,142.54,110.54
2018,7,19,8,30,64.0,191.0,2.1,16.5,231.0,171.61,132.83
2018,7,19,8,45,95.5,225.0,2.0,16.85,289.5,207.38,160.23
2018,7,19,9,0,127.0,259.0,1.9,17.2,348.0,252.56,195.15
2018,7,19,9,15,250.5,278.5,1.8,17.55,466.5,322.49,247.8
2018,7,19,9,30,374.0,298.0,1.7,17.9,585.0,412.19,315.46
2018,7,19,9,45,417.5,302.5,1.65,18.3,636.5,461.18,352.54
2018,7,19,10,0,461.0,307.0,1.6,18.7,688.0,517.02,394.14
2018,7,19,10,15,546.5,282.0,1.65,19.0,749.5,577.86,439.74
2018,7,19,10,30,632.0,257.0,1.7,19.3,811.0,644.23,488.66
2018,7,19,10,45,660.5,248.5,1.75,19.6,840.5,691.24,522.44
2018,7,19,11,0,689.0,240.0,1.8,19.9,870.0,738.8,556.14
2018,7,19,11,15,785.5,192.5,1.9,20.05,922.0,801.94,602.31
2018,7,19,11,30,882.0,145.0,2.0,20.2,974.0,864.63,644.72
2018,7,19,11,45,900.0,136.0,2.1,20.35,988.0,904.02,670.71
2018,7,19,12,0,918.0,127.0,2.2,20.5,1002.0,941.3,695.44
2018,7,19,12,15,919.0,126.5,2.4,20.5,1003.0,968.51,714.91
2018,7,19,12,30,920.0,126.0,2.6,20.5,1004.0,992.53,732.41
2018,7,19,12,45,920.5,125.0,2.75,20.45,998.0,1012.27,746.85
2018,7,19,13,0,921.0,124.0,2.9,20.4,992.0,1028.55,759.15
2018,7,19,13,15,916.5,124.0,3.1,20.1,976.5,1037.29,767.81
2018,7,19,13,30,912.0,124.0,3.3,19.8,961.0,1042.33,774.17
2018,7,19,13,45,784.5,184.0,3.45,19.5,892.5,993.48,744.24
2018,7,19,14,0,657.0,244.0,3.6,19.2,824.0,938.48,709.81
2018,7,19,14,15,696.5,215.5,3.65,18.9,812.5,948.68,719.35
2018,7,19,14,30,736.0,187.0,3.7,18.6,801.0,954.19,725.19
2018,7,19,14,45,663.5,210.0,3.7,18.25,746.5,901.03,690.41
2018,7,19,15,0,591.0,233.0,3.7,17.9,692.0,845.84,652.93
2018,7,19,15,15,618.5,209.5,3.7,17.9,668.0,837.15,649.35
2018,7,19,15,30,646.0,186.0,3.7,17.9,644.0,824.11,641.84
2018,7,19,15,45,704.5,154.5,3.6,17.4,625.0,825.33,645.11
2018,7,19,16,0,763.0,123.0,3.5,16.9,606.0,814.98,640.08
2018,7,19,16,15,757.5,115.5,3.4,16.7,564.0,776.74,614.21
2018,7,19,16,30,752.0,108.0,3.3,16.5,522.0,739.73,589.17
2018,7,19,16,45,722.5,104.5,3.25,16.35,471.5,683.48,549.54
2018,7,19,17,0,693.0,101.0,3.2,16.2,421.0,627.35,508.41
2018,7,19,17,15,655.5,96.0,3.1,16.0,370.0,564.66,460.41
2018,7,19,17,30,618.0,91.0,3.0,15.8,319.0,503.58,412.29
2018,7,19,17,45,567.0,84.5,2.95,15.6,269.0,435.2,356.92
2018,7,19,18,0,516.0,78.0,2.9,15.4,219.0,370.54,302.81
2018,7,19,18,15,443.0,68.0,2.8,15.1,171.5,296.4,239.55
2018,7,19,18,30,370.0,58.0,2.7,14.8,124.0,228.0,179.8
2018,7,19,18,45,277.5,45.0,2.6,14.55,85.5,160.33,120.43
2018,7,19,19,0,185.0,32.0,2.5,14.3,47.0,102.64,64.04
2018,7,19,19,15,103.5,18.0,2.5,14.15,25.5,39.95,0.0
2018,7,19,19,30,22.0,4.0,2.5,14.0,4.0,3.64,0.0
2018,7,19,19,45,11.0,2.0,2.45,13.85,2.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,7,20,5,15,24.5,7.5,1.8,12.1,9.0,6.82,0.0
2018,7,20,5,30,49.0,15.0,1.9,12.5,18.0,12.5,1.67
2018,7,20,5,45,70.0,22.5,2.0,12.9,31.5,18.55,10.26
2018,7,20,6,0,91.0,30.0,2.1,13.3,45.0,24.46,15.99
2018,7,20,6,15,83.5,32.5,2.15,13.6,50.0,26.28,17.87
2018,7,20,6,30,76.0,35.0,2.2,13.9,55.0,27.98,19.5
2018,7,20,6,45,38.0,46.5,2.2,14.25,56.5,39.33,29.66
2018,7,20,7,0,0.0,58.0,2.2,14.6,58.0,51.22,40.16
2018,7,20,7,15,1.0,81.5,2.25,14.95,82.0,71.63,58.01
2018,7,20,7,30,2.0,105.0,2.3,15.3,106.0,90.86,74.54
2018,7,20,7,45,3.5,126.5,2.3,15.65,128.5,108.51,85.37
2018,7,20,8,0,5.0,148.0,2.3,16.0,151.0,126.79,99.82
2018,7,20,8,15,4.0,155.0,2.3,16.3,157.5,133.68,104.99
2018,7,20,8,30,3.0,162.0,2.3,16.6,164.0,140.35,110.01
2018,7,20,8,45,2.5,127.5,2.3,16.95,129.0,112.57,87.06
2018,7,20,9,0,2.0,93.0,2.3,17.3,94.0,83.2,62.91
2018,7,20,9,15,5.0,134.0,2.3,17.55,137.5,119.92,92.46
2018,7,20,9,30,8.0,175.0,2.3,17.8,181.0,156.86,121.69
2018,7,20,9,45,11.0,209.5,2.3,18.05,218.5,188.72,146.52
2018,7,20,10,0,14.0,244.0,2.3,18.3,256.0,221.14,171.51
2018,7,20,10,15,86.5,237.0,2.35,18.5,312.5,260.83,203.15
2018,7,20,10,30,159.0,230.0,2.4,18.7,369.0,308.96,241.49
2018,7,20,10,45,191.5,255.0,2.45,18.85,426.5,364.5,284.27
2018,7,20,11,0,224.0,280.0,2.5,19.0,484.0,423.1,328.72
2018,7,20,11,15,267.5,300.5,2.55,19.05,548.5,489.07,378.37
2018,7,20,11,30,311.0,321.0,2.6,19.1,613.0,558.16,429.49
2018,7,20,11,45,361.5,334.0,2.65,19.2,676.0,635.99,486.07
2018,7,20,12,0,412.0,347.0,2.7,19.3,739.0,710.08,539.03
2018,7,20,12,15,426.5,339.5,2.75,19.25,745.5,733.68,556.07
2018,7,20,12,30,441.0,332.0,2.8,19.2,752.0,755.96,572.54
2018,7,20,12,45,446.5,328.0,2.85,19.15,751.0,771.45,584.02
2018,7,20,13,0,452.0,324.0,2.9,19.1,750.0,784.95,594.2
2018,7,20,13,15,395.0,349.5,2.95,19.05,717.5,763.79,578.33
2018,7,20,13,30,338.0,375.0,3.0,19.0,685.0,726.88,551.78
2018,7,20,13,45,361.5,349.0,3.05,18.9,673.5,728.54,555.26
2018,7,20,14,0,385.0,323.0,3.1,18.8,662.0,743.49,567.61
2018,7,20,14,15,606.5,224.5,3.15,18.65,739.0,868.93,663.23
2018,7,20,14,30,828.0,126.0,3.2,18.5,816.0,963.05,728.81
2018,7,20,14,45,817.5,124.0,3.2,18.35,782.0,942.7,715.65
2018,7,20,15,0,807.0,122.0,3.2,18.2,748.0,929.36,708.35
2018,7,20,15,15,795.0,119.5,3.2,18.2,710.0,900.79,690.11
2018,7,20,15,30,783.0,117.0,3.2,18.2,672.0,869.56,670.07
2018,7,20,15,45,765.5,114.5,3.25,17.85,628.5,830.95,645.84
2018,7,20,16,0,748.0,112.0,3.3,17.5,585.0,790.43,619.92
2018,7,20,16,15,723.5,109.5,3.25,17.25,538.0,742.45,587.42
2018,7,20,16,30,699.0,107.0,3.2,17.0,491.0,697.07,556.37
2018,7,20,16,45,669.5,103.0,3.2,16.8,442.5,642.32,517.8
2018,7,20,17,0,640.0,99.0,3.2,16.6,394.0,587.87,477.54
2018,7,20,17,15,602.0,94.5,3.15,16.35,345.5,527.83,431.41
2018,7,20,17,30,564.0,90.0,3.1,16.1,297.0,469.56,385.33
2018,7,20,17,45,513.5,82.5,3.0,15.85,249.0,403.07,331.17
2018,7,20,18,0,463.0,75.0,2.9,15.6,201.0,340.48,278.58
2018,7,20,18,15,397.5,65.5,2.85,15.35,157.5,269.89,218.17
2018,7,20,18,30,332.0,56.0,2.8,15.1,114.0,210.57,165.88
2018,7,20,18,45,246.5,43.0,2.75,14.9,78.5,147.45,110.36
2018,7,20,19,0,161.0,30.0,2.7,14.7,43.0,93.0,56.54
2018,7,20,19,15,88.5,17.0,2.65,14.65,23.5,35.62,0.0
2018,7,20,19,30,16.0,4.0,2.6,14.6,4.0,0.0,0.0
2018,7,20,19,45,8.0,2.0,2.6,14.5,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,21,4,45,2.5,0.5,1.75,13.5,0.5,0.0,0.0
2018,7,21,5,0,5.0,1.0,1.8,13.6,1.0,0.0,0.0
2018,7,21,5,15,27.5,8.0,1.8,13.85,9.5,7.28,0.0
2018,7,21,5,30,50.0,15.0,1.8,14.1,18.0,12.49,1.03
2018,7,21,5,45,32.0,18.5,1.85,14.35,21.0,16.29,8.21
2018,7,21,6,0,14.0,22.0,1.9,14.6,24.0,19.78,11.76
2018,7,21,6,15,7.0,30.5,1.95,14.9,31.5,26.89,18.29
2018,7,21,6,30,0.0,39.0,2.0,15.2,39.0,34.38,25.08
2018,7,21,6,45,0.0,58.5,2.0,15.5,58.5,51.67,40.47
2018,7,21,7,0,0.0,78.0,2.0,15.8,78.0,68.23,54.97
2018,7,21,7,15,1.0,104.0,2.0,16.15,104.5,89.28,73.15
2018,7,21,7,30,2.0,130.0,2.0,16.5,131.0,109.84,90.59
2018,7,21,7,45,45.0,154.5,2.05,16.8,178.5,125.03,97.73
2018,7,21,8,0,88.0,179.0,2.1,17.1,226.0,145.44,111.2
2018,7,21,8,15,141.5,191.0,2.1,17.4,275.0,171.22,128.78
2018,7,21,8,30,195.0,203.0,2.1,17.7,324.0,196.82,147.19
2018,7,21,8,45,196.5,204.5,2.1,17.95,334.0,214.01,161.75
2018,7,21,9,0,198.0,206.0,2.1,18.2,344.0,230.95,176.27
2018,7,21,9,15,199.5,217.0,2.15,18.45,363.0,255.09,196.28
2018,7,21,9,30,201.0,228.0,2.2,18.7,382.0,279.35,216.05
2018,7,21,9,45,277.0,244.0,2.25,18.9,466.5,345.35,267.52
2018,7,21,10,0,353.0,260.0,2.3,19.1,551.0,418.96,324.18
2018,7,21,10,15,568.5,207.5,2.35,19.3,695.5,528.81,408.61
2018,7,21,10,30,784.0,155.0,2.4,19.5,840.0,657.18,504.73
2018,7,21,10,45,791.5,156.0,2.45,19.65,862.5,702.38,537.49
2018,7,21,11,0,799.0,157.0,2.5,19.8,885.0,746.16,569.15
2018,7,21,11,15,804.0,157.0,2.55,19.9,900.0,785.43,596.48
2018,7,21,11,30,809.0,157.0,2.6,20.0,915.0,822.64,621.65
2018,7,21,11,45,645.5,235.5,2.65,20.05,843.5,790.25,597.55
2018,7,21,12,0,482.0,314.0,2.7,20.1,772.0,742.17,560.67
2018,7,21,12,15,422.5,346.5,2.75,20.1,748.5,737.0,556.15
2018,7,21,12,30,363.0,379.0,2.8,20.1,725.0,718.1,541.77
2018,7,21,12,45,582.0,266.5,2.85,20.1,816.0,843.92,636.09
2018,7,21,13,0,801.0,154.0,2.9,20.1,907.0,952.96,711.52
2018,7,21,13,15,674.5,211.5,2.95,20.0,839.0,905.88,679.81
2018,7,21,13,30,548.0,269.0,3.0,19.9,771.0,846.48,638.35
2018,7,21,13,45,509.0,278.5,3.05,19.8,736.5,819.25,620.28
2018,7,21,14,0,470.0,288.0,3.1,19.7,702.0,793.16,602.48
2018,7,21,14,15,652.0,203.0,3.1,19.6,757.0,892.41,676.59
