Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,14,30,834.0,118.0,3.1,19.5,812.0,961.19,723.87
2018,7,21,14,45,827.0,115.0,3.1,19.4,779.5,943.01,712.34
2018,7,21,15,0,820.0,112.0,3.1,19.3,747.0,921.65,699.45
2018,7,21,15,15,808.5,109.5,3.1,19.3,709.0,893.56,681.67
2018,7,21,15,30,797.0,107.0,3.1,19.3,671.0,871.61,668.18
2018,7,21,15,45,784.0,104.0,3.15,18.95,629.0,836.04,646.21
2018,7,21,16,0,771.0,101.0,3.2,18.6,587.0,798.27,622.46
2018,7,21,16,15,755.0,96.5,3.2,18.35,542.0,754.29,593.37
2018,7,21,16,30,739.0,92.0,3.2,18.1,497.0,708.81,562.72
2018,7,21,16,45,716.0,88.0,3.2,17.85,449.5,657.4,527.07
2018,7,21,17,0,693.0,84.0,3.2,17.6,402.0,608.0,492.0
2018,7,21,17,15,612.0,88.0,3.2,17.3,344.0,527.28,429.81
2018,7,21,17,30,531.0,92.0,3.2,17.0,286.0,451.74,370.01
2018,7,21,17,45,459.0,85.5,3.15,16.7,235.0,370.43,304.17
2018,7,21,18,0,387.0,79.0,3.1,16.4,184.0,302.0,246.89
2018,7,21,18,15,299.0,67.5,3.05,16.1,138.5,227.39,183.45
2018,7,21,18,30,211.0,56.0,3.0,15.8,93.0,162.18,127.23
2018,7,21,18,45,149.5,41.0,2.9,15.55,63.0,104.36,77.0
2018,7,21,19,0,88.0,26.0,2.8,15.3,33.0,60.44,34.34
2018,7,21,19,15,51.0,14.5,2.75,15.15,18.0,24.8,0.0
2018,7,21,19,30,14.0,3.0,2.7,15.0,3.0,0.0,0.0
2018,7,21,19,45,7.0,1.5,2.6,14.9,1.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,1.95,14.1,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,2.0,14.2,2.0,0.0,0.0
2018,7,22,5,15,18.5,5.0,2.05,14.45,6.0,4.55,0.0
2018,7,22,5,30,28.0,8.0,2.1,14.7,10.0,6.8,0.0
2018,7,22,5,45,14.0,12.0,2.15,14.9,13.0,10.78,3.47
2018,7,22,6,0,0.0,16.0,2.2,15.1,16.0,14.06,6.69
2018,7,22,6,15,0.0,23.0,2.2,15.35,23.0,20.23,12.34
2018,7,22,6,30,0.0,30.0,2.2,15.6,30.0,26.41,17.94
2018,7,22,6,45,0.0,41.0,2.2,15.9,41.0,36.14,26.62
2018,7,22,7,0,0.0,52.0,2.2,16.2,52.0,45.9,35.19
2018,7,22,7,15,0.0,75.5,2.25,16.5,75.5,66.72,53.37
2018,7,22,7,30,0.0,99.0,2.3,16.8,99.0,86.08,69.97
2018,7,22,7,45,0.5,118.0,2.3,17.1,118.5,101.75,79.4
2018,7,22,8,0,1.0,137.0,2.3,17.4,138.0,117.78,92.11
2018,7,22,8,15,6.0,166.5,2.35,17.6,170.5,142.97,111.96
2018,7,22,8,30,11.0,196.0,2.4,17.8,203.0,169.01,132.26
2018,7,22,8,45,20.5,225.5,2.4,18.05,239.5,197.19,153.92
2018,7,22,9,0,30.0,255.0,2.4,18.3,276.0,221.28,172.26
2018,7,22,9,15,108.0,277.0,2.45,18.5,358.5,270.07,209.08
2018,7,22,9,30,186.0,299.0,2.5,18.7,441.0,332.38,256.81
2018,7,22,9,45,287.5,293.0,2.55,18.9,524.0,390.12,301.34
2018,7,22,10,0,389.0,287.0,2.6,19.1,607.0,461.09,355.93
2018,7,22,10,15,381.0,319.5,2.7,19.15,642.0,508.34,391.57
2018,7,22,10,30,373.0,352.0,2.8,19.2,677.0,554.12,425.5
2018,7,22,10,45,543.5,281.0,2.85,19.3,768.5,638.09,490.01
2018,7,22,11,0,714.0,210.0,2.9,19.4,860.0,731.93,560.57
2018,7,22,11,15,790.5,167.0,3.0,19.4,898.0,784.17,599.51
2018,7,22,11,30,867.0,124.0,3.1,19.4,936.0,834.86,634.73
2018,7,22,11,45,881.5,117.5,3.15,19.45,949.0,872.66,660.37
2018,7,22,12,0,896.0,111.0,3.2,19.5,962.0,908.29,684.5
2018,7,22,12,15,897.5,110.0,3.25,19.45,963.0,934.79,702.63
2018,7,22,12,30,899.0,109.0,3.3,19.4,964.0,958.16,718.75
2018,7,22,12,45,898.5,107.5,3.4,19.4,957.0,975.86,731.36
2018,7,22,13,0,898.0,106.0,3.5,19.4,950.0,990.1,741.78
2018,7,22,13,15,896.0,105.5,3.5,19.4,936.5,1000.33,748.92
2018,7,22,13,30,894.0,105.0,3.5,19.4,923.0,1006.96,753.8
2018,7,22,13,45,890.0,103.5,3.55,19.4,902.0,1006.91,754.71
2018,7,22,14,0,886.0,102.0,3.6,19.4,881.0,1003.2,753.35
2018,7,22,14,15,880.0,100.5,3.6,19.3,853.5,993.87,748.26
2018,7,22,14,30,874.0,99.0,3.6,19.2,826.0,981.01,740.94
2018,7,22,14,45,866.0,97.5,3.6,19.15,793.0,962.75,729.9
2018,7,22,15,0,858.0,96.0,3.6,19.1,760.0,941.23,716.72
2018,7,22,15,15,847.0,94.5,3.6,19.1,721.5,913.78,699.33
2018,7,22,15,30,836.0,93.0,3.6,19.1,683.0,883.53,679.98
2018,7,22,15,45,822.5,90.5,3.6,18.9,640.0,847.3,656.81
2018,7,22,16,0,809.0,88.0,3.6,18.7,597.0,808.82,631.83
2018,7,22,16,15,792.0,85.0,3.6,18.6,551.0,771.92,607.48
2018,7,22,16,30,775.0,82.0,3.6,18.5,505.0,726.02,576.18
2018,7,22,16,45,752.0,78.5,3.55,18.35,456.5,673.76,539.57
2018,7,22,17,0,729.0,75.0,3.5,18.2,408.0,621.05,501.92
2018,7,22,17,15,698.0,71.0,3.5,18.0,359.0,562.32,457.65
2018,7,22,17,30,667.0,67.0,3.5,17.8,310.0,504.55,412.24
2018,7,22,17,45,623.5,62.0,3.45,17.6,261.5,441.98,361.26
2018,7,22,18,0,580.0,57.0,3.4,17.4,213.0,380.55,309.49
2018,7,22,18,15,516.0,50.5,3.35,17.1,167.5,311.42,249.98
2018,7,22,18,30,452.0,44.0,3.3,16.8,122.0,248.45,194.08
2018,7,22,18,45,355.0,35.0,3.25,16.55,84.0,177.99,131.71
2018,7,22,19,0,258.0,26.0,3.2,16.3,46.0,116.18,66.57
2018,7,22,19,15,145.0,15.5,3.15,16.1,25.0,47.08,0.0
2018,7,22,19,30,32.0,5.0,3.1,15.9,4.0,0.0,0.0
2018,7,22,19,45,16.0,2.5,3.1,15.7,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,23,4,45,7.0,1.0,2.5,13.15,1.0,0.0,0.0
2018,7,23,5,0,14.0,2.0,2.5,13.2,2.0,0.0,0.0
2018,7,23,5,15,54.5,7.5,2.55,13.45,10.5,6.82,0.0
2018,7,23,5,30,95.0,13.0,2.6,13.7,19.0,10.14,0.0
2018,7,23,5,45,115.0,19.5,2.6,14.0,33.0,14.97,7.0
2018,7,23,6,0,135.0,26.0,2.6,14.3,47.0,19.62,11.6
2018,7,23,6,15,125.5,35.0,2.6,14.6,60.0,25.81,17.34
2018,7,23,6,30,116.0,44.0,2.6,14.9,73.0,35.01,25.66
2018,7,23,6,45,89.5,67.0,2.6,15.25,92.5,55.28,43.7
2018,7,23,7,0,63.0,90.0,2.6,15.6,112.0,72.02,58.36
2018,7,23,7,15,157.5,117.0,2.6,15.95,183.5,85.5,69.93
2018,7,23,7,30,252.0,144.0,2.6,16.3,255.0,103.11,84.91
2018,7,23,7,45,293.0,158.0,2.55,16.6,302.0,120.56,89.84
2018,7,23,8,0,334.0,172.0,2.5,16.9,349.0,155.92,110.17
2018,7,23,8,15,368.0,187.5,2.55,17.25,399.5,189.88,134.09
2018,7,23,8,30,402.0,203.0,2.6,17.6,450.0,235.4,170.03
2018,7,23,8,45,607.0,153.0,2.6,17.9,558.0,281.95,202.96
2018,7,23,9,0,812.0,103.0,2.6,18.2,666.0,354.34,259.4
2018,7,23,9,15,847.0,96.5,2.6,18.5,714.0,416.54,312.22
2018,7,23,9,30,882.0,90.0,2.6,18.8,762.0,476.28,362.14
2018,7,23,9,45,892.0,90.5,2.65,19.1,797.0,531.5,407.53
2018,7,23,10,0,902.0,91.0,2.7,19.4,832.0,586.08,451.02
2018,7,23,10,15,908.0,92.5,2.75,19.65,861.0,638.2,491.46
2018,7,23,10,30,914.0,94.0,2.8,19.9,890.0,688.83,529.66
2018,7,23,10,45,918.5,94.5,2.85,20.1,912.0,735.79,564.36
2018,7,23,11,0,923.0,95.0,2.9,20.3,934.0,780.66,594.91
2018,7,23,11,15,925.5,96.5,2.95,20.4,950.0,822.6,623.36
2018,7,23,11,30,928.0,98.0,3.0,20.5,966.0,861.95,649.84
2018,7,23,11,45,928.5,98.5,3.05,20.6,973.5,895.91,672.51
2018,7,23,12,0,929.0,99.0,3.1,20.7,981.0,926.84,693.08
2018,7,23,12,15,926.0,101.5,3.2,20.75,981.0,953.33,711.16
2018,7,23,12,30,923.0,104.0,3.3,20.8,981.0,976.45,727.05
2018,7,23,12,45,918.0,106.5,3.35,20.8,973.5,994.19,739.22
2018,7,23,13,0,913.0,109.0,3.4,20.8,966.0,1008.34,749.13
2018,7,23,13,15,910.5,108.5,3.5,20.7,952.0,1018.32,757.09
2018,7,23,13,30,908.0,108.0,3.6,20.6,938.0,1024.63,762.75
2018,7,23,13,45,903.5,107.5,3.65,20.5,917.0,1025.24,764.41
2018,7,23,14,0,899.0,107.0,3.7,20.4,896.0,1022.15,763.78
2018,7,23,14,15,894.0,104.5,3.75,20.3,868.0,1012.77,759.07
2018,7,23,14,30,889.0,102.0,3.8,20.2,840.0,999.76,752.05
2018,7,23,14,45,854.0,114.0,3.85,20.05,799.0,969.59,733.59
2018,7,23,15,0,819.0,126.0,3.9,19.9,758.0,947.26,720.53
2018,7,23,15,15,822.5,115.5,3.9,19.9,722.5,924.02,706.08
2018,7,23,15,30,826.0,105.0,3.9,19.9,687.0,888.37,682.93
2018,7,23,15,45,827.5,96.5,3.9,19.7,648.0,859.14,664.77
2018,7,23,16,0,829.0,88.0,3.9,19.5,609.0,826.59,644.06
2018,7,23,16,15,812.0,85.0,3.85,19.35,562.0,788.99,619.18
2018,7,23,16,30,795.0,82.0,3.8,19.2,515.0,742.31,587.38
2018,7,23,16,45,772.0,78.5,3.75,19.05,465.5,689.21,550.34
2018,7,23,17,0,749.0,75.0,3.7,18.9,416.0,635.59,512.21
2018,7,23,17,15,714.5,72.0,3.65,18.65,365.5,574.74,466.49
2018,7,23,17,30,680.0,69.0,3.6,18.4,315.0,515.08,419.69
2018,7,23,17,45,573.5,69.5,3.55,18.1,254.5,422.96,345.32
2018,7,23,18,0,467.0,70.0,3.5,17.8,194.0,337.69,274.62
2018,7,23,18,15,356.5,62.5,3.45,17.4,145.5,248.15,199.27
2018,7,23,18,30,246.0,55.0,3.4,17.0,97.0,175.47,137.01
2018,7,23,18,45,133.5,39.0,3.3,16.55,61.0,96.72,70.54
2018,7,23,19,0,21.0,23.0,3.2,16.1,25.0,28.69,12.66
2018,7,23,19,15,17.5,12.5,3.2,15.85,13.5,15.35,0.0
2018,7,23,19,30,14.0,2.0,3.2,15.6,2.0,0.0,0.0
2018,7,23,19,45,7.0,1.0,3.25,15.35,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,24,5,15,47.0,10.0,3.0,14.0,13.0,9.1,0.0
2018,7,24,5,30,94.0,20.0,3.0,14.2,26.0,15.7,0.0
2018,7,24,5,45,116.0,36.5,3.05,14.4,50.0,29.22,18.87
2018,7,24,6,0,138.0,53.0,3.1,14.6,74.0,41.71,30.85
2018,7,24,6,15,135.5,71.0,3.1,14.9,98.0,54.79,42.89
2018,7,24,6,30,133.0,89.0,3.1,15.2,122.0,70.19,56.78
2018,7,24,6,45,88.5,99.0,3.05,15.5,123.0,77.73,63.47
2018,7,24,7,0,44.0,109.0,3.0,15.8,124.0,88.86,73.11
2018,7,24,7,15,48.5,124.5,3.0,16.15,143.5,100.65,83.11
2018,7,24,7,30,53.0,140.0,3.0,16.5,163.0,112.22,92.75
2018,7,24,7,45,38.5,155.0,3.0,16.85,173.0,124.86,97.88
2018,7,24,8,0,24.0,170.0,3.0,17.2,183.0,139.28,108.89
2018,7,24,8,15,100.0,203.5,3.0,17.5,264.0,173.13,132.34
2018,7,24,8,30,176.0,237.0,3.0,17.8,345.0,223.08,169.1
2018,7,24,8,45,243.5,248.5,3.0,18.1,410.0,258.98,195.99
2018,7,24,9,0,311.0,260.0,3.0,18.4,475.0,309.33,235.19
2018,7,24,9,15,416.0,243.5,3.05,18.7,549.0,357.27,272.67
2018,7,24,9,30,521.0,227.0,3.1,19.0,623.0,420.07,322.22
2018,7,24,9,45,688.5,170.5,3.15,19.3,719.5,491.13,378.31
2018,7,24,10,0,856.0,114.0,3.2,19.6,816.0,579.87,447.5
2018,7,24,10,15,876.5,109.0,3.25,19.8,850.0,633.3,489.06
2018,7,24,10,30,897.0,104.0,3.3,20.0,884.0,686.55,529.63
2018,7,24,10,45,903.5,104.0,3.3,20.25,907.0,733.87,564.51
2018,7,24,11,0,910.0,104.0,3.3,20.5,930.0,779.31,595.6
2018,7,24,11,15,914.5,104.0,3.35,20.6,946.0,821.09,624.11
2018,7,24,11,30,919.0,104.0,3.4,20.7,962.0,860.44,650.75
2018,7,24,11,45,921.5,103.0,3.45,20.85,970.0,894.54,673.51
2018,7,24,12,0,924.0,102.0,3.5,21.0,978.0,925.72,694.23
2018,7,24,12,15,922.5,103.5,3.55,21.0,978.5,952.57,712.41
2018,7,24,12,30,921.0,105.0,3.6,21.0,979.0,976.1,728.41
2018,7,24,12,45,918.0,106.5,3.7,21.05,972.0,994.78,741.43
2018,7,24,13,0,915.0,108.0,3.8,21.1,965.0,1009.92,752.21
2018,7,24,13,15,912.5,107.0,3.85,21.05,951.0,1019.42,759.32
2018,7,24,13,30,910.0,106.0,3.9,21.0,937.0,1025.22,764.12
2018,7,24,13,45,907.0,104.5,3.95,20.95,916.5,1026.27,765.92
2018,7,24,14,0,904.0,103.0,4.0,20.9,896.0,1023.59,765.37
2018,7,24,14,15,898.5,101.5,4.0,20.8,868.0,1014.69,760.63
2018,7,24,14,30,893.0,100.0,4.0,20.7,840.0,1002.18,753.6
2018,7,24,14,45,886.0,98.0,4.05,20.6,807.0,984.12,743.22
2018,7,24,15,0,879.0,96.0,4.1,20.5,774.0,962.67,730.59
2018,7,24,15,15,868.0,95.0,4.1,20.5,735.0,935.33,713.35
2018,7,24,15,30,857.0,94.0,4.1,20.5,696.0,905.11,694.1
2018,7,24,15,45,844.0,91.0,4.1,20.25,652.5,868.14,670.66
2018,7,24,16,0,831.0,88.0,4.1,20.0,609.0,828.8,645.33
2018,7,24,16,15,815.0,84.5,4.1,19.8,562.0,791.35,620.93
2018,7,24,16,30,799.0,81.0,4.1,19.6,515.0,744.71,589.44
2018,7,24,16,45,777.0,77.5,4.1,19.4,466.0,692.15,553.03
2018,7,24,17,0,755.0,74.0,4.1,19.2,417.0,638.99,515.4
2018,7,24,17,15,724.5,70.0,4.1,18.85,366.5,579.31,470.9
2018,7,24,17,30,694.0,66.0,4.1,18.5,316.0,520.47,424.88
2018,7,24,17,45,652.0,61.0,4.05,18.15,266.5,455.19,371.94
2018,7,24,18,0,610.0,56.0,4.0,17.8,217.0,395.06,321.16
2018,7,24,18,15,547.0,49.5,3.95,17.45,170.5,324.69,260.41
2018,7,24,18,30,484.0,43.0,3.9,17.1,124.0,260.35,203.02
2018,7,24,18,45,368.5,34.0,3.85,16.7,84.0,181.7,133.84
2018,7,24,19,0,253.0,25.0,3.8,16.3,44.0,112.75,59.41
2018,7,24,19,15,134.5,13.5,3.75,16.1,23.0,42.82,0.0
2018,7,24,19,30,16.0,2.0,3.7,15.9,2.0,0.0,0.0
2018,7,24,19,45,8.0,1.0,3.65,15.7,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,25,5,15,60.5,8.0,2.8,14.35,11.5,7.28,0.0
2018,7,25,5,30,121.0,16.0,2.8,14.6,23.0,12.56,0.0
2018,7,25,5,45,180.5,27.5,2.85,14.9,49.0,21.32,12.13
2018,7,25,6,0,240.0,39.0,2.9,15.2,75.0,29.8,20.38
2018,7,25,6,15,220.0,56.5,2.8,15.5,99.5,42.21,31.71
2018,7,25,6,30,200.0,74.0,2.7,15.8,124.0,57.26,45.24
2018,7,25,6,45,235.0,97.0,2.65,16.1,168.5,73.33,59.45
2018,7,25,7,0,270.0,120.0,2.6,16.4,213.0,88.76,72.85
2018,7,25,7,15,364.0,124.5,2.6,16.85,271.0,85.92,70.05
2018,7,25,7,30,458.0,129.0,2.6,17.3,329.0,87.61,71.17
2018,7,25,7,45,462.5,145.0,2.6,17.75,368.0,108.8,77.23
2018,7,25,8,0,467.0,161.0,2.6,18.2,407.0,152.96,102.12
2018,7,25,8,15,545.0,154.0,2.6,18.75,467.5,192.23,127.58
2018,7,25,8,30,623.0,147.0,2.6,19.3,528.0,240.23,164.24
2018,7,25,8,45,678.0,138.5,2.6,19.85,582.0,289.84,205.4
2018,7,25,9,0,733.0,130.0,2.6,20.4,636.0,349.52,255.09
2018,7,25,9,15,777.0,123.5,2.6,20.8,688.0,406.71,302.95
2018,7,25,9,30,821.0,117.0,2.6,21.2,740.0,467.73,352.81
2018,7,25,9,45,858.0,107.0,2.6,21.55,785.0,528.06,401.05
2018,7,25,10,0,895.0,97.0,2.6,21.9,830.0,587.34,447.29
2018,7,25,10,15,901.0,98.0,2.7,22.05,858.5,638.89,487.2
2018,7,25,10,30,907.0,99.0,2.8,22.2,887.0,688.93,525.02
2018,7,25,10,45,910.5,101.0,2.9,22.3,909.5,736.38,560.18
2018,7,25,11,0,914.0,103.0,3.0,22.4,932.0,781.71,591.46
2018,7,25,11,15,917.0,104.5,3.15,22.35,948.0,823.87,620.8
2018,7,25,11,30,920.0,106.0,3.3,22.3,964.0,863.52,648.31
2018,7,25,11,45,921.5,106.0,3.4,22.2,972.0,897.8,671.95
2018,7,25,12,0,923.0,106.0,3.5,22.1,980.0,929.12,693.61
2018,7,25,12,15,925.0,105.5,3.65,21.95,981.5,957.33,713.66
2018,7,25,12,30,927.0,105.0,3.8,21.8,983.0,982.33,731.65
2018,7,25,12,45,928.0,103.0,3.9,21.6,976.5,1001.55,745.7
2018,7,25,13,0,929.0,101.0,4.0,21.4,970.0,1017.22,757.54
2018,7,25,13,15,926.0,100.5,4.05,21.25,956.0,1026.81,764.99
2018,7,25,13,30,923.0,100.0,4.1,21.1,942.0,1032.65,770.11
2018,7,25,13,45,905.0,107.5,4.2,20.95,917.0,1028.05,768.73
2018,7,25,14,0,887.0,115.0,4.3,20.8,892.0,1019.82,765.07
2018,7,25,14,15,822.0,145.0,4.3,20.55,847.0,996.23,750.79
2018,7,25,14,30,757.0,175.0,4.3,20.3,802.0,958.66,727.0
2018,7,25,14,45,779.5,155.0,4.35,20.1,777.0,952.68,725.14
2018,7,25,15,0,802.0,135.0,4.4,19.9,752.0,942.05,719.95
2018,7,25,15,15,793.5,129.0,4.4,19.9,713.0,912.95,701.18
2018,7,25,15,30,785.0,123.0,4.4,19.9,674.0,880.97,680.44
2018,7,25,15,45,776.5,117.0,4.45,19.4,632.5,846.28,659.31
2018,7,25,16,0,768.0,111.0,4.5,18.9,591.0,809.08,636.05
2018,7,25,16,15,680.5,126.0,4.45,18.6,526.5,731.84,581.79
2018,7,25,16,30,593.0,141.0,4.4,18.3,462.0,653.67,525.05
2018,7,25,16,45,606.0,121.0,4.4,18.0,421.5,617.07,499.69
2018,7,25,17,0,619.0,101.0,4.4,17.7,381.0,577.03,470.7
2018,7,25,17,15,593.0,92.5,4.35,17.45,334.0,521.07,427.35
2018,7,25,17,30,567.0,84.0,4.3,17.2,287.0,465.91,383.39
2018,7,25,17,45,469.0,78.0,4.2,16.9,228.0,373.97,308.04
2018,7,25,18,0,371.0,72.0,4.1,16.6,169.0,286.33,234.61
2018,7,25,18,15,190.5,58.5,4.05,16.35,108.0,157.95,126.62
2018,7,25,18,30,10.0,45.0,4.0,16.1,47.0,44.93,31.86
2018,7,25,18,45,15.0,31.5,3.9,15.85,33.0,35.69,23.16
2018,7,25,19,0,20.0,18.0,3.8,15.6,19.0,25.69,9.29
2018,7,25,19,15,15.0,9.5,3.7,15.45,10.0,12.04,0.0
2018,7,25,19,30,10.0,1.0,3.6,15.3,1.0,0.0,0.0
2018,7,25,19,45,5.0,0.5,3.5,15.15,0.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,26,5,15,53.0,7.0,2.6,13.7,10.0,6.37,0.0
2018,7,26,5,30,106.0,14.0,2.6,14.0,20.0,10.98,0.0
2018,7,26,5,45,198.0,25.0,2.55,14.25,49.5,19.58,10.62
2018,7,26,6,0,290.0,36.0,2.5,14.5,79.0,27.82,18.7
2018,7,26,6,15,233.0,37.0,2.45,14.8,80.0,27.75,19.0
2018,7,26,6,30,176.0,38.0,2.4,15.1,81.0,27.73,19.14
2018,7,26,6,45,93.5,60.0,2.35,15.4,83.5,50.03,39.03
2018,7,26,7,0,11.0,82.0,2.3,15.7,86.0,71.3,57.73
2018,7,26,7,15,18.0,111.5,2.2,16.1,119.0,94.86,78.08
2018,7,26,7,30,25.0,141.0,2.1,16.5,152.0,112.56,93.01
2018,7,26,7,45,31.5,162.0,2.05,16.9,177.5,129.09,101.41
2018,7,26,8,0,38.0,183.0,2.0,17.3,203.0,149.33,116.35
2018,7,26,8,15,51.5,210.0,2.0,17.7,240.0,175.96,136.4
2018,7,26,8,30,65.0,237.0,2.0,18.1,277.0,204.79,158.32
2018,7,26,8,45,136.5,242.0,1.95,18.45,333.5,230.8,176.36
2018,7,26,9,0,208.0,247.0,1.9,18.8,390.0,265.27,202.14
2018,7,26,9,15,228.0,257.5,1.95,19.0,423.0,297.77,228.09
2018,7,26,9,30,248.0,268.0,2.0,19.2,456.0,332.41,255.55
2018,7,26,9,45,268.0,285.0,2.05,19.45,497.0,374.31,288.1
2018,7,26,10,0,288.0,302.0,2.1,19.7,538.0,418.32,321.72
2018,7,26,10,15,329.0,311.0,2.2,19.8,589.5,470.37,361.37
2018,7,26,10,30,370.0,320.0,2.3,19.9,641.0,527.31,404.1
2018,7,26,10,45,416.5,312.0,2.4,20.0,682.0,576.57,441.07
2018,7,26,11,0,463.0,304.0,2.5,20.1,723.0,628.56,479.67
2018,7,26,11,15,467.5,303.0,2.65,20.1,732.5,655.95,500.07
2018,7,26,11,30,472.0,302.0,2.8,20.1,742.0,682.16,519.64
2018,7,26,11,45,429.0,328.0,2.9,20.05,730.5,691.06,525.33
2018,7,26,12,0,386.0,354.0,3.0,20.0,719.0,696.13,528.28
2018,7,26,12,15,453.0,330.5,3.1,19.95,759.0,752.43,570.42
2018,7,26,12,30,520.0,307.0,3.2,19.9,799.0,809.33,612.3
2018,7,26,12,45,503.0,308.0,3.25,19.85,781.0,809.37,612.27
2018,7,26,13,0,486.0,309.0,3.3,19.8,763.0,806.56,610.7
2018,7,26,13,15,430.5,336.0,3.4,19.7,733.5,788.81,597.72
2018,7,26,13,30,375.0,363.0,3.5,19.6,704.0,767.92,582.5
2018,7,26,13,45,417.0,335.0,3.55,19.5,706.0,787.6,598.97
2018,7,26,14,0,459.0,307.0,3.6,19.4,708.0,804.59,613.37
2018,7,26,14,15,665.5,211.0,3.65,19.3,772.0,917.54,698.23
2018,7,26,14,30,872.0,115.0,3.7,19.2,836.0,998.81,754.57
2018,7,26,14,45,867.0,111.0,3.7,19.15,802.5,980.95,743.09
2018,7,26,15,0,862.0,107.0,3.7,19.1,769.0,959.65,730.13
2018,7,26,15,15,850.0,105.0,3.7,19.1,729.5,930.64,711.74
2018,7,26,15,30,838.0,103.0,3.7,19.1,690.0,898.82,691.39
2018,7,26,15,45,827.5,99.0,3.75,18.85,647.0,871.8,675.26
2018,7,26,16,0,817.0,95.0,3.8,18.6,604.0,833.5,650.88
2018,7,26,16,15,803.5,90.5,3.85,18.4,558.0,789.83,622.2
2018,7,26,16,30,790.0,86.0,3.9,18.2,512.0,744.31,591.7
2018,7,26,16,45,769.5,81.5,3.9,18.05,463.0,691.94,555.2
2018,7,26,17,0,749.0,77.0,3.9,17.9,414.0,638.85,517.41
2018,7,26,17,15,717.5,72.5,3.85,17.6,363.0,578.04,471.56
2018,7,26,17,30,686.0,68.0,3.8,17.3,312.0,518.19,424.44
2018,7,26,17,45,641.0,63.0,3.8,16.95,262.5,453.89,372.12
2018,7,26,18,0,596.0,58.0,3.8,16.6,213.0,390.55,318.66
2018,7,26,18,15,527.5,51.0,3.75,16.3,166.0,317.7,255.63
2018,7,26,18,30,459.0,44.0,3.7,16.0,119.0,251.5,196.58
2018,7,26,18,45,341.5,34.5,3.65,15.65,79.5,172.98,127.14
2018,7,26,19,0,224.0,25.0,3.6,15.3,40.0,103.21,47.41
2018,7,26,19,15,119.5,13.5,3.6,15.15,21.0,39.36,0.0
2018,7,26,19,30,15.0,2.0,3.6,15.0,2.0,0.0,0.0
2018,7,26,19,45,7.5,1.0,3.6,14.8,1.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,27,5,15,17.0,4.0,3.65,13.0,5.0,3.64,0.0
2018,7,27,5,30,34.0,8.0,3.7,13.2,10.0,6.8,0.0
2018,7,27,5,45,55.0,16.0,3.7,13.4,22.5,13.36,5.4
2018,7,27,6,0,76.0,24.0,3.7,13.6,35.0,19.75,11.67
2018,7,27,6,15,60.0,29.5,3.65,13.9,40.5,23.91,15.65
2018,7,27,6,30,44.0,35.0,3.6,14.2,46.0,30.17,21.39
2018,7,27,6,45,49.0,57.0,3.6,14.5,71.5,47.52,36.91
2018,7,27,7,0,54.0,79.0,3.6,14.8,97.0,64.05,51.52
2018,7,27,7,15,102.5,91.5,3.55,15.15,133.5,73.51,59.67
2018,7,27,7,30,151.0,104.0,3.5,15.5,170.0,76.12,61.67
2018,7,27,7,45,157.5,115.0,3.45,15.8,191.0,87.3,65.32
2018,7,27,8,0,164.0,126.0,3.4,16.1,212.0,108.11,78.27
2018,7,27,8,15,171.5,146.5,3.35,16.4,244.0,136.86,100.37
2018,7,27,8,30,179.0,167.0,3.3,16.7,276.0,167.0,124.82
2018,7,27,8,45,185.5,182.5,3.3,16.95,303.0,194.44,147.64
2018,7,27,9,0,192.0,198.0,3.3,17.2,330.0,222.84,171.31
2018,7,27,9,15,202.0,216.0,3.35,17.45,362.0,255.49,198.09
2018,7,27,9,30,212.0,234.0,3.4,17.7,394.0,289.45,225.6
2018,7,27,9,45,225.5,256.0,3.4,17.95,433.5,329.65,257.51
2018,7,27,10,0,239.0,278.0,3.4,18.2,473.0,371.49,290.17
2018,7,27,10,15,243.0,286.5,3.45,18.4,491.0,397.72,310.61
2018,7,27,10,30,247.0,295.0,3.5,18.6,509.0,423.99,330.85
2018,7,27,10,45,246.5,298.0,3.5,18.75,516.0,442.27,344.78
2018,7,27,11,0,246.0,301.0,3.5,18.9,523.0,459.87,358.05
2018,7,27,11,15,249.5,308.0,3.55,19.0,536.5,483.55,375.89
2018,7,27,11,30,253.0,315.0,3.6,19.1,550.0,506.92,393.32
2018,7,27,11,45,263.0,330.0,3.65,19.2,576.5,542.96,420.0
2018,7,27,12,0,273.0,345.0,3.7,19.3,603.0,579.11,446.47
2018,7,27,12,15,308.5,350.5,3.75,19.35,642.0,629.46,483.9
2018,7,27,12,30,344.0,356.0,3.8,19.4,681.0,680.46,521.37
2018,7,27,12,45,384.5,348.0,3.9,19.4,709.0,734.82,561.33
2018,7,27,13,0,425.0,340.0,4.0,19.4,737.0,778.04,593.34
2018,7,27,13,15,458.0,322.5,4.05,19.4,744.0,803.22,612.5
2018,7,27,13,30,491.0,305.0,4.1,19.4,751.0,826.37,630.36
2018,7,27,13,45,486.5,293.5,4.1,19.4,727.0,815.65,623.44
2018,7,27,14,0,482.0,282.0,4.1,19.4,703.0,802.35,614.96
2018,7,27,14,15,691.0,196.0,4.1,19.35,777.5,927.77,707.73
2018,7,27,14,30,900.0,110.0,4.1,19.3,852.0,1021.88,772.56
2018,7,27,14,45,893.0,107.5,4.1,19.25,818.0,1003.27,760.51
2018,7,27,15,0,886.0,105.0,4.1,19.2,784.0,981.21,747.05
2018,7,27,15,15,874.5,102.5,4.1,19.2,743.5,951.59,728.27
2018,7,27,15,30,863.0,100.0,4.1,19.2,703.0,919.03,707.43
2018,7,27,15,45,850.0,97.5,4.05,19.05,659.0,882.43,683.76
2018,7,27,16,0,837.0,95.0,4.0,18.9,615.0,851.27,663.83
2018,7,27,16,15,747.5,109.5,4.0,18.7,546.5,765.48,604.32
2018,7,27,16,30,658.0,124.0,4.0,18.5,478.0,687.23,549.2
2018,7,27,16,45,688.0,106.0,4.0,18.3,444.0,662.48,533.23
2018,7,27,17,0,718.0,88.0,4.0,18.1,410.0,632.64,512.63
2018,7,27,17,15,678.5,84.0,4.05,17.65,358.0,568.45,463.91
2018,7,27,17,30,639.0,80.0,4.1,17.2,306.0,506.04,415.05
2018,7,27,17,45,541.0,77.5,4.1,16.8,247.5,414.37,340.63
2018,7,27,18,0,443.0,75.0,4.1,16.4,189.0,327.17,267.87
2018,7,27,18,15,374.5,63.5,4.1,15.95,145.0,258.33,208.58
2018,7,27,18,30,306.0,52.0,4.1,15.5,101.0,196.71,154.17
2018,7,27,18,45,206.0,37.5,4.1,15.0,65.5,128.35,94.11
2018,7,27,19,0,106.0,23.0,4.1,14.5,30.0,66.33,26.26
2018,7,27,19,15,57.0,12.0,4.1,14.25,15.5,23.81,0.0
2018,7,27,19,30,8.0,1.0,4.1,14.0,1.0,0.0,0.0
2018,7,27,19,45,4.0,0.5,4.1,13.75,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,7,28,5,15,21.0,6.5,2.4,12.15,7.5,5.91,0.0
2018,7,28,5,30,42.0,13.0,2.4,12.4,15.0,10.84,0.0
2018,7,28,5,45,87.0,31.5,2.4,12.7,42.0,25.38,15.25
2018,7,28,6,0,132.0,50.0,2.4,13.0,69.0,39.45,28.94
2018,7,28,6,15,123.5,65.5,2.35,13.25,89.0,50.83,39.59
2018,7,28,6,30,115.0,81.0,2.3,13.5,109.0,64.55,52.11
2018,7,28,6,45,88.5,103.0,2.2,13.75,127.5,80.18,66.07
2018,7,28,7,0,62.0,125.0,2.1,14.0,146.0,99.2,82.73
2018,7,28,7,15,109.5,151.0,2.05,14.35,195.5,112.76,94.27
2018,7,28,7,30,157.0,177.0,2.0,14.7,245.0,129.69,108.51
2018,7,28,7,45,185.0,198.0,1.95,15.0,287.5,148.69,115.88
2018,7,28,8,0,213.0,219.0,1.9,15.3,330.0,181.69,136.68
2018,7,28,8,15,180.5,237.0,1.9,15.55,337.5,207.35,157.04
2018,7,28,8,30,148.0,255.0,1.9,15.8,345.0,229.14,175.73
2018,7,28,8,45,156.5,272.0,1.9,16.1,373.5,257.61,198.35
2018,7,28,9,0,165.0,289.0,1.9,16.4,402.0,287.17,221.83
2018,7,28,9,15,186.5,308.0,1.95,16.65,443.0,324.37,250.95
2018,7,28,9,30,208.0,327.0,2.0,16.9,484.0,364.14,281.84
2018,7,28,9,45,256.0,342.5,2.05,17.15,545.0,414.33,320.31
2018,7,28,10,0,304.0,358.0,2.1,17.4,606.0,473.11,364.81
2018,7,28,10,15,371.5,352.5,2.15,17.65,666.5,531.21,408.61
2018,7,28,10,30,439.0,347.0,2.2,17.9,727.0,595.79,456.63
2018,7,28,10,45,408.5,368.5,2.3,18.15,729.0,619.44,473.26
2018,7,28,11,0,378.0,390.0,2.4,18.4,731.0,637.59,485.84
2018,7,28,11,15,346.5,404.5,2.5,18.65,721.5,647.23,492.16
2018,7,28,11,30,315.0,419.0,2.6,18.9,712.0,653.72,496.08
2018,7,28,11,45,399.0,390.0,2.65,19.1,764.0,722.29,546.55
2018,7,28,12,0,483.0,361.0,2.7,19.3,816.0,790.17,595.45
2018,7,28,12,15,607.0,301.5,2.8,19.4,874.0,867.52,652.11
2018,7,28,12,30,731.0,242.0,2.9,19.5,932.0,948.74,709.98
2018,7,28,12,45,768.0,217.0,3.0,19.6,937.0,979.0,730.2
2018,7,28,13,0,805.0,192.0,3.1,19.7,942.0,999.04,744.09
2018,7,28,13,15,807.0,187.5,3.2,19.7,929.5,1009.71,752.23
2018,7,28,13,30,809.0,183.0,3.3,19.7,917.0,1016.9,758.24
2018,7,28,13,45,811.0,176.0,3.35,19.65,897.0,1018.01,760.12
2018,7,28,14,0,813.0,169.0,3.4,19.6,877.0,1015.47,759.74
2018,7,28,14,15,807.5,165.5,3.45,19.5,849.5,1005.4,754.6
2018,7,28,14,30,802.0,162.0,3.5,19.4,822.0,991.86,747.27
2018,7,28,14,45,794.5,157.5,3.55,19.3,788.5,971.92,735.68
2018,7,28,15,0,787.0,153.0,3.6,19.2,755.0,948.77,721.94
2018,7,28,15,15,773.0,150.0,3.6,19.2,715.5,917.97,702.31
2018,7,28,15,30,759.0,147.0,3.6,19.2,676.0,890.47,684.96
2018,7,28,15,45,683.0,159.0,3.6,18.95,611.5,815.95,634.73
2018,7,28,16,0,607.0,171.0,3.6,18.7,547.0,742.25,583.98
2018,7,28,16,15,605.0,158.0,3.65,18.45,507.5,705.69,559.85
2018,7,28,16,30,603.0,145.0,3.7,18.2,468.0,666.97,533.32
2018,7,28,16,45,555.5,139.0,3.7,18.0,414.0,592.98,478.57
2018,7,28,17,0,508.0,133.0,3.7,17.8,360.0,528.43,429.64
2018,7,28,17,15,488.5,119.5,3.65,17.4,315.5,476.64,390.05
2018,7,28,17,30,469.0,106.0,3.6,17.0,271.0,425.35,349.54
2018,7,28,17,45,444.5,94.0,3.6,16.65,230.0,373.78,307.3
2018,7,28,18,0,420.0,82.0,3.6,16.3,189.0,323.83,264.82
2018,7,28,18,15,352.5,68.5,3.55,15.9,144.5,254.41,205.09
2018,7,28,18,30,285.0,55.0,3.5,15.5,100.0,192.12,150.32
2018,7,28,18,45,198.0,39.0,3.45,15.05,65.0,127.81,93.34
2018,7,28,19,0,111.0,23.0,3.4,14.6,30.0,67.45,22.75
2018,7,28,19,15,58.5,12.0,3.45,14.4,15.5,24.13,0.0
2018,7,28,19,30,6.0,1.0,3.5,14.2,1.0,0.0,0.0
2018,7,28,19,45,3.0,0.5,3.5,14.0,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,29,5,15,30.0,7.5,2.6,12.6,9.0,6.82,0.0
2018,7,29,5,30,60.0,15.0,2.6,12.7,18.0,12.41,0.0
2018,7,29,5,45,120.0,33.0,2.6,12.85,47.5,26.53,15.98
2018,7,29,6,0,180.0,51.0,2.6,13.0,77.0,40.27,29.61
2018,7,29,6,15,197.5,69.0,2.6,13.15,107.5,53.53,41.97
2018,7,29,6,30,215.0,87.0,2.6,13.3,138.0,66.36,53.74
2018,7,29,6,45,174.5,107.5,2.6,13.5,155.5,80.11,66.07
2018,7,29,7,0,134.0,128.0,2.6,13.7,173.0,97.53,81.38
2018,7,29,7,15,161.5,148.5,2.55,14.0,211.5,111.56,93.39
2018,7,29,7,30,189.0,169.0,2.5,14.3,250.0,125.19,104.85
2018,7,29,7,45,166.0,192.5,2.5,14.6,270.0,144.71,113.27
2018,7,29,8,0,143.0,216.0,2.5,14.9,290.0,173.39,133.1
2018,7,29,8,15,121.5,239.5,2.45,15.25,307.0,199.95,154.12
2018,7,29,8,30,100.0,263.0,2.4,15.6,324.0,230.07,178.82
2018,7,29,8,45,166.5,276.5,2.4,15.95,386.5,263.48,203.17
2018,7,29,9,0,233.0,290.0,2.4,16.3,449.0,305.63,235.33
2018,7,29,9,15,385.5,264.5,2.4,16.5,546.5,361.84,278.09
2018,7,29,9,30,538.0,239.0,2.4,16.7,644.0,437.63,337.03
2018,7,29,9,45,642.0,210.5,2.45,16.85,716.5,501.4,387.56
2018,7,29,10,0,746.0,182.0,2.5,17.0,789.0,574.34,444.61
2018,7,29,10,15,760.5,181.5,2.55,17.0,819.5,625.97,484.76
2018,7,29,10,30,775.0,181.0,2.6,17.0,850.0,675.72,522.79
2018,7,29,10,45,773.5,186.5,2.65,17.0,869.0,718.85,555.04
2018,7,29,11,0,772.0,192.0,2.7,17.0,888.0,759.86,585.17
2018,7,29,11,15,777.0,192.0,2.75,16.9,902.5,798.9,613.81
2018,7,29,11,30,782.0,192.0,2.8,16.8,917.0,835.97,640.06
2018,7,29,11,45,813.0,177.0,2.85,16.75,937.0,879.52,670.17
2018,7,29,12,0,844.0,162.0,2.9,16.7,957.0,921.73,699.11
2018,7,29,12,15,819.5,175.0,3.0,16.6,947.0,938.13,710.9
2018,7,29,12,30,795.0,188.0,3.1,16.5,937.0,950.4,720.19
2018,7,29,12,45,664.5,254.0,3.15,16.4,877.0,916.34,697.04
2018,7,29,13,0,534.0,320.0,3.2,16.3,817.0,866.37,659.96
2018,7,29,13,15,516.5,320.0,3.25,16.2,794.5,860.02,656.61
2018,7,29,13,30,499.0,320.0,3.3,16.1,772.0,850.84,650.96
2018,7,29,13,45,416.5,354.0,3.35,16.05,725.0,807.97,619.33
2018,7,29,14,0,334.0,388.0,3.4,16.0,678.0,749.79,576.87
2018,7,29,14,15,320.5,380.0,3.45,15.95,651.0,729.84,563.77
2018,7,29,14,30,307.0,372.0,3.5,15.9,624.0,708.4,549.27
2018,7,29,14,45,280.5,360.5,3.55,15.85,583.5,669.11,521.41
2018,7,29,15,0,254.0,349.0,3.6,15.8,543.0,629.12,492.81
2018,7,29,15,15,300.5,314.0,3.6,15.8,531.5,632.07,498.03
2018,7,29,15,30,347.0,279.0,3.6,15.8,520.0,631.23,500.2
2018,7,29,15,45,382.5,253.0,3.7,15.65,502.5,626.37,499.5
2018,7,29,16,0,418.0,227.0,3.8,15.5,485.0,633.48,507.42
2018,7,29,16,15,357.5,218.0,3.85,15.4,426.5,544.37,440.17
2018,7,29,16,30,297.0,209.0,3.9,15.3,368.0,474.15,386.09
2018,7,29,16,45,284.0,190.0,3.95,15.15,329.5,432.02,354.23
2018,7,29,17,0,271.0,171.0,4.0,15.0,291.0,390.01,321.65
2018,7,29,17,15,288.5,145.0,4.0,14.8,258.5,360.34,298.92
2018,7,29,17,30,306.0,119.0,4.0,14.6,226.0,327.99,273.11
2018,7,29,17,45,348.5,98.0,4.0,14.4,201.0,324.36,269.67
2018,7,29,18,0,391.0,77.0,4.0,14.2,176.0,303.25,250.48
2018,7,29,18,15,316.0,64.5,3.9,14.0,133.0,233.13,189.32
2018,7,29,18,30,241.0,52.0,3.8,13.8,90.0,171.08,134.44
2018,7,29,18,45,177.0,37.0,3.7,13.6,59.5,118.35,86.31
2018,7,29,19,0,113.0,22.0,3.6,13.4,29.0,66.4,17.48
2018,7,29,19,15,56.5,11.0,3.55,13.3,14.5,22.75,0.0
2018,7,29,19,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,30,5,15,20.5,6.5,2.9,12.05,7.5,5.91,0.0
2018,7,30,5,30,41.0,13.0,2.9,12.2,15.0,10.82,0.0
2018,7,30,5,45,92.5,32.5,2.95,12.35,43.5,26.08,15.42
2018,7,30,6,0,144.0,52.0,3.0,12.5,72.0,40.87,30.14
2018,7,30,6,15,150.5,67.0,2.95,12.8,95.5,51.95,40.6
2018,7,30,6,30,157.0,82.0,2.9,13.1,119.0,62.66,50.48
2018,7,30,6,45,119.5,98.0,2.85,13.35,130.0,76.96,63.32
2018,7,30,7,0,82.0,114.0,2.8,13.6,141.0,88.25,73.23
2018,7,30,7,15,87.5,134.0,2.75,13.95,167.5,101.99,85.06
2018,7,30,7,30,93.0,154.0,2.7,14.3,194.0,115.31,96.29
2018,7,30,7,45,122.0,174.0,2.6,14.65,233.0,132.15,103.64
2018,7,30,8,0,151.0,194.0,2.5,15.0,272.0,160.05,121.9
2018,7,30,8,15,176.5,221.0,2.5,15.35,321.0,196.03,148.57
2018,7,30,8,30,202.0,248.0,2.5,15.7,370.0,235.73,179.34
2018,7,30,8,45,191.5,277.0,2.45,16.05,399.5,270.64,207.99
2018,7,30,9,0,181.0,306.0,2.4,16.4,429.0,304.82,235.68
2018,7,30,9,15,220.0,317.5,2.45,16.65,476.5,344.67,266.73
2018,7,30,9,30,259.0,329.0,2.5,16.9,524.0,385.4,298.53
2018,7,30,9,45,290.0,340.0,2.55,17.15,568.0,429.9,333.05
2018,7,30,10,0,321.0,351.0,2.6,17.4,612.0,477.44,369.44
2018,7,30,10,15,362.5,351.0,2.65,17.55,655.5,525.08,405.8
2018,7,30,10,30,404.0,351.0,2.7,17.7,699.0,576.86,444.78
2018,7,30,10,45,524.5,309.0,2.8,17.85,773.5,651.66,501.72
2018,7,30,11,0,645.0,267.0,2.9,18.0,848.0,733.77,563.09
2018,7,30,11,15,626.5,280.5,2.95,18.05,852.5,762.88,583.39
2018,7,30,11,30,608.0,294.0,3.0,18.1,857.0,788.84,601.54
2018,7,30,11,45,656.0,272.0,3.05,18.15,884.5,837.49,636.98
2018,7,30,12,0,704.0,250.0,3.1,18.2,912.0,886.02,671.84
2018,7,30,12,15,584.0,311.0,3.15,18.25,860.5,856.25,648.2
2018,7,30,12,30,464.0,372.0,3.2,18.3,809.0,821.16,621.04
2018,7,30,12,45,369.0,409.5,3.25,18.35,755.5,770.79,584.03
2018,7,30,13,0,274.0,447.0,3.3,18.4,702.0,726.27,550.42
2018,7,30,13,15,362.5,396.5,3.3,18.35,728.0,771.44,586.23
2018,7,30,13,30,451.0,346.0,3.3,18.3,754.0,829.53,629.91
2018,7,30,13,45,411.0,354.5,3.3,18.3,719.5,803.56,610.84
2018,7,30,14,0,371.0,363.0,3.3,18.3,685.0,761.25,581.09
2018,7,30,14,15,422.5,333.5,3.3,18.25,689.0,798.64,610.04
2018,7,30,14,30,474.0,304.0,3.3,18.2,693.0,818.57,626.46
2018,7,30,14,45,608.0,236.0,3.3,18.15,713.0,880.1,674.52
2018,7,30,15,0,742.0,168.0,3.3,18.1,733.0,929.29,710.42
2018,7,30,15,15,733.0,162.0,3.3,18.1,695.5,900.69,691.62
2018,7,30,15,30,724.0,156.0,3.3,18.1,658.0,869.39,671.51
2018,7,30,15,45,696.5,155.0,3.35,17.9,612.0,824.58,642.45
2018,7,30,16,0,669.0,154.0,3.4,17.7,566.0,778.5,612.09
2018,7,30,16,15,626.5,154.0,3.4,17.45,515.0,720.04,571.9
2018,7,30,16,30,584.0,154.0,3.4,17.2,464.0,661.95,530.1
2018,7,30,16,45,538.0,149.0,3.45,16.95,412.5,591.81,478.53
2018,7,30,17,0,492.0,144.0,3.5,16.7,361.0,530.08,431.89
2018,7,30,17,15,444.5,133.5,3.5,16.3,311.0,463.78,380.53
2018,7,30,17,30,397.0,123.0,3.5,15.9,261.0,400.77,330.29
2018,7,30,17,45,339.0,108.5,3.5,15.5,212.5,331.1,273.16
2018,7,30,18,0,281.0,94.0,3.5,15.1,164.0,257.57,211.46
2018,7,30,18,15,226.5,74.0,3.5,14.75,122.0,195.12,157.57
2018,7,30,18,30,172.0,54.0,3.5,14.4,80.0,138.16,107.66
2018,7,30,18,45,114.5,35.0,3.45,14.0,49.5,87.07,62.02
2018,7,30,19,0,57.0,16.0,3.4,13.6,19.0,37.23,3.88
2018,7,30,19,15,28.5,8.0,3.45,13.45,9.5,13.69,0.0
2018,7,30,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,7,31,5,15,19.0,5.5,2.45,11.75,6.5,5.0,0.0
2018,7,31,5,30,38.0,11.0,2.5,12.0,13.0,10.01,0.0
2018,7,31,5,45,84.5,29.5,2.55,12.3,39.5,23.82,13.36
2018,7,31,6,0,131.0,48.0,2.6,12.6,66.0,37.94,27.53
2018,7,31,6,15,128.5,62.0,2.5,12.85,86.0,48.33,37.36
2018,7,31,6,30,126.0,76.0,2.4,13.1,106.0,61.04,49.04
2018,7,31,6,45,89.5,96.5,2.35,13.35,120.5,75.77,62.25
2018,7,31,7,0,53.0,117.0,2.3,13.6,135.0,93.76,78.09
2018,7,31,7,15,84.0,144.0,2.25,13.85,177.5,113.01,94.72
2018,7,31,7,30,115.0,171.0,2.2,14.1,220.0,125.71,105.37
2018,7,31,7,45,160.5,192.5,2.2,14.4,270.0,144.18,113.12
2018,7,31,8,0,206.0,214.0,2.2,14.7,320.0,177.46,134.06
2018,7,31,8,15,206.5,233.5,2.2,15.0,349.0,208.67,157.51
2018,7,31,8,30,207.0,253.0,2.2,15.3,378.0,240.13,182.73
2018,7,31,8,45,240.5,268.0,2.2,15.6,423.5,272.22,207.89
2018,7,31,9,0,274.0,283.0,2.2,15.9,469.0,314.27,241.33
2018,7,31,9,15,384.5,267.0,2.2,16.25,545.5,363.67,279.47
2018,7,31,9,30,495.0,251.0,2.2,16.6,622.0,428.18,329.84
