Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,9,45,595.0,227.0,2.2,16.95,694.0,491.78,379.58
2018,7,31,10,0,695.0,203.0,2.2,17.3,766.0,564.16,435.3
2018,7,31,10,15,707.5,205.0,2.3,17.5,796.0,613.81,473.5
2018,7,31,10,30,720.0,207.0,2.4,17.7,826.0,663.15,510.75
2018,7,31,10,45,749.0,198.0,2.45,17.9,857.0,713.85,548.27
2018,7,31,11,0,778.0,189.0,2.5,18.1,888.0,762.72,583.85
2018,7,31,11,15,785.5,188.5,2.55,18.2,904.5,803.61,613.05
2018,7,31,11,30,793.0,188.0,2.6,18.3,921.0,842.66,639.76
2018,7,31,11,45,799.5,185.5,2.7,18.4,930.0,876.97,663.21
2018,7,31,12,0,806.0,183.0,2.8,18.5,939.0,908.92,685.03
2018,7,31,12,15,778.5,194.0,2.85,18.5,925.0,919.68,692.37
2018,7,31,12,30,751.0,205.0,2.9,18.5,911.0,926.25,697.15
2018,7,31,12,45,779.0,190.0,3.0,18.5,917.5,957.75,719.33
2018,7,31,13,0,807.0,175.0,3.1,18.5,924.0,986.5,739.46
2018,7,31,13,15,819.0,165.5,3.15,18.45,915.5,1001.8,750.4
2018,7,31,13,30,831.0,156.0,3.2,18.4,907.0,1013.59,759.23
2018,7,31,13,45,831.0,151.5,3.25,18.35,887.0,1014.9,761.22
2018,7,31,14,0,831.0,147.0,3.3,18.3,867.0,1012.56,760.98
2018,7,31,14,15,827.0,142.5,3.3,18.2,839.5,1002.56,755.49
2018,7,31,14,30,823.0,138.0,3.3,18.1,812.0,988.99,747.77
2018,7,31,14,45,818.5,133.5,3.35,18.05,779.5,971.46,737.68
2018,7,31,15,0,814.0,129.0,3.4,18.0,747.0,950.56,725.36
2018,7,31,15,15,801.0,126.5,3.4,18.0,707.5,920.6,706.29
2018,7,31,15,30,788.0,124.0,3.4,18.0,668.0,887.93,685.33
2018,7,31,15,45,777.0,118.0,3.45,17.7,625.0,850.66,662.03
2018,7,31,16,0,766.0,112.0,3.5,17.4,582.0,811.0,636.71
2018,7,31,16,15,751.5,106.0,3.5,17.2,536.0,766.28,606.83
2018,7,31,16,30,737.0,100.0,3.5,17.0,490.0,719.91,575.26
2018,7,31,16,45,713.5,94.0,3.55,16.8,440.5,668.6,539.56
2018,7,31,17,0,690.0,88.0,3.6,16.6,391.0,613.67,499.92
2018,7,31,17,15,654.5,82.5,3.6,16.3,341.0,551.42,452.2
2018,7,31,17,30,619.0,77.0,3.6,16.0,291.0,490.7,404.09
2018,7,31,17,45,570.0,70.5,3.55,15.65,242.0,423.12,348.68
2018,7,31,18,0,521.0,64.0,3.5,15.3,193.0,359.25,294.35
2018,7,31,18,15,445.5,55.0,3.45,14.95,147.5,284.68,229.69
2018,7,31,18,30,370.0,46.0,3.4,14.6,102.0,217.68,170.03
2018,7,31,18,45,261.5,34.0,3.4,14.25,66.0,143.84,103.35
2018,7,31,19,0,153.0,22.0,3.4,13.9,30.0,76.99,4.48
2018,7,31,19,15,76.5,11.0,3.4,13.75,15.0,27.2,0.0
2018,7,31,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,8,1,5,15,37.5,8.0,2.7,11.75,9.5,7.28,0.0
2018,8,1,5,30,75.0,16.0,2.7,12.0,19.0,14.55,0.0
2018,8,1,5,45,159.5,32.0,2.7,12.25,50.0,25.03,14.01
2018,8,1,6,0,244.0,48.0,2.7,12.5,81.0,37.02,26.69
2018,8,1,6,15,223.5,51.5,2.6,12.75,91.5,38.76,28.88
2018,8,1,6,30,203.0,55.0,2.5,13.0,102.0,40.4,30.64
2018,8,1,6,45,104.5,67.0,2.4,13.3,91.5,55.22,43.98
2018,8,1,7,0,6.0,79.0,2.3,13.6,81.0,68.71,55.93
2018,8,1,7,15,16.5,110.5,2.25,13.95,117.0,93.8,77.87
2018,8,1,7,30,27.0,142.0,2.2,14.3,153.0,112.91,94.2
2018,8,1,7,45,61.0,170.5,2.2,14.65,200.5,134.72,106.73
2018,8,1,8,0,95.0,199.0,2.2,15.0,248.0,164.44,127.68
2018,8,1,8,15,205.0,207.0,2.2,15.4,326.0,184.05,137.53
2018,8,1,8,30,315.0,215.0,2.2,15.8,404.0,230.34,170.45
2018,8,1,8,45,280.5,241.0,2.25,16.15,419.0,263.65,199.62
2018,8,1,9,0,246.0,267.0,2.3,16.5,434.0,293.22,225.23
2018,8,1,9,15,260.0,279.0,2.4,16.8,465.0,327.36,252.93
2018,8,1,9,30,274.0,291.0,2.5,17.1,496.0,362.96,281.45
2018,8,1,9,45,380.0,274.0,2.6,17.35,573.0,421.77,327.52
2018,8,1,10,0,486.0,257.0,2.7,17.6,650.0,492.92,382.87
2018,8,1,10,15,455.0,285.0,2.8,17.8,663.5,527.81,409.46
2018,8,1,10,30,424.0,313.0,2.9,18.0,677.0,559.19,432.82
2018,8,1,10,45,548.5,257.0,3.0,18.2,741.0,624.41,483.57
2018,8,1,11,0,673.0,201.0,3.1,18.4,805.0,697.54,539.42
2018,8,1,11,15,715.5,187.0,3.15,18.5,839.0,747.53,576.27
2018,8,1,11,30,758.0,173.0,3.2,18.6,873.0,800.64,613.93
2018,8,1,11,45,763.5,175.5,3.3,18.7,886.0,837.33,639.3
2018,8,1,12,0,769.0,178.0,3.4,18.8,899.0,871.84,663.17
2018,8,1,12,15,841.0,148.0,3.45,18.9,936.5,924.17,698.93
2018,8,1,12,30,913.0,118.0,3.5,19.0,974.0,986.25,740.8
2018,8,1,12,45,911.5,117.5,3.55,19.1,967.0,1004.58,752.85
2018,8,1,13,0,910.0,117.0,3.6,19.2,960.0,1019.34,762.97
2018,8,1,13,15,908.5,115.0,3.65,19.25,945.5,1028.95,769.91
2018,8,1,13,30,907.0,113.0,3.7,19.3,931.0,1034.81,774.51
2018,8,1,13,45,903.5,112.0,3.75,19.35,910.0,1035.93,776.11
2018,8,1,14,0,900.0,111.0,3.8,19.4,889.0,1033.31,775.37
2018,8,1,14,15,893.5,109.5,3.85,19.35,860.5,1023.41,770.19
2018,8,1,14,30,887.0,108.0,3.9,19.3,832.0,1009.89,762.7
2018,8,1,14,45,878.5,105.5,3.95,19.3,797.0,989.77,750.67
2018,8,1,15,0,870.0,103.0,4.0,19.3,762.0,966.29,736.4
2018,8,1,15,15,858.0,101.0,4.0,19.3,722.0,936.85,717.72
2018,8,1,15,30,846.0,99.0,4.0,19.3,682.0,904.56,697.02
2018,8,1,15,45,828.5,97.5,4.05,19.0,637.0,873.68,678.24
2018,8,1,16,0,811.0,96.0,4.1,18.7,592.0,831.94,651.44
2018,8,1,16,15,785.0,95.0,4.1,18.45,543.0,781.86,617.87
2018,8,1,16,30,759.0,94.0,4.1,18.2,494.0,730.81,583.03
2018,8,1,16,45,726.0,91.0,4.1,17.9,442.5,671.57,541.4
2018,8,1,17,0,693.0,88.0,4.1,17.6,391.0,615.97,501.26
2018,8,1,17,15,647.0,84.5,4.15,17.15,339.0,548.93,449.96
2018,8,1,17,30,601.0,81.0,4.2,16.7,287.0,484.33,398.88
2018,8,1,17,45,539.0,75.0,4.2,16.2,236.5,410.73,338.69
2018,8,1,18,0,477.0,69.0,4.2,15.7,186.0,342.1,280.56
2018,8,1,18,15,399.5,58.5,4.15,15.25,141.0,267.23,215.68
2018,8,1,18,30,322.0,48.0,4.1,14.8,96.0,199.0,155.26
2018,8,1,18,45,220.5,34.0,4.05,14.35,61.0,130.18,92.66
2018,8,1,19,0,119.0,20.0,4.0,13.9,26.0,64.48,0.0
2018,8,1,19,15,59.5,10.0,4.0,13.7,13.0,22.44,0.0
2018,8,1,19,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,2,5,15,37.0,7.5,2.95,11.55,9.0,6.82,0.0
2018,8,2,5,30,74.0,15.0,3.0,11.8,18.0,13.64,0.0
2018,8,2,5,45,162.5,32.0,3.05,12.05,50.0,25.07,13.69
2018,8,2,6,0,251.0,49.0,3.1,12.3,82.0,37.87,27.38
2018,8,2,6,15,234.5,57.5,3.1,12.55,99.0,43.4,32.98
2018,8,2,6,30,218.0,66.0,3.1,12.8,116.0,51.65,40.69
2018,8,2,6,45,125.0,84.5,3.1,13.1,114.5,67.75,55.18
2018,8,2,7,0,32.0,103.0,3.1,13.4,113.0,84.17,69.7
2018,8,2,7,15,102.5,125.5,3.1,13.75,167.0,96.55,80.38
2018,8,2,7,30,173.0,148.0,3.1,14.1,221.0,112.1,93.64
2018,8,2,7,45,262.5,154.0,3.1,14.45,281.0,115.1,87.87
2018,8,2,8,0,352.0,160.0,3.1,14.8,341.0,140.58,98.35
2018,8,2,8,15,379.5,179.5,3.15,15.1,391.5,184.87,130.96
2018,8,2,8,30,407.0,199.0,3.2,15.4,442.0,232.89,169.56
2018,8,2,8,45,430.5,213.5,3.25,15.75,488.5,279.68,208.59
2018,8,2,9,0,454.0,228.0,3.3,16.1,535.0,329.26,250.09
2018,8,2,9,15,586.0,199.5,3.35,16.35,621.0,390.17,298.85
2018,8,2,9,30,718.0,171.0,3.4,16.6,707.0,463.9,358.19
2018,8,2,9,45,759.0,163.0,3.45,16.85,754.0,524.32,407.39
2018,8,2,10,0,800.0,155.0,3.5,17.1,801.0,584.31,455.31
2018,8,2,10,15,830.5,147.0,3.6,17.3,839.0,640.33,499.44
2018,8,2,10,30,861.0,139.0,3.7,17.5,877.0,695.26,541.89
2018,8,2,10,45,870.0,138.5,3.75,17.7,901.0,743.24,577.94
2018,8,2,11,0,879.0,138.0,3.8,17.9,925.0,789.62,611.47
2018,8,2,11,15,885.5,137.0,3.85,17.95,941.5,831.76,640.76
2018,8,2,11,30,892.0,136.0,3.9,18.0,958.0,871.65,668.3
2018,8,2,11,45,898.0,134.0,3.95,18.05,968.0,907.78,693.08
2018,8,2,12,0,904.0,132.0,4.0,18.1,978.0,941.23,715.94
2018,8,2,12,15,907.5,130.0,4.0,18.15,979.5,969.52,734.93
2018,8,2,12,30,911.0,128.0,4.0,18.2,981.0,994.66,751.78
2018,8,2,12,45,913.5,125.0,4.0,18.2,975.0,1014.55,765.26
2018,8,2,13,0,916.0,122.0,4.0,18.2,969.0,1030.92,776.47
2018,8,2,13,15,915.0,121.0,4.0,18.15,955.5,1042.18,784.51
2018,8,2,13,30,914.0,120.0,4.0,18.1,942.0,1049.71,790.2
2018,8,2,13,45,911.5,117.0,4.0,18.1,920.5,1049.88,790.95
2018,8,2,14,0,909.0,114.0,4.0,18.1,899.0,1046.2,789.3
2018,8,2,14,15,901.5,113.5,4.0,18.0,870.0,1036.36,783.94
2018,8,2,14,30,894.0,113.0,4.0,17.9,841.0,1022.88,776.28
2018,8,2,14,45,884.5,111.5,4.0,17.85,806.0,1002.82,764.09
2018,8,2,15,0,875.0,110.0,4.0,17.8,771.0,979.41,749.68
2018,8,2,15,15,863.0,108.0,4.0,17.8,730.5,949.91,730.93
2018,8,2,15,30,851.0,106.0,4.0,17.8,690.0,926.59,716.51
2018,8,2,15,45,831.0,105.0,4.0,17.55,644.0,885.11,689.81
2018,8,2,16,0,811.0,104.0,4.0,17.3,598.0,841.6,661.45
2018,8,2,16,15,780.0,104.0,4.05,17.05,547.5,788.32,625.73
2018,8,2,16,30,749.0,104.0,4.1,16.8,497.0,738.15,591.66
2018,8,2,16,45,711.5,101.5,4.1,16.55,444.5,676.49,547.95
2018,8,2,17,0,674.0,99.0,4.1,16.3,392.0,615.61,502.94
2018,8,2,17,15,624.0,95.5,4.1,15.9,339.5,546.43,449.55
2018,8,2,17,30,574.0,92.0,4.1,15.5,287.0,479.96,396.58
2018,8,2,17,45,505.5,84.5,4.1,15.15,235.0,401.95,332.43
2018,8,2,18,0,437.0,77.0,4.1,14.8,183.0,327.22,269.1
2018,8,2,18,15,361.0,64.5,4.05,14.45,138.0,254.18,205.56
2018,8,2,18,30,285.0,52.0,4.0,14.1,93.0,189.38,147.93
2018,8,2,18,45,190.5,35.5,3.9,13.7,58.5,122.3,86.37
2018,8,2,19,0,96.0,19.0,3.8,13.3,24.0,56.37,0.0
2018,8,2,19,15,48.0,9.5,3.75,13.15,12.0,19.38,0.0
2018,8,2,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,3,5,15,10.0,3.5,2.5,11.4,4.0,0.0,0.0
2018,8,3,5,30,20.0,7.0,2.5,11.7,8.0,6.37,0.0
2018,8,3,5,45,50.0,22.0,2.55,12.0,27.5,18.03,7.97
2018,8,3,6,0,80.0,37.0,2.6,12.3,47.0,29.7,20.24
2018,8,3,6,15,114.0,61.0,2.55,12.55,83.0,49.31,38.2
2018,8,3,6,30,148.0,85.0,2.5,12.8,119.0,66.96,54.31
2018,8,3,6,45,172.0,107.5,2.45,13.1,156.5,83.11,68.81
2018,8,3,7,0,196.0,130.0,2.4,13.4,194.0,94.94,79.2
2018,8,3,7,15,205.0,151.5,2.25,13.7,228.5,113.38,95.13
2018,8,3,7,30,214.0,173.0,2.1,14.0,263.0,127.49,106.99
2018,8,3,7,45,229.0,194.5,2.0,14.35,302.0,139.56,108.6
2018,8,3,8,0,244.0,216.0,1.9,14.7,341.0,174.98,130.6
2018,8,3,8,15,259.5,236.5,1.85,15.2,381.0,212.07,157.69
2018,8,3,8,30,275.0,257.0,1.8,15.7,421.0,251.36,188.43
2018,8,3,8,45,308.0,273.0,1.7,16.15,470.0,294.32,222.16
2018,8,3,9,0,341.0,289.0,1.6,16.6,519.0,341.25,259.11
2018,8,3,9,15,452.0,273.0,1.6,17.2,597.5,395.22,300.24
2018,8,3,9,30,563.0,257.0,1.6,17.8,676.0,464.06,352.87
2018,8,3,9,45,642.0,228.5,1.55,18.35,728.5,517.61,393.98
2018,8,3,10,0,721.0,200.0,1.5,18.9,781.0,577.19,438.88
2018,8,3,10,15,733.0,201.5,1.55,19.3,810.5,627.59,476.37
2018,8,3,10,30,745.0,203.0,1.6,19.7,840.0,677.56,512.58
2018,8,3,10,45,755.0,203.0,1.6,20.15,863.5,724.09,545.0
2018,8,3,11,0,765.0,203.0,1.6,20.6,887.0,769.46,575.79
2018,8,3,11,15,770.5,204.0,1.7,20.75,903.0,810.78,604.73
2018,8,3,11,30,776.0,205.0,1.8,20.9,919.0,845.72,628.92
2018,8,3,11,45,780.5,204.0,1.9,21.1,927.5,879.42,651.29
2018,8,3,12,0,785.0,203.0,2.0,21.3,936.0,910.73,672.02
2018,8,3,12,15,773.0,210.0,2.2,21.3,932.0,931.59,687.42
2018,8,3,12,30,761.0,217.0,2.4,21.3,928.0,957.1,706.01
2018,8,3,12,45,743.5,225.5,2.55,21.3,916.0,968.35,714.75
2018,8,3,13,0,726.0,234.0,2.7,21.3,904.0,975.96,721.3
2018,8,3,13,15,723.0,231.5,2.8,21.25,890.0,983.35,727.53
2018,8,3,13,30,720.0,229.0,2.9,21.2,876.0,987.39,731.66
2018,8,3,13,45,715.5,225.0,3.0,21.1,854.5,985.02,731.82
2018,8,3,14,0,711.0,221.0,3.1,21.0,833.0,979.29,729.9
2018,8,3,14,15,705.5,215.5,3.2,20.9,806.0,967.7,724.14
2018,8,3,14,30,700.0,210.0,3.3,20.8,779.0,952.89,716.3
2018,8,3,14,45,687.5,204.0,3.4,20.65,743.0,927.55,701.44
2018,8,3,15,0,675.0,198.0,3.5,20.5,707.0,899.42,684.63
2018,8,3,15,15,660.0,191.5,3.5,20.5,667.0,865.82,662.9
2018,8,3,15,30,645.0,185.0,3.5,20.5,627.0,829.96,639.49
2018,8,3,15,45,632.5,174.5,3.6,20.1,583.5,790.1,614.45
2018,8,3,16,0,620.0,164.0,3.7,19.7,540.0,748.34,587.59
2018,8,3,16,15,605.0,154.0,3.7,19.4,496.0,703.38,556.96
2018,8,3,16,30,590.0,144.0,3.7,19.1,452.0,657.19,524.64
2018,8,3,16,45,563.0,136.0,3.75,18.75,405.5,603.09,485.57
2018,8,3,17,0,536.0,128.0,3.8,18.4,359.0,543.98,441.69
2018,8,3,17,15,494.0,118.0,3.8,17.95,309.5,479.74,392.25
2018,8,3,17,30,452.0,108.0,3.8,17.5,260.0,418.2,343.4
2018,8,3,17,45,398.0,95.5,3.8,17.05,212.5,350.14,287.66
2018,8,3,18,0,344.0,83.0,3.8,16.6,165.0,286.95,234.25
2018,8,3,18,15,280.0,66.0,3.7,16.25,122.5,219.29,175.83
2018,8,3,18,30,216.0,49.0,3.6,15.9,80.0,158.46,122.37
2018,8,3,18,45,141.5,32.0,3.5,15.55,49.0,101.37,69.63
2018,8,3,19,0,67.0,15.0,3.4,15.2,18.0,42.59,0.0
2018,8,3,19,15,33.5,7.5,3.35,15.05,9.0,14.3,0.0
2018,8,3,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,4,5,15,10.5,3.5,2.25,13.25,4.0,0.0,0.0
2018,8,4,5,30,21.0,7.0,2.3,13.5,8.0,6.37,0.0
2018,8,4,5,45,55.5,23.0,2.35,13.8,29.0,18.79,8.07
2018,8,4,6,0,90.0,39.0,2.4,14.1,50.0,31.19,21.31
2018,8,4,6,15,130.5,63.0,2.45,14.35,87.5,48.98,37.59
2018,8,4,6,30,171.0,87.0,2.5,14.6,125.0,66.1,53.14
2018,8,4,6,45,209.5,109.5,2.5,14.85,168.5,81.6,67.0
2018,8,4,7,0,248.0,132.0,2.5,15.1,212.0,96.54,80.09
2018,8,4,7,15,289.0,151.0,2.5,15.45,260.0,108.73,90.47
2018,8,4,7,30,330.0,170.0,2.5,15.8,308.0,120.45,100.23
2018,8,4,7,45,374.5,184.0,2.5,16.1,359.5,136.48,103.69
2018,8,4,8,0,419.0,198.0,2.5,16.4,411.0,172.7,121.4
2018,8,4,8,15,456.5,205.0,2.55,16.9,458.5,214.46,150.35
2018,8,4,8,30,494.0,212.0,2.6,17.4,506.0,260.73,186.62
2018,8,4,8,45,531.0,215.0,2.65,17.85,553.0,308.23,225.69
2018,8,4,9,0,568.0,218.0,2.7,18.3,600.0,359.69,268.39
2018,8,4,9,15,625.5,206.0,2.8,18.75,651.0,411.27,310.85
2018,8,4,9,30,683.0,194.0,2.9,19.2,702.0,467.58,356.61
2018,8,4,9,45,749.0,170.5,2.95,19.65,752.0,523.74,401.6
2018,8,4,10,0,815.0,147.0,3.0,20.1,802.0,586.5,450.67
2018,8,4,10,15,702.0,198.5,3.1,20.25,777.5,606.57,466.48
2018,8,4,10,30,589.0,250.0,3.2,20.4,753.0,615.67,473.09
2018,8,4,10,45,679.5,220.0,3.35,20.55,815.0,686.36,526.8
2018,8,4,11,0,770.0,190.0,3.5,20.7,877.0,759.84,581.5
2018,8,4,11,15,820.5,169.0,3.6,20.7,912.5,816.16,622.3
2018,8,4,11,30,871.0,148.0,3.7,20.7,948.0,866.1,656.82
2018,8,4,11,45,849.0,164.0,3.8,20.7,949.5,902.44,681.78
2018,8,4,12,0,827.0,180.0,3.9,20.7,951.0,927.74,699.24
2018,8,4,12,15,865.5,156.0,4.0,20.7,963.5,956.18,718.96
2018,8,4,12,30,904.0,132.0,4.1,20.7,976.0,993.29,744.55
2018,8,4,12,45,909.0,128.0,4.2,20.65,971.0,1014.56,759.54
2018,8,4,13,0,914.0,124.0,4.3,20.6,966.0,1032.38,772.42
2018,8,4,13,15,908.0,125.5,4.35,20.55,950.5,1041.16,779.06
2018,8,4,13,30,902.0,127.0,4.4,20.5,935.0,1046.19,783.4
2018,8,4,13,45,892.0,128.5,4.45,20.45,911.5,1043.46,782.69
2018,8,4,14,0,882.0,130.0,4.5,20.4,888.0,1037.02,779.85
2018,8,4,14,15,868.0,132.5,4.55,20.25,857.5,1024.01,773.0
2018,8,4,14,30,854.0,135.0,4.6,20.1,827.0,1019.05,771.76
2018,8,4,14,45,832.5,138.0,4.65,20.0,788.5,992.51,755.61
2018,8,4,15,0,811.0,141.0,4.7,19.9,750.0,963.0,737.49
2018,8,4,15,15,797.0,138.0,4.7,19.9,709.5,931.41,717.14
2018,8,4,15,30,783.0,135.0,4.7,19.9,669.0,897.12,694.8
2018,8,4,15,45,750.5,136.5,4.65,19.45,620.5,854.21,667.0
2018,8,4,16,0,718.0,138.0,4.6,19.0,572.0,804.96,634.28
2018,8,4,16,15,682.0,136.5,4.55,18.7,521.5,748.63,595.46
2018,8,4,16,30,646.0,135.0,4.5,18.4,471.0,692.22,555.88
2018,8,4,16,45,612.5,128.0,4.45,18.1,420.0,632.07,511.61
2018,8,4,17,0,579.0,121.0,4.4,17.8,369.0,572.6,466.74
2018,8,4,17,15,551.0,109.0,4.3,17.4,320.5,512.66,420.44
2018,8,4,17,30,523.0,97.0,4.2,17.0,272.0,453.78,373.51
2018,8,4,17,45,485.5,84.5,4.15,16.6,225.0,390.48,321.43
2018,8,4,18,0,448.0,72.0,4.1,16.2,178.0,326.95,267.38
2018,8,4,18,15,390.0,58.5,4.0,15.8,134.5,260.22,209.0
2018,8,4,18,30,332.0,45.0,3.9,15.4,91.0,200.86,155.4
2018,8,4,18,45,236.5,31.5,3.8,15.0,57.5,133.23,90.86
2018,8,4,19,0,141.0,18.0,3.7,14.6,24.0,66.95,0.0
2018,8,4,19,15,70.5,9.0,3.7,14.4,12.0,23.89,0.0
2018,8,4,19,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,5,5,15,6.5,3.0,2.75,11.85,3.0,0.0,0.0
2018,8,5,5,30,13.0,6.0,2.8,12.1,6.0,5.46,0.0
2018,8,5,5,45,24.5,14.0,2.85,12.35,16.0,12.38,3.13
2018,8,5,6,0,36.0,22.0,2.9,12.6,26.0,19.23,11.04
2018,8,5,6,15,62.0,37.0,2.85,12.85,49.0,31.54,22.38
2018,8,5,6,30,88.0,52.0,2.8,13.1,72.0,43.51,33.35
2018,8,5,6,45,45.0,62.5,2.75,13.4,73.0,53.89,42.75
2018,8,5,7,0,2.0,73.0,2.7,13.7,74.0,63.82,51.57
2018,8,5,7,15,40.0,108.0,2.6,14.05,124.5,88.72,73.42
2018,8,5,7,30,78.0,143.0,2.5,14.4,175.0,113.7,94.94
2018,8,5,7,45,123.0,172.5,2.45,14.7,231.0,130.47,102.58
2018,8,5,8,0,168.0,202.0,2.4,15.0,287.0,166.0,126.3
2018,8,5,8,15,238.5,221.0,2.35,15.4,355.0,198.5,147.86
2018,8,5,8,30,309.0,240.0,2.3,15.8,423.0,246.74,183.81
2018,8,5,8,45,402.0,238.5,2.3,16.2,496.0,290.87,217.25
2018,8,5,9,0,495.0,237.0,2.3,16.6,569.0,350.14,263.91
2018,8,5,9,15,568.5,227.5,2.3,16.95,631.5,405.9,308.8
2018,8,5,9,30,642.0,218.0,2.3,17.3,694.0,469.15,359.19
2018,8,5,9,45,674.0,215.0,2.35,17.65,736.0,523.33,402.35
2018,8,5,10,0,706.0,212.0,2.4,18.0,778.0,579.74,446.2
2018,8,5,10,15,701.0,219.0,2.45,18.35,798.5,623.96,479.84
2018,8,5,10,30,696.0,226.0,2.5,18.7,819.0,666.24,511.16
2018,8,5,10,45,683.0,236.5,2.55,19.0,831.5,703.85,538.31
2018,8,5,11,0,670.0,247.0,2.6,19.3,844.0,738.66,562.85
2018,8,5,11,15,703.0,237.0,2.7,19.45,873.0,788.74,599.13
2018,8,5,11,30,736.0,227.0,2.8,19.6,902.0,838.85,634.85
2018,8,5,11,45,696.0,248.5,2.85,19.8,891.5,854.84,644.67
2018,8,5,12,0,656.0,270.0,2.9,20.0,881.0,865.99,651.29
2018,8,5,12,15,661.0,267.5,2.95,20.05,883.0,891.86,669.48
2018,8,5,12,30,666.0,265.0,3.0,20.1,885.0,915.27,685.8
2018,8,5,12,45,754.5,216.0,3.05,20.2,913.5,971.02,724.35
2018,8,5,13,0,843.0,167.0,3.1,20.3,942.0,1017.62,755.25
2018,8,5,13,15,842.0,164.5,3.15,20.35,928.0,1027.36,761.96
2018,8,5,13,30,841.0,162.0,3.2,20.4,914.0,1033.47,766.73
2018,8,5,13,45,838.5,158.5,3.25,20.45,893.0,1033.34,767.55
2018,8,5,14,0,836.0,155.0,3.3,20.5,872.0,1029.51,766.1
2018,8,5,14,15,827.5,153.0,3.35,20.45,842.5,1017.58,759.71
2018,8,5,14,30,819.0,151.0,3.4,20.4,813.0,1002.14,751.11
2018,8,5,14,45,807.0,149.0,3.45,20.35,778.0,979.88,737.99
2018,8,5,15,0,795.0,147.0,3.5,20.3,743.0,954.47,722.77
2018,8,5,15,15,781.0,143.0,3.5,20.3,702.0,922.07,702.24
2018,8,5,15,30,767.0,139.0,3.5,20.3,661.0,892.58,683.69
2018,8,5,15,45,740.5,138.5,3.55,20.0,614.5,847.91,655.35
2018,8,5,16,0,714.0,138.0,3.6,19.7,568.0,801.8,625.62
2018,8,5,16,15,674.0,137.0,3.6,19.45,516.0,742.78,585.58
2018,8,5,16,30,634.0,136.0,3.6,19.2,464.0,683.95,544.74
2018,8,5,16,45,588.5,132.0,3.6,18.95,411.5,618.35,496.76
2018,8,5,17,0,543.0,128.0,3.6,18.7,359.0,549.28,444.95
2018,8,5,17,15,492.0,119.0,3.55,18.2,307.5,479.83,391.54
2018,8,5,17,30,441.0,110.0,3.5,17.7,256.0,413.96,339.26
2018,8,5,17,45,377.0,97.0,3.45,17.2,206.5,340.26,279.01
2018,8,5,18,0,313.0,84.0,3.4,16.7,157.0,272.55,221.97
2018,8,5,18,15,248.0,65.5,3.35,16.25,114.5,204.48,163.45
2018,8,5,18,30,183.0,47.0,3.3,15.8,72.0,143.36,110.0
2018,8,5,18,45,115.5,29.5,3.25,15.35,43.0,82.12,53.44
2018,8,5,19,0,48.0,12.0,3.2,14.9,14.0,24.26,0.0
2018,8,5,19,15,24.0,6.0,3.2,14.7,7.0,5.46,0.0
2018,8,5,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,6,5,15,5.5,2.5,2.05,12.05,2.5,0.0,0.0
2018,8,6,5,30,11.0,5.0,2.0,12.3,5.0,4.55,0.0
2018,8,6,5,45,34.5,18.0,1.95,12.6,21.5,15.6,4.96
2018,8,6,6,0,58.0,31.0,1.9,12.9,38.0,26.34,17.13
2018,8,6,6,15,87.5,53.5,1.85,13.2,70.0,43.81,33.17
2018,8,6,6,30,117.0,76.0,1.8,13.5,102.0,60.66,48.52
2018,8,6,6,45,147.5,102.0,1.7,13.85,143.5,79.27,65.19
2018,8,6,7,0,178.0,128.0,1.6,14.2,185.0,97.26,80.97
2018,8,6,7,15,214.0,153.0,1.55,14.55,233.0,109.52,91.4
2018,8,6,7,30,250.0,178.0,1.5,14.9,281.0,124.81,104.25
2018,8,6,7,45,277.5,198.0,1.4,15.25,326.5,142.45,110.18
2018,8,6,8,0,305.0,218.0,1.3,15.6,372.0,181.28,132.81
2018,8,6,8,15,335.0,236.0,1.3,16.1,421.0,222.86,162.16
2018,8,6,8,30,365.0,254.0,1.3,16.6,470.0,268.29,197.06
2018,8,6,8,45,391.5,267.0,1.3,17.1,515.0,312.93,232.55
2018,8,6,9,0,418.0,280.0,1.3,17.6,560.0,360.54,270.48
2018,8,6,9,15,444.0,286.5,1.35,18.15,600.5,403.21,304.48
2018,8,6,9,30,470.0,293.0,1.4,18.7,641.0,451.58,342.18
2018,8,6,9,45,495.5,294.5,1.5,19.25,677.0,498.02,377.92
2018,8,6,10,0,521.0,296.0,1.6,19.8,713.0,546.31,414.28
2018,8,6,10,15,538.0,298.5,1.7,20.25,743.0,591.82,448.01
2018,8,6,10,30,555.0,301.0,1.8,20.7,773.0,637.84,481.39
2018,8,6,10,45,571.0,300.5,1.9,21.1,797.5,680.81,512.14
2018,8,6,11,0,587.0,300.0,2.0,21.5,822.0,723.59,542.25
2018,8,6,11,15,599.0,299.0,2.1,21.7,839.5,761.65,569.07
2018,8,6,11,30,611.0,298.0,2.2,21.9,857.0,799.6,595.5
2018,8,6,11,45,622.5,294.0,2.35,22.15,868.0,833.24,619.07
2018,8,6,12,0,634.0,290.0,2.5,22.4,879.0,865.29,641.43
2018,8,6,12,15,671.0,267.5,2.65,22.5,891.0,901.88,667.91
2018,8,6,12,30,708.0,245.0,2.8,22.6,903.0,936.69,692.96
2018,8,6,12,45,755.5,214.0,2.9,22.7,911.5,970.75,715.91
2018,8,6,13,0,803.0,183.0,3.0,22.8,920.0,994.94,732.36
2018,8,6,13,15,803.5,179.5,3.1,22.8,907.0,1004.89,739.91
2018,8,6,13,30,804.0,176.0,3.2,22.8,894.0,1011.33,745.41
2018,8,6,13,45,793.5,177.0,3.3,22.75,871.0,1007.71,744.57
2018,8,6,14,0,783.0,178.0,3.4,22.7,848.0,1000.56,741.57
2018,8,6,14,15,736.5,194.5,3.45,22.6,808.0,978.45,728.47
2018,8,6,14,30,690.0,211.0,3.5,22.5,768.0,945.82,708.38
2018,8,6,14,45,696.5,197.5,3.55,22.4,738.5,931.19,700.49
2018,8,6,15,0,703.0,184.0,3.6,22.3,709.0,913.06,690.11
2018,8,6,15,15,691.5,175.5,3.6,22.3,668.5,879.84,668.8
2018,8,6,15,30,680.0,167.0,3.6,22.3,628.0,844.13,645.73
2018,8,6,15,45,640.5,166.5,3.6,21.9,577.0,789.75,610.18
2018,8,6,16,0,601.0,166.0,3.6,21.5,526.0,734.88,573.55
2018,8,6,16,15,563.0,164.0,3.6,21.1,479.0,673.29,530.63
2018,8,6,16,30,525.0,162.0,3.6,20.7,432.0,619.83,492.56
2018,8,6,16,45,476.0,157.0,3.55,20.3,382.5,555.81,445.31
2018,8,6,17,0,427.0,152.0,3.5,19.9,333.0,494.34,398.85
2018,8,6,17,15,380.5,138.0,3.45,19.25,283.5,427.59,347.57
2018,8,6,17,30,334.0,124.0,3.4,18.6,234.0,353.18,288.79
2018,8,6,17,45,279.5,105.5,3.3,17.95,186.5,285.13,233.15
2018,8,6,18,0,225.0,87.0,3.2,17.3,139.0,222.23,180.26
2018,8,6,18,15,173.5,65.5,3.2,16.85,99.5,162.23,128.73
2018,8,6,18,30,122.0,44.0,3.2,16.4,60.0,107.21,80.93
2018,8,6,18,45,74.5,26.5,3.15,15.9,35.0,63.57,39.23
2018,8,6,19,0,27.0,9.0,3.1,15.4,10.0,15.67,0.0
2018,8,6,19,15,13.5,4.5,3.1,15.15,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,7,5,15,16.5,4.0,2.2,12.1,4.5,0.0,0.0
2018,8,7,5,30,33.0,8.0,2.2,12.4,9.0,7.28,0.0
2018,8,7,5,45,89.5,24.5,2.2,12.7,34.0,19.91,7.17
2018,8,7,6,0,146.0,41.0,2.2,13.0,59.0,32.73,22.54
2018,8,7,6,15,200.0,59.0,2.2,13.25,95.5,46.3,35.31
2018,8,7,6,30,254.0,77.0,2.2,13.5,132.0,59.51,47.48
2018,8,7,6,45,255.5,95.0,2.15,13.7,163.0,72.09,58.86
2018,8,7,7,0,257.0,113.0,2.1,13.9,194.0,84.17,69.55
2018,8,7,7,15,274.0,133.0,2.05,14.2,233.5,97.16,80.77
2018,8,7,7,30,291.0,153.0,2.0,14.5,273.0,109.61,91.31
2018,8,7,7,45,291.0,175.0,1.95,14.8,308.0,128.44,98.92
2018,8,7,8,0,291.0,197.0,1.9,15.1,343.0,166.44,121.84
2018,8,7,8,15,326.0,212.5,1.95,15.5,392.0,205.66,149.63
2018,8,7,8,30,361.0,228.0,2.0,15.9,441.0,249.29,183.55
2018,8,7,8,45,445.5,223.5,2.0,16.3,507.0,291.77,216.3
2018,8,7,9,0,530.0,219.0,2.0,16.7,573.0,348.37,261.38
2018,8,7,9,15,526.5,238.5,2.1,16.85,608.5,398.58,303.58
2018,8,7,9,30,523.0,258.0,2.2,17.0,644.0,448.12,344.2
2018,8,7,9,45,473.5,294.5,2.25,17.15,657.0,487.32,375.73
2018,8,7,10,0,424.0,331.0,2.3,17.3,670.0,520.95,401.76
2018,8,7,10,15,431.5,337.5,2.4,17.4,693.5,559.53,431.41
2018,8,7,10,30,439.0,344.0,2.5,17.5,717.0,598.02,460.45
2018,8,7,10,45,456.0,347.0,2.6,17.55,743.5,640.01,491.83
2018,8,7,11,0,473.0,350.0,2.7,17.6,770.0,682.34,523.03
2018,8,7,11,15,515.0,340.5,2.75,17.65,805.0,733.53,560.51
2018,8,7,11,30,557.0,331.0,2.8,17.7,840.0,786.01,598.4
2018,8,7,11,45,587.5,320.0,2.9,17.7,861.0,827.88,628.8
2018,8,7,12,0,618.0,309.0,3.0,17.7,882.0,868.77,658.4
2018,8,7,12,15,625.5,304.5,3.05,17.75,884.5,894.66,676.58
2018,8,7,12,30,633.0,300.0,3.1,17.8,887.0,918.25,693.25
2018,8,7,12,45,639.5,294.0,3.1,17.85,883.0,936.97,706.26
2018,8,7,13,0,646.0,288.0,3.1,17.9,879.0,952.91,717.44
2018,8,7,13,15,648.5,281.0,3.15,17.95,866.5,960.98,723.71
2018,8,7,13,30,651.0,274.0,3.2,18.0,854.0,965.91,728.01
2018,8,7,13,45,618.5,278.0,3.25,18.05,818.0,943.02,712.69
2018,8,7,14,0,586.0,282.0,3.3,18.1,782.0,914.09,693.48
2018,8,7,14,15,618.0,259.5,3.35,18.05,771.0,927.14,705.04
2018,8,7,14,30,650.0,237.0,3.4,18.0,760.0,933.42,711.82
2018,8,7,14,45,646.5,227.5,3.45,17.95,728.5,913.87,700.01
2018,8,7,15,0,643.0,218.0,3.5,17.9,697.0,891.36,686.28
2018,8,7,15,15,627.0,211.0,3.5,17.9,657.0,856.68,663.28
2018,8,7,15,30,611.0,204.0,3.5,17.9,617.0,819.86,638.62
2018,8,7,15,45,599.0,194.5,3.5,17.65,576.0,782.19,613.79
2018,8,7,16,0,587.0,185.0,3.5,17.4,535.0,737.19,583.36
2018,8,7,16,15,572.5,172.5,3.5,17.15,490.5,691.13,551.49
2018,8,7,16,30,558.0,160.0,3.5,16.9,446.0,644.0,518.14
2018,8,7,16,45,533.0,148.0,3.45,16.7,398.0,588.75,477.38
2018,8,7,17,0,508.0,136.0,3.4,16.5,350.0,533.9,435.93
2018,8,7,17,15,470.0,123.5,3.35,16.1,301.0,470.63,386.83
2018,8,7,17,30,432.0,111.0,3.3,15.7,252.0,409.75,338.11
2018,8,7,17,45,383.0,96.0,3.25,15.35,204.5,342.63,282.64
2018,8,7,18,0,334.0,81.0,3.2,15.0,157.0,279.91,229.12
2018,8,7,18,15,269.0,64.0,3.15,14.65,115.0,212.47,170.48
2018,8,7,18,30,204.0,47.0,3.1,14.3,73.0,152.16,116.9
2018,8,7,18,45,131.0,29.5,3.05,13.9,43.5,94.12,58.62
2018,8,7,19,0,58.0,12.0,3.0,13.5,14.0,26.94,0.0
2018,8,7,19,15,29.0,6.0,3.0,13.35,7.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,8,5,15,15.5,4.0,2.0,11.9,4.5,0.0,0.0
2018,8,8,5,30,31.0,8.0,2.0,12.2,9.0,7.28,0.0
2018,8,8,5,45,88.5,25.5,1.95,12.45,34.5,20.63,6.76
2018,8,8,6,0,146.0,43.0,1.9,12.7,60.0,34.15,23.72
2018,8,8,6,15,184.5,61.5,1.8,13.0,94.0,48.0,36.81
2018,8,8,6,30,223.0,80.0,1.7,13.3,128.0,61.45,49.22
2018,8,8,6,45,190.0,99.5,1.6,13.6,148.0,74.81,61.28
2018,8,8,7,0,157.0,119.0,1.5,13.9,168.0,91.42,75.92
2018,8,8,7,15,154.5,141.5,1.45,14.2,197.0,106.69,89.07
2018,8,8,7,30,152.0,164.0,1.4,14.5,226.0,121.45,101.52
2018,8,8,7,45,174.0,185.0,1.35,14.85,265.0,138.78,108.75
2018,8,8,8,0,196.0,206.0,1.3,15.2,304.0,170.62,128.64
2018,8,8,8,15,257.0,219.0,1.3,15.55,361.5,199.92,147.66
2018,8,8,8,30,318.0,232.0,1.3,15.9,419.0,243.17,179.84
2018,8,8,8,45,376.0,239.0,1.25,16.25,477.0,288.64,215.14
2018,8,8,9,0,434.0,246.0,1.2,16.6,535.0,337.41,253.66
2018,8,8,9,15,550.0,225.0,1.2,16.9,614.5,397.47,300.3
2018,8,8,9,30,666.0,204.0,1.2,17.2,694.0,469.49,356.08
2018,8,8,9,45,663.5,216.0,1.25,17.55,724.5,520.09,395.85
2018,8,8,10,0,661.0,228.0,1.3,17.9,755.0,569.44,433.53
2018,8,8,10,15,675.0,230.0,1.3,18.15,785.5,619.03,470.24
2018,8,8,10,30,689.0,232.0,1.3,18.4,816.0,668.53,505.87
2018,8,8,10,45,702.0,232.0,1.35,18.6,840.5,715.25,539.24
2018,8,8,11,0,715.0,232.0,1.4,18.8,865.0,761.22,571.44
2018,8,8,11,15,723.5,231.5,1.5,18.95,881.5,802.16,600.26
2018,8,8,11,30,732.0,231.0,1.6,19.1,898.0,841.46,627.64
2018,8,8,11,45,739.5,229.0,1.65,19.25,908.0,876.63,651.45
2018,8,8,12,0,747.0,227.0,1.7,19.4,918.0,909.58,673.13
2018,8,8,12,15,747.0,227.0,1.75,19.45,918.5,935.11,689.95
2018,8,8,12,30,747.0,227.0,1.8,19.5,919.0,957.68,704.96
2018,8,8,12,45,744.5,226.5,1.85,19.6,911.5,974.26,716.01
2018,8,8,13,0,742.0,226.0,1.9,19.7,904.0,987.55,725.1
2018,8,8,13,15,741.0,222.5,1.95,19.7,890.5,995.93,731.41
2018,8,8,13,30,740.0,219.0,2.0,19.7,877.0,1000.89,735.7
2018,8,8,13,45,738.0,214.5,2.05,19.7,856.5,1000.37,736.59
2018,8,8,14,0,736.0,210.0,2.1,19.7,836.0,996.4,735.41
2018,8,8,14,15,729.5,205.0,2.2,19.6,808.0,983.96,729.66
2018,8,8,14,30,723.0,200.0,2.3,19.5,780.0,968.22,721.83
2018,8,8,14,45,714.0,195.0,2.4,19.4,746.5,946.84,710.21
2018,8,8,15,0,705.0,190.0,2.5,19.3,713.0,922.48,696.55
2018,8,8,15,15,689.5,184.5,2.5,19.3,672.5,888.6,675.16
2018,8,8,15,30,674.0,179.0,2.5,19.3,632.0,852.38,652.08
2018,8,8,15,45,656.5,171.5,2.6,18.95,588.0,810.13,626.12
2018,8,8,16,0,639.0,164.0,2.7,18.6,544.0,766.19,598.41
2018,8,8,16,15,617.0,155.5,2.75,18.35,497.0,716.01,564.8
2018,8,8,16,30,595.0,147.0,2.8,18.1,450.0,665.04,529.45
2018,8,8,16,45,564.5,137.5,2.85,17.8,400.5,600.55,483.1
2018,8,8,17,0,534.0,128.0,2.9,17.5,351.0,543.23,440.69
2018,8,8,17,15,493.0,117.0,2.9,17.1,301.5,478.43,390.95
2018,8,8,17,30,452.0,106.0,2.9,16.7,252.0,416.28,341.64
2018,8,8,17,45,400.0,92.0,2.9,16.3,204.0,347.56,285.31
2018,8,8,18,0,348.0,78.0,2.9,15.9,156.0,283.55,231.01
2018,8,8,18,15,279.5,61.0,2.85,15.5,113.5,213.72,170.6
2018,8,8,18,30,211.0,44.0,2.8,15.1,71.0,151.36,115.42
2018,8,8,18,45,132.0,27.0,2.75,14.65,41.5,90.37,53.22
2018,8,8,19,0,53.0,10.0,2.7,14.2,12.0,23.69,0.0
2018,8,8,19,15,26.5,5.0,2.7,14.0,6.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,9,5,15,15.0,3.0,1.7,11.95,3.5,0.0,0.0
2018,8,9,5,30,30.0,6.0,1.7,12.3,7.0,5.46,0.0
2018,8,9,5,45,84.0,21.5,1.65,12.6,30.0,17.59,4.01
2018,8,9,6,0,138.0,37.0,1.6,12.9,53.0,29.72,19.83
2018,8,9,6,15,189.5,57.0,1.55,13.25,90.5,44.8,33.94
2018,8,9,6,30,241.0,77.0,1.5,13.6,128.0,59.43,47.36
2018,8,9,6,45,272.0,93.5,1.45,13.9,166.0,71.13,57.95
2018,8,9,7,0,303.0,110.0,1.4,14.2,204.0,82.44,67.92
2018,8,9,7,15,313.5,130.0,1.35,14.65,243.0,95.5,79.15
2018,8,9,7,30,324.0,150.0,1.3,15.1,282.0,108.0,89.65
2018,8,9,7,45,337.0,169.5,1.25,15.55,323.0,125.77,96.0
2018,8,9,8,0,350.0,189.0,1.2,16.0,364.0,166.09,118.74
2018,8,9,8,15,385.5,202.5,1.2,16.4,413.0,207.57,147.67
2018,8,9,8,30,421.0,216.0,1.2,16.8,462.0,248.77,179.48
2018,8,9,8,45,466.0,222.5,1.2,17.25,515.0,296.91,217.88
2018,8,9,9,0,511.0,229.0,1.2,17.7,568.0,350.18,260.67
2018,8,9,9,15,535.0,234.0,1.2,18.15,608.5,398.95,300.11
2018,8,9,9,30,559.0,239.0,1.2,18.6,649.0,449.83,340.28
2018,8,9,9,45,580.0,243.0,1.2,19.05,687.0,500.27,379.07
2018,8,9,10,0,601.0,247.0,1.2,19.5,725.0,552.27,417.88
2018,8,9,10,15,653.0,234.5,1.2,19.85,771.5,609.96,460.17
2018,8,9,10,30,705.0,222.0,1.2,20.2,818.0,671.08,503.8
2018,8,9,10,45,723.5,219.0,1.2,20.6,845.0,719.69,537.25
2018,8,9,11,0,742.0,216.0,1.2,21.0,872.0,767.89,569.69
2018,8,9,11,15,747.5,217.5,1.3,21.2,888.0,809.17,598.19
2018,8,9,11,30,753.0,219.0,1.4,21.4,904.0,848.56,625.11
2018,8,9,11,45,756.5,219.0,1.5,21.65,912.5,882.7,647.92
2018,8,9,12,0,760.0,219.0,1.6,21.9,921.0,914.36,668.63
2018,8,9,12,15,762.0,218.0,1.7,21.95,922.0,941.0,686.61
2018,8,9,12,30,764.0,217.0,1.8,22.0,923.0,964.71,702.79
2018,8,9,12,45,764.5,215.0,1.9,22.05,916.5,982.87,715.49
2018,8,9,13,0,765.0,213.0,2.0,22.1,910.0,997.75,726.23
2018,8,9,13,15,762.5,210.5,2.1,22.1,896.0,1005.75,732.82
2018,8,9,13,30,760.0,208.0,2.2,22.1,882.0,1010.26,737.34
2018,8,9,13,45,725.0,218.0,2.3,22.05,848.0,991.59,727.12
2018,8,9,14,0,690.0,228.0,2.4,22.0,814.0,969.41,714.77
2018,8,9,14,15,604.5,253.5,2.45,22.0,754.0,908.77,674.97
2018,8,9,14,30,519.0,279.0,2.5,22.0,694.0,843.01,630.5
2018,8,9,14,45,518.0,265.5,2.6,21.95,664.5,823.16,619.66
2018,8,9,15,0,517.0,252.0,2.7,21.9,635.0,800.8,606.56
2018,8,9,15,15,513.0,239.0,2.7,21.9,601.0,773.7,589.27
2018,8,9,15,30,509.0,226.0,2.7,21.9,567.0,744.44,570.35
2018,8,9,15,45,514.0,208.5,2.7,21.7,532.5,716.25,552.73
2018,8,9,16,0,519.0,191.0,2.7,21.5,498.0,685.54,533.03
2018,8,9,16,15,487.5,179.5,2.7,21.25,448.5,628.75,493.32
2018,8,9,16,30,456.0,168.0,2.7,21.0,399.0,572.42,453.19
2018,8,9,16,45,447.0,150.5,2.7,20.75,357.0,527.13,420.87
2018,8,9,17,0,438.0,133.0,2.7,20.5,315.0,481.06,386.98
2018,8,9,17,15,430.5,115.0,2.65,20.0,273.5,434.81,352.12
2018,8,9,17,30,423.0,97.0,2.6,19.5,232.0,387.99,315.5
2018,8,9,17,45,386.0,83.0,2.5,18.95,189.0,329.07,267.42
2018,8,9,18,0,349.0,69.0,2.4,18.4,146.0,273.28,220.26
2018,8,9,18,15,283.0,55.5,2.45,17.9,107.5,208.63,164.63
2018,8,9,18,30,217.0,42.0,2.5,17.4,69.0,151.39,113.9
2018,8,9,18,45,129.5,26.5,2.5,16.9,40.5,88.22,48.07
2018,8,9,19,0,42.0,11.0,2.5,16.4,12.0,21.53,0.0
2018,8,9,19,15,21.0,5.5,2.55,16.15,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,10,5,15,30.0,4.5,2.05,12.75,5.0,0.0,0.0
2018,8,10,5,30,60.0,9.0,2.1,13.1,10.0,8.19,0.0
2018,8,10,5,45,151.0,22.5,2.15,13.45,36.5,17.71,2.91
2018,8,10,6,0,242.0,36.0,2.2,13.8,63.0,27.98,18.16
2018,8,10,6,15,271.5,49.5,2.1,14.05,94.5,37.78,27.62
2018,8,10,6,30,301.0,63.0,2.0,14.3,126.0,47.16,36.35
2018,8,10,6,45,258.5,86.0,1.95,14.6,151.0,65.92,53.18
2018,8,10,7,0,216.0,109.0,1.9,14.9,176.0,81.29,66.75
2018,8,10,7,15,252.0,127.5,1.9,15.3,219.5,93.49,77.23
2018,8,10,7,30,288.0,146.0,1.9,15.7,263.0,105.22,87.1
2018,8,10,7,45,314.5,163.5,1.9,16.1,306.5,121.38,92.64
2018,8,10,8,0,341.0,181.0,1.9,16.5,350.0,159.99,114.18
2018,8,10,8,15,346.5,199.5,1.9,17.05,386.5,199.79,143.23
2018,8,10,8,30,352.0,218.0,1.9,17.6,423.0,240.51,175.82
