Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,8,45,367.5,235.0,1.9,18.1,464.0,283.67,210.95
2018,8,10,9,0,383.0,252.0,1.9,18.6,505.0,328.73,247.58
2018,8,10,9,15,425.5,254.5,1.9,19.0,552.5,372.48,282.56
2018,8,10,9,30,468.0,257.0,1.9,19.4,600.0,423.73,322.87
2018,8,10,9,45,560.5,233.0,1.95,19.75,663.5,482.65,368.63
2018,8,10,10,0,653.0,209.0,2.0,20.1,727.0,550.01,420.15
2018,8,10,10,15,668.0,213.5,2.05,20.35,760.5,601.8,459.05
2018,8,10,10,30,683.0,218.0,2.1,20.6,794.0,653.68,497.15
2018,8,10,10,45,743.0,194.0,2.15,20.85,836.0,711.87,539.78
2018,8,10,11,0,803.0,170.0,2.2,21.1,878.0,770.66,582.09
2018,8,10,11,15,828.5,158.0,2.3,21.2,899.5,816.44,613.84
2018,8,10,11,30,854.0,146.0,2.4,21.3,921.0,854.26,639.32
2018,8,10,11,45,857.5,145.5,2.5,21.35,929.5,888.64,662.58
2018,8,10,12,0,861.0,145.0,2.6,21.4,938.0,920.31,684.01
2018,8,10,12,15,856.5,147.5,2.75,21.4,937.0,944.51,701.03
2018,8,10,12,30,852.0,150.0,2.9,21.4,936.0,965.38,715.98
2018,8,10,12,45,844.0,153.5,3.0,21.35,926.5,991.99,734.57
2018,8,10,13,0,836.0,157.0,3.1,21.3,917.0,1004.28,743.72
2018,8,10,13,15,835.0,154.0,3.2,21.25,903.0,1013.17,750.88
2018,8,10,13,30,834.0,151.0,3.3,21.2,889.0,1018.42,755.78
2018,8,10,13,45,832.0,147.0,3.4,21.1,867.5,1017.92,757.18
2018,8,10,14,0,830.0,143.0,3.5,21.0,846.0,1013.73,756.28
2018,8,10,14,15,825.0,140.0,3.6,20.9,818.5,1003.95,751.76
2018,8,10,14,30,820.0,137.0,3.7,20.8,791.0,990.62,744.96
2018,8,10,14,45,813.0,133.0,3.75,20.7,757.0,970.75,733.46
2018,8,10,15,0,806.0,129.0,3.8,20.6,723.0,947.58,719.76
2018,8,10,15,15,785.0,128.5,3.8,20.6,680.5,911.86,696.8
2018,8,10,15,30,764.0,128.0,3.8,20.6,638.0,873.8,672.12
2018,8,10,15,45,625.5,159.0,3.9,20.3,557.5,769.22,600.72
2018,8,10,16,0,487.0,190.0,4.0,20.0,477.0,656.94,519.33
2018,8,10,16,15,586.5,148.5,4.0,19.8,464.5,683.41,543.6
2018,8,10,16,30,686.0,107.0,4.0,19.6,452.0,692.83,553.0
2018,8,10,16,45,665.5,99.5,4.0,19.4,404.5,640.14,515.46
2018,8,10,17,0,645.0,92.0,4.0,19.2,357.0,587.04,476.23
2018,8,10,17,15,579.0,87.5,3.9,18.85,301.0,507.27,414.19
2018,8,10,17,30,513.0,83.0,3.8,18.5,245.0,432.02,353.93
2018,8,10,17,45,479.0,72.0,3.7,18.1,201.5,372.7,304.87
2018,8,10,18,0,445.0,61.0,3.6,17.7,158.0,315.88,255.91
2018,8,10,18,15,365.0,50.0,3.5,17.35,115.5,241.31,191.09
2018,8,10,18,30,285.0,39.0,3.4,17.0,73.0,174.28,131.1
2018,8,10,18,45,178.0,25.5,3.25,16.6,43.5,102.33,51.32
2018,8,10,19,0,71.0,12.0,3.1,16.2,14.0,30.34,0.0
2018,8,10,19,15,35.5,6.0,3.05,16.05,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,11,5,15,14.5,4.0,2.7,13.95,4.0,0.0,0.0
2018,8,11,5,30,29.0,8.0,2.8,14.2,8.0,7.28,0.0
2018,8,11,5,45,138.5,23.5,2.9,14.4,37.0,18.53,1.82
2018,8,11,6,0,248.0,39.0,3.0,14.6,66.0,30.39,20.01
2018,8,11,6,15,335.0,51.5,3.0,14.9,109.0,39.54,29.0
2018,8,11,6,30,422.0,64.0,3.0,15.2,152.0,50.2,38.86
2018,8,11,6,45,480.0,73.5,2.95,15.45,200.0,55.87,44.1
2018,8,11,7,0,538.0,83.0,2.9,15.7,248.0,61.3,48.93
2018,8,11,7,15,579.0,91.0,2.95,16.15,298.5,65.17,52.19
2018,8,11,7,30,620.0,99.0,3.0,16.6,349.0,68.83,55.15
2018,8,11,7,45,650.0,106.0,3.05,17.05,399.0,81.32,55.71
2018,8,11,8,0,680.0,113.0,3.1,17.5,449.0,133.31,79.36
2018,8,11,8,15,703.0,118.0,3.15,17.9,497.0,186.57,117.03
2018,8,11,8,30,726.0,123.0,3.2,18.3,545.0,242.51,163.02
2018,8,11,8,45,743.0,128.0,3.2,18.7,590.0,299.29,212.25
2018,8,11,9,0,760.0,133.0,3.2,19.1,635.0,357.55,262.88
2018,8,11,9,15,771.5,138.0,3.25,19.4,675.0,418.5,314.95
2018,8,11,9,30,783.0,143.0,3.3,19.7,715.0,475.55,362.73
2018,8,11,9,45,790.5,148.0,3.3,20.0,750.0,530.67,407.58
2018,8,11,10,0,798.0,153.0,3.3,20.3,785.0,585.19,450.55
2018,8,11,10,15,806.5,155.5,3.35,20.45,814.5,637.33,490.94
2018,8,11,10,30,815.0,158.0,3.4,20.6,844.0,688.48,529.56
2018,8,11,10,45,821.0,159.0,3.4,20.75,866.0,735.27,563.99
2018,8,11,11,0,827.0,160.0,3.4,20.9,888.0,780.35,596.44
2018,8,11,11,15,831.0,161.5,3.45,20.95,904.0,822.38,625.57
2018,8,11,11,30,835.0,163.0,3.5,21.0,920.0,862.14,652.63
2018,8,11,11,45,837.5,163.5,3.55,21.0,928.0,897.19,676.45
2018,8,11,12,0,840.0,164.0,3.6,21.0,936.0,929.49,698.36
2018,8,11,12,15,841.5,162.5,3.65,21.0,936.5,955.99,716.33
2018,8,11,12,30,843.0,161.0,3.7,21.0,937.0,979.31,732.24
2018,8,11,12,45,842.5,160.0,3.75,21.05,930.0,997.89,744.9
2018,8,11,13,0,842.0,159.0,3.8,21.1,923.0,1012.99,755.36
2018,8,11,13,15,837.5,157.5,3.85,21.05,907.0,1020.01,760.86
2018,8,11,13,30,833.0,156.0,3.9,21.0,891.0,1023.35,764.09
2018,8,11,13,45,826.5,155.0,3.9,21.0,868.5,1021.51,763.53
2018,8,11,14,0,820.0,154.0,3.9,21.0,846.0,1016.03,760.71
2018,8,11,14,15,811.0,151.5,3.9,20.9,816.5,1002.85,753.16
2018,8,11,14,30,802.0,149.0,3.9,20.8,787.0,986.21,743.41
2018,8,11,14,45,790.5,147.0,3.95,20.7,752.0,964.32,730.47
2018,8,11,15,0,779.0,145.0,4.0,20.6,717.0,939.32,715.42
2018,8,11,15,15,764.0,141.5,4.0,20.6,676.5,906.45,694.32
2018,8,11,15,30,749.0,138.0,4.0,20.6,636.0,876.84,675.46
2018,8,11,15,45,729.0,134.0,3.95,20.3,590.5,834.09,647.64
2018,8,11,16,0,709.0,130.0,3.9,20.0,545.0,789.63,618.33
2018,8,11,16,15,683.5,124.5,3.9,19.75,496.5,737.46,583.02
2018,8,11,16,30,658.0,119.0,3.9,19.5,448.0,684.62,546.55
2018,8,11,16,45,625.0,113.0,3.85,19.25,398.5,625.24,503.7
2018,8,11,17,0,592.0,107.0,3.8,19.0,349.0,566.54,459.57
2018,8,11,17,15,548.0,99.0,3.75,18.6,298.5,499.43,407.73
2018,8,11,17,30,504.0,91.0,3.7,18.2,248.0,434.83,356.18
2018,8,11,17,45,444.5,80.5,3.65,17.8,200.0,358.74,293.62
2018,8,11,18,0,385.0,70.0,3.6,17.4,152.0,292.72,237.25
2018,8,11,18,15,306.0,56.0,3.55,17.0,110.0,219.79,173.99
2018,8,11,18,30,227.0,42.0,3.5,16.6,68.0,155.84,116.75
2018,8,11,18,45,138.5,26.0,3.5,16.2,39.5,89.21,38.64
2018,8,11,19,0,50.0,10.0,3.5,15.8,11.0,22.73,0.0
2018,8,11,19,15,25.0,5.0,3.5,15.55,5.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,12,5,15,10.0,3.0,2.1,13.25,3.0,0.0,0.0
2018,8,12,5,30,20.0,6.0,2.1,13.5,6.0,5.46,0.0
2018,8,12,5,45,74.5,22.0,2.1,13.75,29.0,17.88,0.0
2018,8,12,6,0,129.0,38.0,2.1,14.0,52.0,30.36,19.93
2018,8,12,6,15,187.5,57.0,1.95,14.25,89.5,44.72,33.59
2018,8,12,6,30,246.0,76.0,1.8,14.5,127.0,58.7,46.46
2018,8,12,6,45,261.5,92.5,1.7,14.75,160.0,70.38,57.06
2018,8,12,7,0,277.0,109.0,1.6,15.0,193.0,81.64,67.01
2018,8,12,7,15,255.5,132.5,1.55,15.4,221.5,96.79,80.09
2018,8,12,7,30,234.0,156.0,1.5,15.8,250.0,111.22,92.26
2018,8,12,7,45,243.0,177.0,1.45,16.25,286.0,128.21,99.04
2018,8,12,8,0,252.0,198.0,1.4,16.7,322.0,163.68,120.36
2018,8,12,8,15,267.0,217.5,1.4,17.1,361.0,200.55,147.04
2018,8,12,8,30,282.0,237.0,1.4,17.5,400.0,239.55,177.52
2018,8,12,8,45,375.0,235.0,1.4,17.9,470.5,286.02,212.18
2018,8,12,9,0,468.0,233.0,1.4,18.3,541.0,339.81,253.78
2018,8,12,9,15,572.5,211.0,1.5,18.6,611.5,396.48,298.48
2018,8,12,9,30,677.0,189.0,1.6,18.9,682.0,463.7,351.44
2018,8,12,9,45,647.5,207.5,1.7,19.2,698.0,506.83,386.29
2018,8,12,10,0,618.0,226.0,1.8,19.5,714.0,545.84,416.89
2018,8,12,10,15,538.5,270.5,1.9,19.65,707.0,571.81,436.51
2018,8,12,10,30,459.0,315.0,2.0,19.8,700.0,589.76,449.3
2018,8,12,10,45,544.0,284.0,2.1,20.0,752.5,651.01,495.3
2018,8,12,11,0,629.0,253.0,2.2,20.2,805.0,717.95,544.44
2018,8,12,11,15,651.0,243.5,2.35,20.25,824.0,758.42,574.02
2018,8,12,11,30,673.0,234.0,2.5,20.3,843.0,798.2,603.06
2018,8,12,11,45,709.0,219.0,2.6,20.3,865.5,843.86,635.99
2018,8,12,12,0,745.0,204.0,2.7,20.3,888.0,888.67,666.89
2018,8,12,12,15,783.5,185.0,2.8,20.25,904.5,924.77,691.72
2018,8,12,12,30,822.0,166.0,2.9,20.2,921.0,965.07,719.41
2018,8,12,12,45,827.5,161.0,3.0,20.15,915.5,985.07,733.52
2018,8,12,13,0,833.0,156.0,3.1,20.1,910.0,1001.73,745.69
2018,8,12,13,15,832.5,153.0,3.2,19.95,896.0,1011.01,753.4
2018,8,12,13,30,832.0,150.0,3.3,19.8,882.0,1016.66,758.88
2018,8,12,13,45,830.5,146.5,3.4,19.65,861.5,1017.1,761.06
2018,8,12,14,0,829.0,143.0,3.5,19.5,841.0,1013.87,760.93
2018,8,12,14,15,824.0,139.5,3.55,19.3,813.0,1003.44,755.88
2018,8,12,14,30,819.0,136.0,3.6,19.1,785.0,989.45,748.56
2018,8,12,14,45,812.0,131.5,3.65,18.95,750.5,968.91,736.7
2018,8,12,15,0,805.0,127.0,3.7,18.8,716.0,945.06,722.61
2018,8,12,15,15,791.0,124.5,3.7,18.8,676.0,913.66,702.54
2018,8,12,15,30,777.0,122.0,3.7,18.8,636.0,879.6,680.55
2018,8,12,15,45,761.5,117.0,3.75,18.4,591.5,838.96,654.97
2018,8,12,16,0,746.0,112.0,3.8,18.0,547.0,796.23,627.51
2018,8,12,16,15,725.5,107.0,3.8,17.75,499.5,751.77,597.73
2018,8,12,16,30,705.0,102.0,3.8,17.5,452.0,701.95,563.42
2018,8,12,16,45,675.5,96.0,3.8,17.25,402.0,643.38,521.73
2018,8,12,17,0,646.0,90.0,3.8,17.0,352.0,585.16,478.47
2018,8,12,17,15,604.0,84.0,3.75,16.65,301.5,519.4,427.26
2018,8,12,17,30,562.0,78.0,3.7,16.3,251.0,455.92,376.1
2018,8,12,17,45,503.0,70.0,3.7,16.0,203.0,383.4,315.75
2018,8,12,18,0,444.0,62.0,3.7,15.7,155.0,315.79,257.39
2018,8,12,18,15,354.0,50.5,3.6,15.35,111.5,234.34,186.39
2018,8,12,18,30,264.0,39.0,3.5,15.0,68.0,166.56,124.83
2018,8,12,18,45,151.0,23.5,3.45,14.7,38.5,89.3,31.08
2018,8,12,19,0,38.0,8.0,3.4,14.4,9.0,17.6,0.0
2018,8,12,19,15,19.0,4.0,3.35,14.25,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,13,5,15,14.0,3.5,2.65,12.35,3.5,0.0,0.0
2018,8,13,5,30,28.0,7.0,2.7,12.6,7.0,6.37,0.0
2018,8,13,5,45,102.0,23.5,2.75,12.85,32.5,18.99,0.0
2018,8,13,6,0,176.0,40.0,2.8,13.1,58.0,31.13,20.51
2018,8,13,6,15,225.5,54.0,2.8,13.4,91.0,41.26,30.63
2018,8,13,6,30,275.0,68.0,2.8,13.7,124.0,51.0,39.77
2018,8,13,6,45,157.5,75.5,2.85,14.0,109.5,58.13,46.36
2018,8,13,7,0,40.0,83.0,2.9,14.3,95.0,69.58,56.56
2018,8,13,7,15,30.0,95.5,2.85,14.6,105.5,79.47,65.16
2018,8,13,7,30,20.0,108.0,2.8,14.9,116.0,89.16,73.42
2018,8,13,7,45,13.0,115.5,2.8,15.15,121.0,99.29,78.12
2018,8,13,8,0,6.0,123.0,2.8,15.4,126.0,106.57,83.71
2018,8,13,8,15,9.5,146.5,2.8,15.65,151.5,127.16,100.12
2018,8,13,8,30,13.0,170.0,2.8,15.9,177.0,148.42,116.93
2018,8,13,8,45,25.0,200.5,2.8,16.1,216.0,174.2,137.04
2018,8,13,9,0,37.0,231.0,2.8,16.3,255.0,205.86,161.85
2018,8,13,9,15,34.5,253.5,2.8,16.45,277.0,227.57,178.89
2018,8,13,9,30,32.0,276.0,2.8,16.6,299.0,249.38,195.8
2018,8,13,9,45,40.5,293.0,2.8,16.8,324.0,272.36,213.43
2018,8,13,10,0,49.0,310.0,2.8,17.0,349.0,296.51,231.89
2018,8,13,10,15,43.5,314.5,2.85,17.1,350.0,302.53,236.22
2018,8,13,10,30,38.0,319.0,2.9,17.2,351.0,307.82,239.99
2018,8,13,10,45,34.0,325.0,2.95,17.3,354.0,314.85,245.08
2018,8,13,11,0,30.0,331.0,3.0,17.4,357.0,321.46,249.82
2018,8,13,11,15,71.5,337.5,3.05,17.45,401.5,364.37,283.71
2018,8,13,11,30,113.0,344.0,3.1,17.5,446.0,418.11,325.41
2018,8,13,11,45,169.0,346.0,3.15,17.55,500.0,476.56,370.72
2018,8,13,12,0,225.0,348.0,3.2,17.6,554.0,547.27,424.45
2018,8,13,12,15,239.5,358.0,3.25,17.6,577.5,581.8,449.93
2018,8,13,12,30,254.0,368.0,3.3,17.6,601.0,616.26,475.43
2018,8,13,12,45,261.5,362.0,3.35,17.6,600.0,627.41,484.03
2018,8,13,13,0,269.0,356.0,3.4,17.6,599.0,637.37,491.95
2018,8,13,13,15,262.5,344.5,3.5,17.55,578.5,626.29,484.63
2018,8,13,13,30,256.0,333.0,3.6,17.5,558.0,613.46,476.13
2018,8,13,13,45,294.0,308.0,3.65,17.45,560.0,629.66,490.31
2018,8,13,14,0,332.0,283.0,3.7,17.4,562.0,661.73,515.65
2018,8,13,14,15,580.5,207.5,3.75,17.35,674.5,839.34,651.29
2018,8,13,14,30,829.0,132.0,3.8,17.3,787.0,995.44,760.66
2018,8,13,14,45,821.0,128.0,3.85,17.2,752.0,974.24,746.68
2018,8,13,15,0,813.0,124.0,3.9,17.1,717.0,949.75,731.88
2018,8,13,15,15,798.5,121.5,3.9,17.1,676.5,917.64,711.14
2018,8,13,15,30,784.0,119.0,3.9,17.1,636.0,882.87,688.46
2018,8,13,15,45,767.5,115.0,3.95,16.85,591.0,842.19,662.26
2018,8,13,16,0,751.0,111.0,4.0,16.6,546.0,799.47,634.21
2018,8,13,16,15,695.5,112.0,3.95,16.4,487.5,732.87,587.42
2018,8,13,16,30,640.0,113.0,3.9,16.2,429.0,663.41,537.59
2018,8,13,16,45,537.5,117.0,3.9,15.95,362.5,563.82,461.96
2018,8,13,17,0,435.0,121.0,3.9,15.7,296.0,465.27,384.38
2018,8,13,17,15,393.0,110.0,3.9,15.4,251.0,404.39,335.85
2018,8,13,17,30,351.0,99.0,3.9,15.1,206.0,346.56,288.23
2018,8,13,17,45,321.0,83.5,3.85,14.8,167.0,293.55,243.28
2018,8,13,18,0,291.0,68.0,3.8,14.5,128.0,243.09,199.0
2018,8,13,18,15,203.0,52.0,3.75,14.25,88.0,169.06,134.35
2018,8,13,18,30,115.0,36.0,3.7,14.0,48.0,96.28,70.5
2018,8,13,18,45,64.0,21.0,3.6,13.7,27.0,50.91,9.61
2018,8,13,19,0,13.0,6.0,3.5,13.4,6.0,8.98,0.0
2018,8,13,19,15,6.5,3.0,3.45,13.3,3.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,14,5,15,1.0,1.5,3.0,12.9,1.5,0.0,0.0
2018,8,14,5,30,2.0,3.0,3.1,13.1,3.0,2.73,0.0
2018,8,14,5,45,5.0,13.0,3.15,13.35,13.5,11.67,0.0
2018,8,14,6,0,8.0,23.0,3.2,13.6,24.0,20.43,11.39
2018,8,14,6,15,22.0,40.5,3.25,13.85,44.5,34.92,24.99
2018,8,14,6,30,36.0,58.0,3.3,14.1,65.0,49.09,37.99
2018,8,14,6,45,18.0,70.5,3.35,14.35,74.0,59.29,47.31
2018,8,14,7,0,0.0,83.0,3.4,14.6,83.0,71.18,57.91
2018,8,14,7,15,0.0,92.5,3.4,14.85,92.5,79.47,65.11
2018,8,14,7,30,0.0,102.0,3.4,15.1,102.0,87.68,72.09
2018,8,14,7,45,0.0,108.5,3.4,15.35,108.5,93.58,73.45
2018,8,14,8,0,0.0,115.0,3.4,15.6,115.0,99.69,78.21
2018,8,14,8,15,0.0,131.0,3.4,15.8,131.0,113.39,89.2
2018,8,14,8,30,0.0,147.0,3.4,16.0,147.0,127.22,100.18
2018,8,14,8,45,2.0,162.0,3.35,16.25,163.5,140.9,110.85
2018,8,14,9,0,4.0,177.0,3.3,16.5,180.0,154.94,121.75
2018,8,14,9,15,6.5,194.5,3.3,16.65,199.5,171.61,134.77
2018,8,14,9,30,9.0,212.0,3.3,16.8,219.0,188.74,148.08
2018,8,14,9,45,11.0,226.5,3.3,17.0,235.0,203.5,159.44
2018,8,14,10,0,13.0,241.0,3.3,17.2,251.0,218.59,171.01
2018,8,14,10,15,14.0,252.5,3.3,17.3,264.0,230.8,180.32
2018,8,14,10,30,15.0,264.0,3.3,17.4,277.0,243.17,189.74
2018,8,14,10,45,17.0,279.0,3.35,17.5,294.0,259.51,202.27
2018,8,14,11,0,19.0,294.0,3.4,17.6,311.0,276.16,214.99
2018,8,14,11,15,17.0,285.0,3.45,17.65,300.5,268.33,208.71
2018,8,14,11,30,15.0,276.0,3.5,17.7,290.0,260.1,202.19
2018,8,14,11,45,17.0,293.5,3.5,17.75,309.0,279.19,216.94
2018,8,14,12,0,19.0,311.0,3.5,17.8,328.0,298.59,231.82
2018,8,14,12,15,21.5,323.5,3.55,17.8,343.0,314.09,243.79
2018,8,14,12,30,24.0,336.0,3.6,17.8,358.0,341.67,264.98
2018,8,14,12,45,29.0,349.5,3.65,17.85,376.0,362.67,281.12
2018,8,14,13,0,34.0,363.0,3.7,17.9,394.0,384.02,297.54
2018,8,14,13,15,36.0,362.5,3.75,17.85,394.5,388.36,301.14
2018,8,14,13,30,38.0,362.0,3.8,17.8,395.0,392.55,304.74
2018,8,14,13,45,46.5,337.5,3.85,17.75,377.0,378.1,294.66
2018,8,14,14,0,55.0,313.0,3.9,17.7,359.0,363.12,284.2
2018,8,14,14,15,302.0,251.5,3.9,17.6,490.5,599.38,472.0
2018,8,14,14,30,549.0,190.0,3.9,17.5,622.0,786.54,615.26
2018,8,14,14,45,613.5,175.0,3.95,17.45,637.5,828.48,645.61
2018,8,14,15,0,678.0,160.0,4.0,17.4,653.0,865.46,673.41
2018,8,14,15,15,442.5,186.0,4.0,17.4,500.5,649.33,515.01
2018,8,14,15,30,207.0,212.0,4.0,17.4,348.0,432.7,346.73
2018,8,14,15,45,390.0,176.0,3.95,17.15,409.0,569.62,458.78
2018,8,14,16,0,573.0,140.0,3.9,16.9,470.0,683.59,549.05
2018,8,14,16,15,560.0,133.5,3.9,16.65,432.5,645.18,521.42
2018,8,14,16,30,547.0,127.0,3.9,16.4,395.0,605.56,492.8
2018,8,14,16,45,582.5,111.5,3.9,16.2,368.5,591.37,483.93
2018,8,14,17,0,618.0,96.0,3.9,16.0,342.0,572.05,470.3
2018,8,14,17,15,574.5,89.0,3.85,15.7,292.0,505.25,417.55
2018,8,14,17,30,531.0,82.0,3.8,15.4,242.0,440.91,365.23
2018,8,14,17,45,471.0,72.5,3.75,15.1,194.0,367.61,303.74
2018,8,14,18,0,411.0,63.0,3.7,14.8,146.0,297.03,242.61
2018,8,14,18,15,325.0,50.0,3.6,14.55,104.0,220.9,175.54
2018,8,14,18,30,239.0,37.0,3.5,14.3,62.0,154.75,114.27
2018,8,14,18,45,140.5,22.5,3.4,14.05,35.0,83.14,5.48
2018,8,14,19,0,42.0,8.0,3.3,13.8,8.0,18.61,0.0
2018,8,14,19,15,21.0,4.0,3.25,13.7,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,15,5,15,2.5,1.5,2.6,13.5,1.5,0.0,0.0
2018,8,15,5,30,5.0,3.0,2.7,13.7,3.0,2.73,0.0
2018,8,15,5,45,2.5,9.5,2.75,13.95,9.5,8.35,0.0
2018,8,15,6,0,0.0,16.0,2.8,14.2,16.0,14.07,5.98
2018,8,15,6,15,0.0,27.0,2.9,14.45,27.0,23.78,15.17
2018,8,15,6,30,0.0,38.0,3.0,14.7,38.0,33.51,24.11
2018,8,15,6,45,0.0,53.5,3.05,14.95,53.5,47.2,36.47
2018,8,15,7,0,0.0,69.0,3.1,15.2,69.0,60.29,48.14
2018,8,15,7,15,0.0,86.0,3.05,15.45,86.0,74.42,60.52
2018,8,15,7,30,0.0,103.0,3.0,15.7,103.0,88.4,72.56
2018,8,15,7,45,0.5,119.5,2.95,16.0,119.5,102.0,80.27
2018,8,15,8,0,1.0,136.0,2.9,16.3,136.0,116.23,91.62
2018,8,15,8,15,2.0,150.5,2.85,16.5,151.5,129.16,101.79
2018,8,15,8,30,3.0,165.0,2.8,16.7,167.0,142.32,112.04
2018,8,15,8,45,7.5,187.0,2.75,16.9,192.0,162.68,127.94
2018,8,15,9,0,12.0,209.0,2.7,17.1,217.0,183.83,144.37
2018,8,15,9,15,29.0,254.0,2.7,17.3,274.5,225.99,177.19
2018,8,15,9,30,46.0,299.0,2.7,17.5,332.0,274.33,214.55
2018,8,15,9,45,66.5,330.0,2.7,17.7,380.5,316.03,246.43
2018,8,15,10,0,87.0,361.0,2.7,17.9,429.0,360.65,280.3
2018,8,15,10,15,107.5,381.0,2.75,17.95,468.5,398.76,309.23
2018,8,15,10,30,128.0,401.0,2.8,18.0,508.0,441.37,341.36
2018,8,15,10,45,149.0,414.0,2.9,18.1,541.5,479.29,369.83
2018,8,15,11,0,170.0,427.0,3.0,18.2,575.0,518.99,399.46
2018,8,15,11,15,211.5,405.5,3.05,18.25,593.0,545.2,419.87
2018,8,15,11,30,253.0,384.0,3.1,18.3,611.0,580.09,446.62
2018,8,15,11,45,284.5,376.0,3.2,18.3,633.5,614.63,472.86
2018,8,15,12,0,316.0,368.0,3.3,18.3,656.0,649.82,499.48
2018,8,15,12,15,440.5,315.5,3.35,18.3,717.0,739.5,567.42
2018,8,15,12,30,565.0,263.0,3.4,18.3,778.0,825.01,631.11
2018,8,15,12,45,727.0,191.0,3.45,18.3,848.0,919.27,698.68
2018,8,15,13,0,889.0,119.0,3.5,18.3,918.0,1010.28,760.56
2018,8,15,13,15,887.0,117.5,3.5,18.3,903.0,1019.37,766.33
2018,8,15,13,30,885.0,116.0,3.5,18.3,888.0,1024.73,770.45
2018,8,15,13,45,881.0,114.0,3.55,18.25,866.0,1023.79,771.03
2018,8,15,14,0,877.0,112.0,3.6,18.2,844.0,1019.1,769.26
2018,8,15,14,15,871.0,110.0,3.6,18.15,815.0,1008.67,763.41
2018,8,15,14,30,865.0,108.0,3.6,18.1,786.0,994.64,755.26
2018,8,15,14,45,856.5,106.0,3.6,18.05,751.5,974.63,743.15
2018,8,15,15,0,848.0,104.0,3.6,18.0,717.0,951.31,728.84
2018,8,15,15,15,835.0,101.5,3.6,18.0,676.5,920.01,708.87
2018,8,15,15,30,822.0,99.0,3.6,18.0,636.0,895.03,693.32
2018,8,15,15,45,806.5,95.5,3.6,17.8,591.0,854.61,667.2
2018,8,15,16,0,791.0,92.0,3.6,17.6,546.0,812.01,639.29
2018,8,15,16,15,770.5,88.5,3.6,17.45,498.0,763.35,606.41
2018,8,15,16,30,750.0,85.0,3.6,17.3,450.0,713.45,572.04
2018,8,15,16,45,721.0,80.5,3.55,17.1,399.5,655.06,530.42
2018,8,15,17,0,692.0,76.0,3.5,16.9,349.0,599.9,490.24
2018,8,15,17,15,651.0,71.0,3.45,16.6,298.5,533.93,438.82
2018,8,15,17,30,610.0,66.0,3.4,16.3,248.0,470.16,387.29
2018,8,15,17,45,550.0,59.0,3.35,16.0,199.0,396.04,325.4
2018,8,15,18,0,490.0,52.0,3.3,15.7,150.0,327.04,265.5
2018,8,15,18,15,398.0,42.5,3.2,15.4,107.0,246.69,194.8
2018,8,15,18,30,306.0,33.0,3.1,15.1,64.0,176.31,128.4
2018,8,15,18,45,183.5,20.5,3.05,14.8,36.0,93.89,0.0
2018,8,15,19,0,61.0,8.0,3.0,14.5,8.0,23.67,0.0
2018,8,15,19,15,30.5,4.0,2.95,14.35,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,16,5,15,25.0,3.5,2.0,12.6,3.5,0.0,0.0
2018,8,16,5,30,50.0,7.0,2.1,13.0,7.0,6.37,0.0
2018,8,16,5,45,164.0,20.0,2.2,13.35,33.5,15.87,0.0
2018,8,16,6,0,278.0,33.0,2.3,13.7,60.0,27.25,16.71
2018,8,16,6,15,371.0,43.5,2.35,14.05,102.5,34.82,24.81
2018,8,16,6,30,464.0,54.0,2.4,14.4,145.0,42.13,31.76
2018,8,16,6,45,526.5,62.0,2.4,14.7,194.0,46.93,36.27
2018,8,16,7,0,589.0,70.0,2.4,15.0,243.0,51.58,40.45
2018,8,16,7,15,458.5,98.5,2.4,15.3,249.0,70.25,56.89
2018,8,16,7,30,328.0,127.0,2.4,15.6,255.0,87.4,71.71
2018,8,16,7,45,205.0,162.5,2.4,15.9,246.5,118.21,91.68
2018,8,16,8,0,82.0,198.0,2.4,16.2,238.0,161.29,125.5
2018,8,16,8,15,85.0,216.5,2.35,16.45,261.5,184.29,142.84
2018,8,16,8,30,88.0,235.0,2.3,16.7,285.0,207.78,161.23
2018,8,16,8,45,151.5,248.5,2.3,16.95,343.5,240.6,185.34
2018,8,16,9,0,215.0,262.0,2.3,17.2,402.0,285.73,220.05
2018,8,16,9,15,368.0,236.5,2.25,17.45,494.0,338.05,259.77
2018,8,16,9,30,521.0,211.0,2.2,17.7,586.0,413.0,318.13
2018,8,16,9,45,669.5,173.0,2.15,17.95,680.0,490.99,379.0
2018,8,16,10,0,818.0,135.0,2.1,18.2,774.0,583.39,449.8
2018,8,16,10,15,822.5,139.0,2.1,18.4,802.5,635.5,489.27
2018,8,16,10,30,827.0,143.0,2.1,18.6,831.0,686.18,526.78
2018,8,16,10,45,864.5,128.5,2.15,18.75,865.0,738.67,565.72
2018,8,16,11,0,902.0,114.0,2.2,18.9,899.0,794.18,604.24
2018,8,16,11,15,905.5,115.0,2.25,19.05,914.5,836.88,632.73
2018,8,16,11,30,909.0,116.0,2.3,19.2,930.0,877.0,659.34
2018,8,16,11,45,910.5,116.5,2.4,19.3,938.0,912.17,683.03
2018,8,16,12,0,912.0,117.0,2.5,19.4,946.0,944.28,704.68
2018,8,16,12,15,913.0,116.5,2.6,19.4,946.5,971.77,723.55
2018,8,16,12,30,914.0,116.0,2.7,19.4,947.0,995.88,740.27
2018,8,16,12,45,913.0,115.5,2.75,19.4,939.5,1014.57,753.04
2018,8,16,13,0,912.0,115.0,2.8,19.4,932.0,1029.59,763.56
2018,8,16,13,15,909.0,113.5,2.85,19.35,916.0,1037.85,769.93
2018,8,16,13,30,906.0,112.0,2.9,19.3,900.0,1042.26,773.97
2018,8,16,13,45,901.0,110.5,2.95,19.2,877.0,1040.81,774.48
2018,8,16,14,0,896.0,109.0,3.0,19.1,854.0,1035.53,772.64
2018,8,16,14,15,888.5,107.5,3.05,19.0,824.5,1023.95,766.77
2018,8,16,14,30,881.0,106.0,3.1,18.9,795.0,1008.73,758.6
2018,8,16,14,45,872.0,104.0,3.15,18.75,759.5,987.93,746.89
2018,8,16,15,0,863.0,102.0,3.2,18.6,724.0,963.78,732.94
2018,8,16,15,15,850.0,99.5,3.2,18.6,682.5,932.08,712.99
2018,8,16,15,30,837.0,97.0,3.2,18.6,641.0,906.58,697.33
2018,8,16,15,45,821.0,94.0,3.2,18.3,595.5,865.8,671.59
2018,8,16,16,0,805.0,91.0,3.2,18.0,550.0,822.84,644.04
2018,8,16,16,15,783.5,87.5,3.2,17.8,501.0,772.79,610.67
2018,8,16,16,30,762.0,84.0,3.2,17.6,452.0,721.53,575.78
2018,8,16,16,45,732.0,80.0,3.2,17.4,401.0,662.42,534.19
2018,8,16,17,0,702.0,76.0,3.2,17.2,350.0,606.67,494.04
2018,8,16,17,15,658.5,70.5,3.15,16.9,298.0,537.92,440.72
2018,8,16,17,30,615.0,65.0,3.1,16.6,246.0,471.61,387.38
2018,8,16,17,45,552.0,58.5,3.05,16.3,196.5,396.18,324.57
2018,8,16,18,0,489.0,52.0,3.0,16.0,147.0,326.14,263.89
2018,8,16,18,15,393.0,42.5,2.9,15.7,104.0,244.09,191.92
2018,8,16,18,30,297.0,33.0,2.8,15.4,61.0,172.39,123.52
2018,8,16,18,45,170.0,19.5,2.7,15.05,33.5,87.4,0.0
2018,8,16,19,0,43.0,6.0,2.6,14.7,6.0,16.97,0.0
2018,8,16,19,15,21.5,3.0,2.6,14.55,3.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,17,5,15,7.0,1.5,1.7,12.55,1.5,0.0,0.0
2018,8,17,5,30,14.0,3.0,1.8,12.9,3.0,2.73,0.0
2018,8,17,5,45,32.5,8.5,1.85,13.3,11.0,7.2,0.0
2018,8,17,6,0,51.0,14.0,1.9,13.7,19.0,11.74,3.9
2018,8,17,6,15,25.5,19.0,1.85,14.05,21.5,16.8,9.06
2018,8,17,6,30,0.0,24.0,1.8,14.4,24.0,21.11,13.14
2018,8,17,6,45,0.0,35.0,1.7,14.75,35.0,30.84,21.95
2018,8,17,7,0,0.0,46.0,1.6,15.1,46.0,40.58,30.67
2018,8,17,7,15,0.0,60.0,1.55,15.45,60.0,53.0,41.62
2018,8,17,7,30,0.0,74.0,1.5,15.8,74.0,65.42,52.4
2018,8,17,7,45,16.5,108.5,1.5,16.2,116.5,93.79,73.22
2018,8,17,8,0,33.0,143.0,1.5,16.6,159.0,119.95,93.26
2018,8,17,8,15,127.5,168.5,1.45,16.95,239.5,152.37,114.75
2018,8,17,8,30,222.0,194.0,1.4,17.3,320.0,196.94,146.61
2018,8,17,8,45,217.0,187.0,1.4,17.7,318.5,208.27,156.8
2018,8,17,9,0,212.0,180.0,1.4,18.1,317.0,218.03,165.99
2018,8,17,9,15,232.0,213.0,1.45,18.4,372.0,268.31,206.23
2018,8,17,9,30,252.0,246.0,1.5,18.7,427.0,321.5,247.91
2018,8,17,9,45,360.0,253.5,1.5,19.05,526.5,401.23,308.79
2018,8,17,10,0,468.0,261.0,1.5,19.4,626.0,493.32,377.75
2018,8,17,10,15,543.0,246.5,1.55,19.6,685.5,557.01,425.42
2018,8,17,10,30,618.0,232.0,1.6,19.8,745.0,627.48,477.34
2018,8,17,10,45,556.0,274.5,1.65,20.05,745.5,654.51,495.33
2018,8,17,11,0,494.0,317.0,1.7,20.3,746.0,676.14,509.19
2018,8,17,11,15,604.5,263.0,1.75,20.45,797.0,742.77,558.22
2018,8,17,11,30,715.0,209.0,1.8,20.6,848.0,813.77,609.17
2018,8,17,11,45,752.5,193.0,1.9,20.75,870.5,855.59,637.44
2018,8,17,12,0,790.0,177.0,2.0,20.9,893.0,901.57,668.15
2018,8,17,12,15,796.0,175.5,2.05,20.95,897.0,931.03,687.48
2018,8,17,12,30,802.0,174.0,2.1,21.0,901.0,957.66,705.13
2018,8,17,12,45,794.5,177.0,2.2,21.0,892.0,972.62,715.91
2018,8,17,13,0,787.0,180.0,2.3,21.0,883.0,984.07,724.61
2018,8,17,13,15,778.5,179.0,2.35,20.95,864.5,986.95,727.48
2018,8,17,13,30,770.0,178.0,2.4,20.9,846.0,986.25,728.21
2018,8,17,13,45,722.0,196.0,2.45,20.9,809.5,970.23,718.87
2018,8,17,14,0,674.0,214.0,2.5,20.9,773.0,943.23,702.4
2018,8,17,14,15,798.0,154.0,2.55,20.8,792.5,995.22,738.89
2018,8,17,14,30,922.0,94.0,2.6,20.7,812.0,1036.51,767.49
2018,8,17,14,45,889.5,101.5,2.65,20.6,768.0,1002.6,746.87
2018,8,17,15,0,857.0,109.0,2.7,20.5,724.0,966.04,725.06
2018,8,17,15,15,847.5,105.0,2.7,20.5,683.5,945.72,713.33
2018,8,17,15,30,838.0,101.0,2.7,20.5,643.0,912.31,692.56
2018,8,17,15,45,843.0,92.0,2.7,20.15,603.5,883.07,675.54
2018,8,17,16,0,848.0,83.0,2.7,19.8,564.0,842.22,650.18
2018,8,17,16,15,826.0,80.5,2.65,19.5,514.0,799.33,622.6
2018,8,17,16,30,804.0,78.0,2.6,19.2,464.0,747.23,587.89
2018,8,17,16,45,773.5,74.5,2.55,18.9,411.5,686.59,546.17
2018,8,17,17,0,743.0,71.0,2.5,18.6,359.0,626.08,503.43
2018,8,17,17,15,656.0,71.0,2.4,18.2,297.5,536.55,435.08
2018,8,17,17,30,569.0,71.0,2.3,17.8,236.0,450.55,366.83
2018,8,17,17,45,519.0,61.5,2.25,17.35,189.0,381.04,309.72
2018,8,17,18,0,469.0,52.0,2.2,16.9,142.0,315.75,253.58
2018,8,17,18,15,397.0,42.0,2.1,16.45,102.0,244.91,191.01
2018,8,17,18,30,325.0,32.0,2.0,16.0,62.0,181.79,127.38
2018,8,17,18,45,185.5,19.0,1.95,15.55,34.0,90.69,0.0
2018,8,17,19,0,46.0,6.0,1.9,15.1,6.0,5.46,0.0
2018,8,17,19,15,23.0,3.0,1.9,14.95,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,18,5,15,12.5,2.5,1.7,12.4,2.5,0.0,0.0
2018,8,18,5,30,25.0,5.0,1.7,12.8,5.0,4.55,0.0
2018,8,18,5,45,120.0,20.0,1.7,13.25,30.0,18.19,0.0
2018,8,18,6,0,215.0,35.0,1.7,13.7,55.0,27.44,16.38
2018,8,18,6,15,284.5,49.5,1.65,14.1,93.0,38.18,27.65
2018,8,18,6,30,354.0,64.0,1.6,14.5,131.0,48.54,37.37
2018,8,18,6,45,356.0,79.5,1.55,14.9,165.0,58.99,46.9
2018,8,18,7,0,358.0,95.0,1.5,15.3,199.0,68.91,55.72
2018,8,18,7,15,379.0,111.0,1.45,15.7,240.5,78.77,64.26
2018,8,18,7,30,400.0,127.0,1.4,16.1,282.0,88.12,72.17
2018,8,18,7,45,407.5,145.0,1.35,16.55,322.0,104.36,78.02
2018,8,18,8,0,415.0,163.0,1.3,17.0,362.0,148.3,101.78
2018,8,18,8,15,421.0,181.0,1.3,17.4,401.5,193.31,134.54
2018,8,18,8,30,427.0,199.0,1.3,17.8,441.0,239.31,171.59
2018,8,18,8,45,425.5,216.5,1.25,18.2,474.5,283.77,208.71
2018,8,18,9,0,424.0,234.0,1.2,18.6,508.0,328.05,245.4
2018,8,18,9,15,427.5,250.5,1.25,19.0,542.0,373.23,282.07
2018,8,18,9,30,431.0,267.0,1.3,19.4,576.0,418.6,317.95
2018,8,18,9,45,413.0,286.0,1.3,19.75,594.0,455.17,346.24
2018,8,18,10,0,395.0,305.0,1.3,20.1,612.0,489.41,371.83
2018,8,18,10,15,409.5,313.5,1.4,20.35,642.5,532.53,404.0
2018,8,18,10,30,424.0,322.0,1.5,20.6,673.0,576.36,436.05
2018,8,18,10,45,437.5,327.0,1.55,20.9,697.5,616.95,464.94
2018,8,18,11,0,451.0,332.0,1.6,21.2,722.0,657.63,493.44
2018,8,18,11,15,429.5,346.0,1.7,21.3,723.0,678.33,507.75
2018,8,18,11,30,408.0,360.0,1.8,21.4,724.0,696.21,520.07
2018,8,18,11,45,432.0,354.5,1.9,21.45,742.5,733.06,546.6
2018,8,18,12,0,456.0,349.0,2.0,21.5,761.0,769.6,572.61
2018,8,18,12,15,458.5,350.5,2.1,21.45,765.0,792.15,588.7
2018,8,18,12,30,461.0,352.0,2.2,21.4,769.0,812.83,603.64
2018,8,18,12,45,456.0,347.5,2.25,21.35,757.0,818.29,607.97
2018,8,18,13,0,451.0,343.0,2.3,21.3,745.0,821.25,610.79
2018,8,18,13,15,443.5,338.5,2.4,21.2,728.0,819.22,610.74
2018,8,18,13,30,436.0,334.0,2.5,21.1,711.0,814.69,609.08
2018,8,18,13,45,438.0,324.5,2.55,20.95,694.5,812.25,609.0
2018,8,18,14,0,440.0,315.0,2.6,20.8,678.0,807.41,607.32
2018,8,18,14,15,508.0,277.5,2.65,20.6,682.5,837.11,631.66
2018,8,18,14,30,576.0,240.0,2.7,20.4,687.0,867.68,656.25
2018,8,18,14,45,591.0,224.0,2.75,20.2,664.0,860.09,653.37
2018,8,18,15,0,606.0,208.0,2.8,20.0,641.0,849.04,648.49
2018,8,18,15,15,626.5,190.0,2.8,20.0,614.5,837.53,642.23
2018,8,18,15,30,647.0,172.0,2.8,20.0,588.0,822.05,633.08
2018,8,18,15,45,644.0,160.5,2.8,19.55,549.0,788.54,612.28
2018,8,18,16,0,641.0,149.0,2.8,19.1,510.0,752.52,589.55
2018,8,18,16,15,614.5,141.0,2.8,18.85,461.5,698.49,552.83
2018,8,18,16,30,588.0,133.0,2.8,18.6,413.0,644.05,514.5
2018,8,18,16,45,558.5,122.5,2.8,18.3,364.0,584.65,471.33
2018,8,18,17,0,529.0,112.0,2.8,18.0,315.0,520.54,423.33
2018,8,18,17,15,495.0,100.0,2.7,17.65,267.5,459.12,375.47
2018,8,18,17,30,461.0,88.0,2.6,17.3,220.0,399.76,327.53
2018,8,18,17,45,402.0,75.5,2.55,16.9,173.5,328.52,268.27
2018,8,18,18,0,343.0,63.0,2.5,16.5,127.0,262.97,211.79
2018,8,18,18,15,244.5,47.5,2.45,16.1,86.0,182.61,142.22
2018,8,18,18,30,146.0,32.0,2.4,15.7,45.0,113.88,77.21
2018,8,18,18,45,81.0,18.0,2.35,15.3,24.5,42.41,0.0
2018,8,18,19,0,16.0,4.0,2.3,14.9,4.0,0.0,0.0
2018,8,18,19,15,8.0,2.0,2.3,14.75,2.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,19,5,15,0.5,0.5,2.25,12.15,0.5,0.0,0.0
2018,8,19,5,30,1.0,1.0,2.3,12.5,1.0,0.91,0.0
2018,8,19,5,45,2.0,8.0,2.35,12.85,8.0,7.28,0.0
2018,8,19,6,0,3.0,15.0,2.4,13.2,15.0,13.2,4.82
2018,8,19,6,15,13.5,27.0,2.35,13.55,29.5,24.14,15.43
2018,8,19,6,30,24.0,39.0,2.3,13.9,44.0,34.4,24.92
2018,8,19,6,45,15.5,49.5,2.25,14.2,53.0,43.26,33.05
2018,8,19,7,0,7.0,60.0,2.2,14.5,62.0,52.99,41.79
2018,8,19,7,15,5.0,69.5,2.2,14.8,71.0,61.25,49.04
2018,8,19,7,30,3.0,79.0,2.2,15.1,80.0,69.45,56.1
2018,8,19,7,45,3.0,88.5,2.15,15.4,89.5,77.66,60.13
2018,8,19,8,0,3.0,98.0,2.1,15.7,99.0,86.12,66.81
2018,8,19,8,15,3.5,115.0,2.1,15.95,116.5,100.84,78.65
2018,8,19,8,30,4.0,132.0,2.1,16.2,134.0,115.75,90.53
2018,8,19,8,45,8.5,156.0,2.05,16.45,161.0,137.71,107.9
2018,8,19,9,0,13.0,180.0,2.0,16.7,188.0,160.43,125.74
2018,8,19,9,15,34.5,205.5,2.05,17.0,229.5,189.63,148.43
2018,8,19,9,30,56.0,231.0,2.1,17.3,271.0,224.26,175.44
2018,8,19,9,45,64.5,231.0,2.1,17.6,279.5,233.81,182.75
2018,8,19,10,0,73.0,231.0,2.1,17.9,288.0,245.24,191.63
2018,8,19,10,15,151.5,237.0,2.15,18.1,360.5,306.27,240.0
2018,8,19,10,30,230.0,243.0,2.2,18.3,433.0,375.19,293.9
2018,8,19,10,45,233.0,250.0,2.25,18.55,447.0,398.39,311.35
2018,8,19,11,0,236.0,257.0,2.3,18.8,461.0,421.38,328.65
2018,8,19,11,15,236.5,257.0,2.3,18.9,464.5,435.51,339.27
2018,8,19,11,30,237.0,257.0,2.3,19.0,468.0,448.85,349.26
2018,8,19,11,45,242.0,277.0,2.35,19.15,494.0,484.7,375.67
2018,8,19,12,0,247.0,297.0,2.4,19.3,520.0,520.51,401.66
2018,8,19,12,15,251.5,308.5,2.45,19.3,535.5,547.2,421.16
2018,8,19,12,30,256.0,320.0,2.5,19.3,551.0,573.32,440.23
2018,8,19,12,45,269.5,325.5,2.5,19.3,566.5,601.38,460.78
2018,8,19,13,0,283.0,331.0,2.5,19.3,582.0,628.77,480.77
2018,8,19,13,15,319.0,334.0,2.55,19.25,612.5,675.23,515.18
2018,8,19,13,30,355.0,337.0,2.6,19.2,643.0,720.93,548.69
2018,8,19,13,45,391.0,316.5,2.65,19.1,645.5,756.88,575.55
2018,8,19,14,0,427.0,296.0,2.7,19.0,648.0,774.85,590.27
2018,8,19,14,15,643.5,214.0,2.75,18.85,722.0,912.58,692.31
2018,8,19,14,30,860.0,132.0,2.8,18.7,796.0,1028.53,771.21
2018,8,19,14,45,755.0,160.0,2.85,18.5,723.0,952.92,721.59
2018,8,19,15,0,650.0,188.0,2.9,18.3,650.0,870.74,668.06
2018,8,19,15,15,465.5,222.5,2.9,18.3,543.5,713.84,555.94
2018,8,19,15,30,281.0,257.0,2.9,18.3,437.0,554.36,436.55
2018,8,19,15,45,215.5,246.5,2.9,17.9,378.5,461.08,367.3
2018,8,19,16,0,150.0,236.0,2.9,17.5,320.0,388.14,311.11
2018,8,19,16,15,188.5,210.0,2.9,17.2,305.5,386.97,313.05
2018,8,19,16,30,227.0,184.0,2.9,16.9,291.0,396.48,322.69
2018,8,19,16,45,282.5,158.0,2.9,16.6,275.5,399.26,327.33
2018,8,19,17,0,338.0,132.0,2.9,16.3,260.0,395.99,326.66
2018,8,19,17,15,415.5,108.0,2.9,15.9,241.5,416.6,344.27
2018,8,19,17,30,493.0,84.0,2.9,15.5,223.0,417.98,345.17
2018,8,19,17,45,414.5,73.0,2.9,15.15,173.0,332.18,273.25
2018,8,19,18,0,336.0,62.0,2.9,14.8,123.0,258.23,209.3
2018,8,19,18,15,254.5,47.0,2.85,14.5,84.5,186.52,145.87
2018,8,19,18,30,173.0,32.0,2.8,14.2,46.0,123.37,81.62
2018,8,19,18,45,95.0,17.5,2.7,13.95,24.5,46.33,0.0
2018,8,19,19,0,17.0,3.0,2.6,13.7,3.0,0.0,0.0
2018,8,19,19,15,8.5,1.5,2.6,13.6,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
