Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,5,15,4.0,1.0,2.15,12.6,1.0,0.0,0.0
2018,8,20,5,30,8.0,2.0,2.2,12.8,2.0,0.0,0.0
2018,8,20,5,45,33.0,12.5,2.2,13.0,15.0,11.37,0.0
2018,8,20,6,0,58.0,23.0,2.2,13.2,28.0,18.83,9.03
2018,8,20,6,15,81.0,37.0,2.2,13.4,49.0,29.72,20.27
2018,8,20,6,30,104.0,51.0,2.2,13.6,70.0,40.3,30.16
2018,8,20,6,45,60.5,49.0,2.15,13.75,61.0,41.22,31.29
2018,8,20,7,0,17.0,47.0,2.1,13.9,52.0,41.65,31.77
2018,8,20,7,15,8.5,45.0,2.0,14.15,47.5,39.74,30.02
2018,8,20,7,30,0.0,43.0,1.9,14.4,43.0,37.92,28.31
2018,8,20,7,45,0.0,52.0,1.85,14.65,52.0,45.91,33.54
2018,8,20,8,0,0.0,61.0,1.8,14.9,61.0,53.91,40.13
2018,8,20,8,15,0.0,74.0,1.75,15.15,74.0,65.48,49.63
2018,8,20,8,30,0.0,87.0,1.7,15.4,87.0,77.07,59.04
2018,8,20,8,45,0.0,102.0,1.65,15.7,102.0,90.13,69.54
2018,8,20,9,0,0.0,117.0,1.6,16.0,117.0,103.14,79.89
2018,8,20,9,15,1.0,138.5,1.65,16.2,139.0,122.19,95.08
2018,8,20,9,30,2.0,160.0,1.7,16.4,161.0,141.5,110.32
2018,8,20,9,45,4.5,176.5,1.7,16.65,179.5,157.54,122.8
2018,8,20,10,0,7.0,193.0,1.7,16.9,198.0,174.0,135.55
2018,8,20,10,15,9.5,208.5,1.75,17.05,216.0,189.99,147.94
2018,8,20,10,30,12.0,224.0,1.8,17.2,234.0,206.37,160.58
2018,8,20,10,45,19.5,246.5,1.85,17.35,263.0,235.74,183.4
2018,8,20,11,0,27.0,269.0,1.9,17.5,292.0,264.41,205.48
2018,8,20,11,15,29.5,271.0,1.95,17.6,296.5,271.27,210.62
2018,8,20,11,30,32.0,273.0,2.0,17.7,301.0,278.22,215.93
2018,8,20,11,45,32.0,273.0,2.05,17.75,301.5,281.17,218.16
2018,8,20,12,0,32.0,273.0,2.1,17.8,302.0,283.95,220.28
2018,8,20,12,15,26.0,266.0,2.2,17.8,289.5,274.2,212.7
2018,8,20,12,30,20.0,259.0,2.3,17.8,277.0,263.84,204.66
2018,8,20,12,45,17.5,262.5,2.35,17.75,278.0,256.21,198.84
2018,8,20,13,0,15.0,266.0,2.4,17.7,279.0,257.95,200.26
2018,8,20,13,15,16.0,273.0,2.45,17.65,287.0,266.46,207.08
2018,8,20,13,30,17.0,280.0,2.5,17.6,295.0,275.06,213.98
2018,8,20,13,45,80.0,260.0,2.55,17.55,326.0,348.89,273.8
2018,8,20,14,0,143.0,240.0,2.6,17.5,357.0,393.3,310.48
2018,8,20,14,15,495.5,184.5,2.65,17.3,569.5,731.75,571.32
2018,8,20,14,30,848.0,129.0,2.7,17.1,782.0,1013.39,766.79
2018,8,20,14,45,602.0,141.5,2.75,16.95,594.0,780.62,605.16
2018,8,20,15,0,356.0,154.0,2.8,16.8,406.0,537.68,428.37
2018,8,20,15,15,277.0,148.5,2.8,16.8,337.5,450.04,362.12
2018,8,20,15,30,198.0,143.0,2.8,16.8,269.0,346.94,281.34
2018,8,20,15,45,223.5,147.5,2.85,16.4,279.5,370.36,301.86
2018,8,20,16,0,249.0,152.0,2.9,16.0,290.0,391.57,320.15
2018,8,20,16,15,221.0,145.5,2.95,15.7,259.5,353.17,290.06
2018,8,20,16,30,193.0,139.0,3.0,15.4,229.0,316.18,260.82
2018,8,20,16,45,243.0,135.5,3.0,15.15,235.5,342.77,284.13
2018,8,20,17,0,293.0,132.0,3.0,14.9,242.0,364.59,302.86
2018,8,20,17,15,320.0,111.0,3.0,14.55,214.5,357.76,297.71
2018,8,20,17,30,347.0,90.0,3.0,14.2,187.0,333.29,277.51
2018,8,20,17,45,289.5,75.0,3.0,13.9,144.0,266.0,220.0
2018,8,20,18,0,232.0,60.0,3.0,13.6,101.0,204.42,166.03
2018,8,20,18,15,163.0,44.5,2.95,13.4,68.5,134.19,104.18
2018,8,20,18,30,94.0,29.0,2.9,13.2,36.0,80.32,49.4
2018,8,20,18,45,50.0,15.0,2.8,12.95,18.5,29.58,0.0
2018,8,20,19,0,6.0,1.0,2.7,12.7,1.0,0.0,0.0
2018,8,20,19,15,3.0,0.5,2.65,12.65,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,21,5,15,1.0,1.0,2.0,12.8,1.0,0.0,0.0
2018,8,21,5,30,2.0,2.0,2.1,13.0,2.0,0.0,0.0
2018,8,21,5,45,1.0,12.5,2.2,13.15,12.5,11.37,0.0
2018,8,21,6,0,0.0,23.0,2.3,13.3,23.0,20.18,9.74
2018,8,21,6,15,8.0,43.0,2.3,13.5,44.5,36.71,26.27
2018,8,21,6,30,16.0,63.0,2.3,13.7,66.0,51.95,40.4
2018,8,21,6,45,29.5,83.5,2.3,13.9,91.0,67.77,54.82
2018,8,21,7,0,43.0,104.0,2.3,14.1,116.0,83.31,68.73
2018,8,21,7,15,39.0,121.5,2.25,14.35,134.0,96.57,80.32
2018,8,21,7,30,35.0,139.0,2.2,14.6,152.0,109.56,91.43
2018,8,21,7,45,27.0,154.0,2.15,14.8,165.0,121.55,96.67
2018,8,21,8,0,19.0,169.0,2.1,15.0,178.0,142.17,112.83
2018,8,21,8,15,18.5,183.5,2.1,15.25,193.0,156.77,124.14
2018,8,21,8,30,18.0,198.0,2.1,15.5,208.0,171.27,135.45
2018,8,21,8,45,22.0,218.5,2.05,15.75,232.0,191.67,151.3
2018,8,21,9,0,26.0,239.0,2.0,16.0,256.0,212.76,167.6
2018,8,21,9,15,30.0,259.5,2.0,16.25,280.0,231.33,181.82
2018,8,21,9,30,34.0,280.0,2.0,16.5,304.0,254.52,199.59
2018,8,21,9,45,39.0,301.0,2.0,16.75,330.0,279.43,218.53
2018,8,21,10,0,44.0,322.0,2.0,17.0,356.0,305.25,238.01
2018,8,21,10,15,44.5,335.5,2.05,17.15,371.0,322.76,251.07
2018,8,21,10,30,45.0,349.0,2.1,17.3,386.0,340.44,264.2
2018,8,21,10,45,47.0,359.0,2.15,17.5,398.5,356.23,275.84
2018,8,21,11,0,49.0,369.0,2.2,17.7,411.0,372.24,287.6
2018,8,21,11,15,34.0,331.0,2.25,17.75,360.5,330.41,255.56
2018,8,21,11,30,19.0,293.0,2.3,17.8,310.0,279.46,216.38
2018,8,21,11,45,17.5,287.5,2.3,17.9,303.0,274.73,212.75
2018,8,21,12,0,16.0,282.0,2.3,18.0,296.0,269.71,208.76
2018,8,21,12,15,15.5,276.0,2.35,18.05,289.5,264.91,205.09
2018,8,21,12,30,15.0,270.0,2.4,18.1,283.0,259.93,201.3
2018,8,21,12,45,14.0,258.0,2.45,18.1,270.0,248.64,192.68
2018,8,21,13,0,13.0,246.0,2.5,18.1,257.0,237.13,183.91
2018,8,21,13,15,12.5,238.5,2.5,18.05,249.0,230.2,178.7
2018,8,21,13,30,12.0,231.0,2.5,18.0,241.0,223.14,173.4
2018,8,21,13,45,11.5,228.5,2.55,17.9,238.0,220.75,171.8
2018,8,21,14,0,11.0,226.0,2.6,17.8,235.0,218.33,170.19
2018,8,21,14,15,9.5,212.5,2.6,17.65,220.0,204.25,159.41
2018,8,21,14,30,8.0,199.0,2.6,17.5,205.0,190.1,148.56
2018,8,21,14,45,6.0,186.5,2.6,17.4,191.0,176.4,137.94
2018,8,21,15,0,4.0,174.0,2.6,17.3,177.0,162.71,127.29
2018,8,21,15,15,4.0,174.5,2.6,17.3,177.5,163.63,128.35
2018,8,21,15,30,4.0,175.0,2.6,17.3,178.0,164.71,129.56
2018,8,21,15,45,11.0,181.5,2.6,16.9,188.0,178.35,141.44
2018,8,21,16,0,18.0,188.0,2.6,16.5,198.0,192.18,153.51
2018,8,21,16,15,52.5,187.0,2.6,16.3,212.0,233.74,188.92
2018,8,21,16,30,87.0,186.0,2.6,16.1,226.0,261.1,212.63
2018,8,21,16,45,152.0,165.0,2.55,15.85,225.5,297.47,244.33
2018,8,21,17,0,217.0,144.0,2.5,15.6,225.0,326.45,269.41
2018,8,21,17,15,215.5,128.5,2.45,15.35,198.5,298.68,246.87
2018,8,21,17,30,214.0,113.0,2.4,15.1,172.0,270.71,223.51
2018,8,21,17,45,175.5,89.5,2.35,14.85,131.0,211.75,173.42
2018,8,21,18,0,137.0,66.0,2.3,14.6,90.0,156.16,125.2
2018,8,21,18,15,95.5,43.5,2.25,14.5,57.5,103.93,79.08
2018,8,21,18,30,54.0,21.0,2.2,14.4,25.0,51.95,27.81
2018,8,21,18,45,28.5,11.0,2.15,14.25,13.0,19.05,0.0
2018,8,21,19,0,3.0,1.0,2.1,14.1,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,2.05,14.05,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,5,15,0.5,0.5,1.05,13.5,0.5,0.0,0.0
2018,8,22,5,30,1.0,1.0,1.1,13.7,1.0,0.0,0.0
2018,8,22,5,45,0.5,7.0,1.1,13.9,7.0,6.37,0.0
2018,8,22,6,0,0.0,13.0,1.1,14.1,13.0,11.43,2.83
2018,8,22,6,15,0.0,24.0,1.15,14.25,24.0,21.13,12.7
2018,8,22,6,30,0.0,35.0,1.2,14.4,35.0,30.86,21.71
2018,8,22,6,45,0.0,50.0,1.2,14.6,50.0,44.14,33.77
2018,8,22,7,0,0.0,65.0,1.2,14.8,65.0,56.85,45.17
2018,8,22,7,15,0.0,78.5,1.2,15.0,78.5,68.28,55.23
2018,8,22,7,30,0.0,92.0,1.2,15.2,92.0,79.62,65.02
2018,8,22,7,45,0.0,109.5,1.15,15.4,109.5,94.04,73.83
2018,8,22,8,0,0.0,127.0,1.1,15.6,127.0,108.92,85.81
2018,8,22,8,15,2.5,149.0,1.15,15.85,150.5,127.88,100.85
2018,8,22,8,30,5.0,171.0,1.2,16.1,174.0,147.4,116.15
2018,8,22,8,45,6.5,182.5,1.2,16.3,186.5,158.76,124.79
2018,8,22,9,0,8.0,194.0,1.2,16.5,199.0,170.32,133.57
2018,8,22,9,15,12.0,214.5,1.25,16.75,222.5,190.53,149.16
2018,8,22,9,30,16.0,235.0,1.3,17.0,246.0,211.43,165.17
2018,8,22,9,45,20.5,257.5,1.35,17.2,272.5,234.94,183.15
2018,8,22,10,0,25.0,280.0,1.4,17.4,299.0,259.2,201.57
2018,8,22,10,15,23.0,280.5,1.45,17.55,298.5,261.11,202.66
2018,8,22,10,30,21.0,281.0,1.5,17.7,298.0,262.6,203.53
2018,8,22,10,45,19.0,278.5,1.6,17.9,294.5,261.08,202.12
2018,8,22,11,0,17.0,276.0,1.7,18.1,291.0,259.19,200.44
2018,8,22,11,15,15.5,259.0,1.75,18.2,272.5,244.27,188.82
2018,8,22,11,30,14.0,242.0,1.8,18.3,254.0,228.92,176.9
2018,8,22,11,45,16.5,256.0,1.9,18.35,270.5,245.02,189.45
2018,8,22,12,0,19.0,270.0,2.0,18.4,287.0,261.41,202.1
2018,8,22,12,15,24.5,303.5,2.05,18.4,325.5,309.49,238.95
2018,8,22,12,30,30.0,337.0,2.1,18.4,364.0,350.41,269.91
2018,8,22,12,45,42.5,365.5,2.15,18.35,403.0,394.24,303.17
2018,8,22,13,0,55.0,394.0,2.2,18.3,442.0,439.26,337.03
2018,8,22,13,15,64.5,392.5,2.25,18.2,448.0,450.88,346.24
2018,8,22,13,30,74.0,391.0,2.3,18.1,454.0,462.39,355.62
2018,8,22,13,45,113.5,357.0,2.35,18.0,451.0,486.65,375.81
2018,8,22,14,0,153.0,323.0,2.4,17.9,448.0,492.84,382.83
2018,8,22,14,15,464.5,243.5,2.4,17.75,602.0,758.1,584.94
2018,8,22,14,30,776.0,164.0,2.4,17.6,756.0,987.4,745.03
2018,8,22,14,45,765.0,159.5,2.4,17.4,720.0,962.87,728.02
2018,8,22,15,0,754.0,155.0,2.4,17.2,684.0,935.26,711.6
2018,8,22,15,15,737.0,151.0,2.4,17.2,642.0,899.68,689.11
2018,8,22,15,30,720.0,147.0,2.4,17.2,600.0,861.72,664.86
2018,8,22,15,45,699.0,142.0,2.45,16.75,554.5,816.93,637.01
2018,8,22,16,0,678.0,137.0,2.5,16.3,509.0,770.56,607.48
2018,8,22,16,15,648.5,131.5,2.5,16.05,460.0,715.34,570.01
2018,8,22,16,30,619.0,126.0,2.5,15.8,411.0,659.79,531.31
2018,8,22,16,45,580.5,118.0,2.45,15.55,360.0,594.89,483.33
2018,8,22,17,0,542.0,110.0,2.4,15.3,309.0,526.44,431.29
2018,8,22,17,15,489.0,100.0,2.4,15.0,258.5,454.42,374.63
2018,8,22,17,30,436.0,90.0,2.4,14.7,208.0,386.44,319.12
2018,8,22,17,45,365.5,76.0,2.35,14.45,160.0,308.69,253.54
2018,8,22,18,0,295.0,62.0,2.3,14.2,112.0,238.05,192.06
2018,8,22,18,15,210.0,44.5,2.2,13.95,74.0,164.57,126.89
2018,8,22,18,30,125.0,27.0,2.1,13.7,36.0,95.18,49.81
2018,8,22,18,45,65.5,14.0,2.0,13.5,18.5,33.43,0.0
2018,8,22,19,0,6.0,1.0,1.9,13.3,1.0,0.0,0.0
2018,8,22,19,15,3.0,0.5,1.85,13.2,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,1.75,13.1,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,1.8,13.4,1.0,0.0,0.0
2018,8,23,5,45,0.0,8.5,1.9,13.65,8.5,7.73,0.0
2018,8,23,6,0,0.0,16.0,2.0,13.9,16.0,14.08,4.47
2018,8,23,6,15,0.0,31.0,2.05,14.1,31.0,27.32,17.99
2018,8,23,6,30,0.0,46.0,2.1,14.3,46.0,40.09,29.81
2018,8,23,6,45,0.0,63.5,2.15,14.5,63.5,54.68,43.09
2018,8,23,7,0,0.0,81.0,2.2,14.7,81.0,69.13,56.05
2018,8,23,7,15,1.0,99.5,2.2,14.9,100.0,84.21,69.3
2018,8,23,7,30,2.0,118.0,2.2,15.1,119.0,99.15,82.19
2018,8,23,7,45,12.0,144.0,2.15,15.25,149.5,119.75,95.22
2018,8,23,8,0,22.0,170.0,2.1,15.4,180.0,143.03,113.29
2018,8,23,8,15,35.5,197.0,2.1,15.6,215.5,163.67,128.87
2018,8,23,8,30,49.0,224.0,2.1,15.8,251.0,192.05,150.86
2018,8,23,8,45,47.5,241.0,2.1,16.0,269.0,211.26,166.05
2018,8,23,9,0,46.0,258.0,2.1,16.2,287.0,230.4,181.09
2018,8,23,9,15,49.5,279.0,2.1,16.4,312.0,254.6,199.86
2018,8,23,9,30,53.0,300.0,2.1,16.6,337.0,279.53,219.02
2018,8,23,9,45,57.0,318.5,2.1,16.8,360.5,303.39,237.15
2018,8,23,10,0,61.0,337.0,2.1,17.0,384.0,327.91,255.64
2018,8,23,10,15,90.5,362.5,2.15,17.15,435.0,374.85,291.45
2018,8,23,10,30,120.0,388.0,2.2,17.3,486.0,428.35,331.76
2018,8,23,10,45,149.0,403.5,2.2,17.45,528.5,473.9,365.65
2018,8,23,11,0,178.0,419.0,2.2,17.6,571.0,522.06,401.12
2018,8,23,11,15,217.0,417.5,2.25,17.65,606.0,564.89,433.08
2018,8,23,11,30,256.0,416.0,2.3,17.7,641.0,617.89,472.05
2018,8,23,11,45,419.5,362.0,2.35,17.8,734.5,732.9,557.73
2018,8,23,12,0,583.0,308.0,2.4,17.9,828.0,849.08,641.68
2018,8,23,12,15,625.5,290.0,2.45,17.9,847.5,894.09,673.05
2018,8,23,12,30,668.0,272.0,2.5,17.9,867.0,937.89,704.05
2018,8,23,12,45,675.5,264.5,2.55,17.9,861.5,955.98,716.93
2018,8,23,13,0,683.0,257.0,2.6,17.9,856.0,971.1,728.11
2018,8,23,13,15,681.0,253.0,2.65,17.85,841.0,977.05,733.18
2018,8,23,13,30,679.0,249.0,2.7,17.8,826.0,979.68,736.18
2018,8,23,13,45,675.0,243.5,2.75,17.75,804.0,975.43,734.64
2018,8,23,14,0,671.0,238.0,2.8,17.7,782.0,967.85,731.03
2018,8,23,14,15,662.5,232.0,2.85,17.6,752.5,951.95,722.04
2018,8,23,14,30,654.0,226.0,2.9,17.5,723.0,932.92,711.03
2018,8,23,14,45,643.0,219.0,2.95,17.35,688.0,907.41,695.7
2018,8,23,15,0,632.0,212.0,3.0,17.2,653.0,879.15,678.41
2018,8,23,15,15,614.0,205.0,3.0,17.2,612.0,841.68,653.56
2018,8,23,15,30,596.0,198.0,3.0,17.2,571.0,796.9,623.43
2018,8,23,15,45,576.0,188.5,3.1,16.8,526.5,751.84,594.0
2018,8,23,16,0,556.0,179.0,3.2,16.4,482.0,705.68,563.0
2018,8,23,16,15,530.0,168.0,3.25,16.15,434.5,652.07,525.06
2018,8,23,16,30,504.0,157.0,3.3,15.9,387.0,598.47,486.17
2018,8,23,16,45,467.5,143.5,3.3,15.6,337.0,534.59,438.06
2018,8,23,17,0,431.0,130.0,3.3,15.3,287.0,472.41,389.87
2018,8,23,17,15,380.5,115.5,3.3,15.0,238.0,402.15,333.49
2018,8,23,17,30,330.0,101.0,3.3,14.7,189.0,335.93,278.6
2018,8,23,17,45,234.5,81.0,3.3,14.4,136.5,233.22,191.95
2018,8,23,18,0,139.0,61.0,3.3,14.1,84.0,151.14,121.08
2018,8,23,18,15,81.5,40.0,3.2,13.9,52.5,86.09,64.16
2018,8,23,18,30,24.0,19.0,3.1,13.7,21.0,31.97,10.69
2018,8,23,18,45,13.5,10.0,3.05,13.55,11.0,13.34,0.0
2018,8,23,19,0,3.0,1.0,3.0,13.4,1.0,0.0,0.0
2018,8,23,19,15,1.5,0.5,3.0,13.35,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,2.4,12.75,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,2.5,12.9,1.0,0.0,0.0
2018,8,24,5,45,0.0,7.0,2.55,13.0,7.0,6.37,0.0
2018,8,24,6,0,0.0,13.0,2.6,13.1,13.0,11.43,2.26
2018,8,24,6,15,3.0,25.5,2.6,13.3,26.0,22.47,13.81
2018,8,24,6,30,6.0,38.0,2.6,13.5,39.0,33.54,24.1
2018,8,24,6,45,3.0,52.5,2.6,13.7,53.0,46.07,35.56
2018,8,24,7,0,0.0,67.0,2.6,13.9,67.0,58.34,46.64
2018,8,24,7,15,0.0,71.0,2.5,14.15,71.0,62.27,50.09
2018,8,24,7,30,0.0,75.0,2.4,14.4,75.0,66.07,53.31
2018,8,24,7,45,0.0,85.0,2.35,14.65,85.0,74.66,57.86
2018,8,24,8,0,0.0,95.0,2.3,14.9,95.0,83.33,64.87
2018,8,24,8,15,0.0,113.5,2.25,15.2,113.5,99.03,77.61
2018,8,24,8,30,0.0,132.0,2.2,15.5,132.0,114.86,90.3
2018,8,24,8,45,1.0,147.5,2.15,15.75,148.0,128.64,101.14
2018,8,24,9,0,2.0,163.0,2.1,16.0,164.0,142.67,112.1
2018,8,24,9,15,4.0,177.5,2.1,16.2,180.0,156.5,122.84
2018,8,24,9,30,6.0,192.0,2.1,16.4,196.0,170.68,133.82
2018,8,24,9,45,6.5,194.5,2.1,16.6,199.0,174.14,136.2
2018,8,24,10,0,7.0,197.0,2.1,16.8,202.0,177.58,138.62
2018,8,24,10,15,9.5,217.5,2.15,16.95,225.0,198.0,154.56
2018,8,24,10,30,12.0,238.0,2.2,17.1,248.0,218.89,170.72
2018,8,24,10,45,17.5,275.5,2.25,17.25,290.5,257.51,200.62
2018,8,24,11,0,23.0,313.0,2.3,17.4,333.0,297.15,230.93
2018,8,24,11,15,24.0,319.5,2.35,17.5,340.5,312.48,242.37
2018,8,24,11,30,25.0,326.0,2.4,17.6,348.0,322.84,250.1
2018,8,24,11,45,28.5,340.0,2.45,17.7,365.0,342.63,265.1
2018,8,24,12,0,32.0,354.0,2.5,17.8,382.0,362.88,280.35
2018,8,24,12,15,60.0,363.0,2.55,17.8,416.0,401.46,310.43
2018,8,24,12,30,88.0,372.0,2.6,17.8,450.0,441.43,341.29
2018,8,24,12,45,155.5,359.5,2.65,17.85,496.0,513.71,397.2
2018,8,24,13,0,223.0,347.0,2.7,17.9,542.0,588.66,454.03
2018,8,24,13,15,211.5,345.5,2.7,17.85,527.5,582.2,448.96
2018,8,24,13,30,200.0,344.0,2.7,17.8,513.0,557.74,431.53
2018,8,24,13,45,187.0,330.0,2.75,17.75,485.0,533.15,414.1
2018,8,24,14,0,174.0,316.0,2.8,17.7,457.0,507.37,395.64
2018,8,24,14,15,395.5,278.0,2.85,17.55,582.0,726.73,563.14
2018,8,24,14,30,617.0,240.0,2.9,17.4,707.0,910.35,697.14
2018,8,24,14,45,573.0,235.0,2.9,17.3,652.0,850.01,654.53
2018,8,24,15,0,529.0,230.0,2.9,17.2,597.0,793.44,615.92
2018,8,24,15,15,342.0,228.5,2.9,17.2,460.0,586.06,463.33
2018,8,24,15,30,155.0,227.0,2.9,17.2,323.0,388.25,310.35
2018,8,24,15,45,170.0,222.5,2.95,16.8,320.5,394.26,317.62
2018,8,24,16,0,185.0,218.0,3.0,16.4,318.0,399.04,323.07
2018,8,24,16,15,226.5,198.5,3.05,16.15,309.0,421.63,343.05
2018,8,24,16,30,268.0,179.0,3.1,15.9,300.0,424.13,347.26
2018,8,24,16,45,304.0,154.0,3.1,15.6,275.5,411.37,339.16
2018,8,24,17,0,340.0,129.0,3.1,15.3,251.0,394.17,326.94
2018,8,24,17,15,300.0,112.0,3.05,15.0,207.0,333.26,277.17
2018,8,24,17,30,260.0,95.0,3.0,14.7,163.0,275.6,228.8
2018,8,24,17,45,203.5,74.0,3.0,14.4,120.0,207.18,170.19
2018,8,24,18,0,147.0,53.0,3.0,14.1,77.0,144.04,115.08
2018,8,24,18,15,100.0,35.0,2.9,13.85,48.5,94.76,70.61
2018,8,24,18,30,53.0,17.0,2.8,13.6,20.0,44.81,12.06
2018,8,24,18,45,26.5,8.5,2.7,13.35,10.0,16.03,0.0
2018,8,24,19,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,25,5,15,3.0,0.5,1.75,11.25,0.5,0.0,0.0
2018,8,25,5,30,6.0,1.0,1.7,11.6,1.0,0.0,0.0
2018,8,25,5,45,43.5,12.0,1.7,11.95,15.0,10.91,0.0
2018,8,25,6,0,81.0,23.0,1.7,12.3,29.0,18.77,6.74
2018,8,25,6,15,110.5,41.0,1.7,12.65,56.0,32.67,22.62
2018,8,25,6,30,140.0,59.0,1.7,13.0,83.0,46.15,35.27
2018,8,25,6,45,111.5,72.5,1.7,13.35,96.0,58.31,46.49
2018,8,25,7,0,83.0,86.0,1.7,13.7,109.0,68.46,55.66
2018,8,25,7,15,42.5,92.5,1.65,14.05,104.5,76.8,62.98
2018,8,25,7,30,2.0,99.0,1.6,14.4,100.0,84.89,69.89
2018,8,25,7,45,1.5,114.0,1.5,14.7,114.5,97.37,76.86
2018,8,25,8,0,1.0,129.0,1.4,15.0,129.0,110.46,87.33
2018,8,25,8,15,4.5,152.5,1.4,15.3,154.5,130.84,103.51
2018,8,25,8,30,8.0,176.0,1.4,15.6,180.0,151.95,120.07
2018,8,25,8,45,10.0,190.5,1.35,15.95,196.5,166.16,130.92
2018,8,25,9,0,12.0,205.0,1.3,16.3,213.0,180.69,141.98
2018,8,25,9,15,17.0,228.5,1.25,16.6,240.0,204.16,160.01
2018,8,25,9,30,22.0,252.0,1.2,16.9,267.0,228.5,178.51
2018,8,25,9,45,26.0,269.5,1.2,17.2,288.5,247.3,192.61
2018,8,25,10,0,30.0,287.0,1.2,17.5,310.0,268.49,208.46
2018,8,25,10,15,36.0,304.5,1.2,17.75,333.0,291.63,225.73
2018,8,25,10,30,42.0,322.0,1.2,18.0,356.0,315.67,243.53
2018,8,25,10,45,91.5,336.5,1.25,18.25,413.5,369.0,284.27
2018,8,25,11,0,141.0,351.0,1.3,18.5,471.0,433.17,332.33
2018,8,25,11,15,178.5,351.5,1.35,18.7,506.0,473.9,362.56
2018,8,25,11,30,216.0,352.0,1.4,18.9,541.0,525.04,400.09
2018,8,25,11,45,233.5,366.5,1.5,19.05,572.5,567.29,430.52
2018,8,25,12,0,251.0,381.0,1.6,19.2,604.0,610.17,461.19
2018,8,25,12,15,249.5,376.5,1.7,19.25,598.0,616.69,466.14
2018,8,25,12,30,248.0,372.0,1.8,19.3,592.0,621.81,470.43
2018,8,25,12,45,242.5,358.5,1.9,19.35,572.0,612.32,464.48
2018,8,25,13,0,237.0,345.0,2.0,19.4,552.0,601.01,457.33
2018,8,25,13,15,250.0,347.5,2.1,19.3,562.0,623.51,474.74
2018,8,25,13,30,263.0,350.0,2.2,19.2,572.0,645.05,491.28
2018,8,25,13,45,308.5,334.0,2.35,19.1,587.5,678.4,517.76
2018,8,25,14,0,354.0,318.0,2.5,19.0,603.0,710.0,542.94
2018,8,25,14,15,540.5,254.0,2.6,18.8,670.0,847.35,645.66
2018,8,25,14,30,727.0,190.0,2.7,18.6,737.0,968.1,731.59
2018,8,25,14,45,714.0,185.0,2.75,18.4,700.5,941.56,714.76
2018,8,25,15,0,701.0,180.0,2.8,18.2,664.0,912.14,697.29
2018,8,25,15,15,683.0,174.5,2.8,18.2,622.0,874.78,673.26
2018,8,25,15,30,665.0,169.0,2.8,18.2,580.0,835.21,647.54
2018,8,25,15,45,568.0,165.5,2.95,17.75,497.5,725.34,572.34
2018,8,25,16,0,471.0,162.0,3.1,17.3,415.0,612.82,491.29
2018,8,25,16,15,326.5,159.5,3.15,16.95,327.0,457.5,372.44
2018,8,25,16,30,182.0,157.0,3.2,16.6,239.0,315.98,259.2
2018,8,25,16,45,197.0,144.0,3.25,16.25,222.5,320.0,263.97
2018,8,25,17,0,212.0,131.0,3.3,15.9,206.0,307.88,255.02
2018,8,25,17,15,239.0,111.0,3.25,15.5,182.5,292.74,243.26
2018,8,25,17,30,266.0,91.0,3.2,15.1,159.0,274.11,227.54
2018,8,25,17,45,229.5,73.5,3.2,14.7,122.5,220.91,181.4
2018,8,25,18,0,193.0,56.0,3.2,14.3,86.0,171.23,137.15
2018,8,25,18,15,125.5,38.5,3.05,14.05,55.0,112.09,83.52
2018,8,25,18,30,58.0,21.0,2.9,13.8,24.0,52.9,6.75
2018,8,25,18,45,29.0,10.5,2.8,13.55,12.0,18.59,0.0
2018,8,25,19,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,26,5,15,3.0,0.5,2.15,11.1,0.5,0.0,0.0
2018,8,26,5,30,6.0,1.0,2.2,11.5,1.0,0.0,0.0
2018,8,26,5,45,17.5,6.0,2.25,11.85,7.0,5.46,0.0
2018,8,26,6,0,29.0,11.0,2.3,12.2,13.0,9.26,0.07
2018,8,26,6,15,23.0,15.5,2.3,12.5,18.0,13.8,6.27
2018,8,26,6,30,17.0,20.0,2.3,12.8,23.0,17.99,10.34
2018,8,26,6,45,8.5,24.5,2.3,13.15,26.0,22.02,14.13
2018,8,26,7,0,0.0,29.0,2.3,13.5,29.0,25.53,17.35
2018,8,26,7,15,0.0,31.5,2.25,13.75,31.5,27.74,19.33
2018,8,26,7,30,0.0,34.0,2.2,14.0,34.0,29.96,21.26
2018,8,26,7,45,0.0,41.0,2.15,14.3,41.0,36.16,25.32
2018,8,26,8,0,0.0,48.0,2.1,14.6,48.0,42.38,30.46
2018,8,26,8,15,0.0,65.5,2.05,14.85,65.5,57.92,43.41
2018,8,26,8,30,0.0,83.0,2.0,15.1,83.0,73.5,56.22
2018,8,26,8,45,0.0,100.5,1.95,15.4,100.5,88.81,68.63
2018,8,26,9,0,0.0,118.0,1.9,15.7,118.0,103.98,80.79
2018,8,26,9,15,1.0,138.0,1.95,15.95,138.5,121.78,94.97
2018,8,26,9,30,2.0,158.0,2.0,16.2,159.0,139.84,109.24
2018,8,26,9,45,5.5,184.0,2.0,16.5,188.0,164.63,128.75
2018,8,26,10,0,9.0,210.0,2.0,16.8,217.0,190.05,148.57
2018,8,26,10,15,10.5,225.0,2.1,16.95,233.5,205.27,160.29
2018,8,26,10,30,12.0,240.0,2.2,17.1,250.0,220.77,172.22
2018,8,26,10,45,14.0,255.0,2.25,17.3,267.0,236.91,184.55
2018,8,26,11,0,16.0,270.0,2.3,17.5,284.0,253.37,197.08
2018,8,26,11,15,14.5,258.5,2.35,17.6,271.0,243.3,189.05
2018,8,26,11,30,13.0,247.0,2.4,17.7,258.0,232.87,180.82
2018,8,26,11,45,12.5,242.0,2.5,17.75,253.0,228.95,177.76
2018,8,26,12,0,12.0,237.0,2.6,17.8,248.0,224.87,174.58
2018,8,26,12,15,12.0,239.0,2.65,17.85,250.0,227.6,176.72
2018,8,26,12,30,12.0,241.0,2.7,17.9,252.0,230.29,178.83
2018,8,26,12,45,13.0,249.5,2.8,17.9,261.0,240.03,186.55
2018,8,26,13,0,14.0,258.0,2.9,17.9,270.0,249.88,194.36
2018,8,26,13,15,14.0,258.5,2.95,17.85,270.5,251.16,195.53
2018,8,26,13,30,14.0,259.0,3.0,17.8,271.0,252.41,196.74
2018,8,26,13,45,31.5,261.0,3.1,17.75,286.5,286.6,224.43
2018,8,26,14,0,49.0,263.0,3.2,17.7,302.0,307.81,241.94
2018,8,26,14,15,276.0,224.5,3.25,17.55,432.5,529.04,419.61
2018,8,26,14,30,503.0,186.0,3.3,17.4,563.0,740.09,580.61
2018,8,26,14,45,671.5,147.0,3.4,17.3,624.0,856.63,665.22
2018,8,26,15,0,840.0,108.0,3.5,17.2,685.0,958.47,738.1
2018,8,26,15,15,825.0,105.0,3.5,17.2,642.5,923.72,714.73
2018,8,26,15,30,810.0,102.0,3.5,17.2,600.0,886.27,690.45
2018,8,26,15,45,728.5,110.5,3.55,16.9,532.0,805.08,635.41
2018,8,26,16,0,647.0,119.0,3.6,16.6,464.0,722.06,577.71
2018,8,26,16,15,487.0,133.0,3.6,16.35,378.0,575.19,468.18
2018,8,26,16,30,327.0,147.0,3.6,16.1,292.0,431.81,355.33
2018,8,26,16,45,301.0,135.0,3.65,15.9,255.5,386.02,319.78
2018,8,26,17,0,275.0,123.0,3.7,15.7,219.0,341.75,284.13
2018,8,26,17,15,259.5,105.0,3.65,15.4,184.0,298.45,248.59
2018,8,26,17,30,244.0,87.0,3.6,15.1,149.0,255.97,212.55
2018,8,26,17,45,209.5,69.5,3.6,14.8,114.0,204.91,168.03
2018,8,26,18,0,175.0,52.0,3.6,14.5,79.0,157.13,125.28
2018,8,26,18,15,113.0,35.5,3.5,14.25,50.5,102.68,75.24
2018,8,26,18,30,51.0,19.0,3.4,14.0,22.0,46.99,0.0
2018,8,26,18,45,25.5,9.5,3.35,13.8,11.0,16.55,0.0
2018,8,26,19,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,27,5,15,2.0,0.5,2.35,12.95,0.5,0.0,0.0
2018,8,27,5,30,4.0,1.0,2.4,13.2,1.0,0.0,0.0
2018,8,27,5,45,25.0,7.5,2.5,13.45,9.0,6.82,0.0
2018,8,27,6,0,46.0,14.0,2.6,13.7,17.0,11.7,0.94
2018,8,27,6,15,55.0,21.5,2.6,13.9,28.5,17.73,9.54
2018,8,27,6,30,64.0,29.0,2.6,14.1,40.0,23.6,15.2
2018,8,27,6,45,55.0,31.0,2.6,14.35,42.5,26.94,18.42
2018,8,27,7,0,46.0,33.0,2.6,14.6,45.0,28.57,19.97
2018,8,27,7,15,23.0,38.0,2.5,14.8,44.0,34.3,25.09
2018,8,27,7,30,0.0,43.0,2.4,15.0,43.0,37.92,28.25
2018,8,27,7,45,0.0,59.0,2.35,15.25,59.0,52.12,38.75
2018,8,27,8,0,0.0,75.0,2.3,15.5,75.0,66.34,50.53
2018,8,27,8,15,0.0,69.0,2.25,15.75,69.0,61.03,45.84
2018,8,27,8,30,0.0,63.0,2.2,16.0,63.0,55.72,41.2
2018,8,27,8,45,0.0,80.0,2.15,16.25,80.0,70.85,53.59
2018,8,27,9,0,0.0,97.0,2.1,16.5,97.0,85.92,65.77
2018,8,27,9,15,1.0,127.0,2.1,16.75,127.5,112.34,87.07
2018,8,27,9,30,2.0,157.0,2.1,17.0,158.0,138.99,108.27
2018,8,27,9,45,4.0,170.0,2.05,17.2,173.0,151.79,118.18
2018,8,27,10,0,6.0,183.0,2.0,17.4,188.0,164.91,128.33
2018,8,27,10,15,8.0,202.5,2.05,17.55,209.0,184.05,143.24
2018,8,27,10,30,10.0,222.0,2.1,17.7,230.0,203.58,158.37
2018,8,27,10,45,13.5,250.5,2.1,17.85,261.5,232.61,180.8
2018,8,27,11,0,17.0,279.0,2.1,18.0,293.0,262.31,203.53
2018,8,27,11,15,14.0,255.5,2.15,18.05,267.5,240.25,186.22
2018,8,27,11,30,11.0,232.0,2.2,18.1,242.0,217.58,168.53
2018,8,27,11,45,10.5,226.5,2.2,18.2,236.0,213.05,164.95
2018,8,27,12,0,10.0,221.0,2.2,18.3,230.0,208.37,161.22
2018,8,27,12,15,9.5,211.0,2.25,18.25,219.5,199.39,154.27
2018,8,27,12,30,9.0,201.0,2.3,18.2,209.0,190.25,147.21
2018,8,27,12,45,10.5,218.0,2.3,18.2,227.0,208.08,161.29
2018,8,27,13,0,12.0,235.0,2.3,18.2,245.0,226.16,175.47
2018,8,27,13,15,13.0,235.5,2.35,18.15,246.5,228.27,177.3
2018,8,27,13,30,14.0,236.0,2.4,18.1,248.0,230.38,179.2
2018,8,27,13,45,72.5,238.0,2.4,18.05,296.5,319.9,251.29
2018,8,27,14,0,131.0,240.0,2.4,18.0,345.0,382.9,301.75
2018,8,27,14,15,464.0,185.5,2.45,17.85,535.5,703.31,548.94
2018,8,27,14,30,797.0,131.0,2.5,17.7,726.0,965.49,732.3
2018,8,27,14,45,705.5,134.0,2.5,17.6,641.0,869.31,665.46
2018,8,27,15,0,614.0,137.0,2.5,17.5,556.0,778.8,604.42
2018,8,27,15,15,455.5,146.0,2.5,17.5,446.0,627.38,496.25
2018,8,27,15,30,297.0,155.0,2.5,17.5,336.0,471.74,378.18
2018,8,27,15,45,161.5,171.5,2.55,17.1,269.0,328.76,265.95
2018,8,27,16,0,26.0,188.0,2.6,16.7,202.0,213.33,170.65
2018,8,27,16,15,64.0,181.5,2.6,16.45,211.0,239.04,193.79
2018,8,27,16,30,102.0,175.0,2.6,16.2,220.0,275.92,225.28
2018,8,27,16,45,178.0,151.0,2.6,15.95,217.5,301.65,248.73
2018,8,27,17,0,254.0,127.0,2.6,15.7,215.0,332.42,275.37
2018,8,27,17,15,253.0,107.0,2.6,15.4,182.0,297.03,246.45
2018,8,27,17,30,252.0,87.0,2.6,15.1,149.0,260.92,216.0
2018,8,27,17,45,205.5,69.0,2.6,14.8,112.0,202.41,165.38
2018,8,27,18,0,159.0,51.0,2.6,14.5,75.0,148.46,117.67
2018,8,27,18,15,97.0,34.0,2.6,14.3,47.0,94.29,67.65
2018,8,27,18,30,35.0,17.0,2.6,14.1,19.0,33.63,0.0
2018,8,27,18,45,17.5,8.5,2.6,13.9,9.5,13.14,0.0
2018,8,27,19,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,28,5,15,0.5,0.0,1.8,12.95,0.0,0.0,0.0
2018,8,28,5,30,1.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,28,5,45,1.0,2.0,2.0,13.45,2.0,1.82,0.0
2018,8,28,6,0,1.0,4.0,2.1,13.7,4.0,3.51,0.0
2018,8,28,6,15,6.0,8.5,2.1,13.95,9.5,7.62,0.85
2018,8,28,6,30,11.0,13.0,2.1,14.2,15.0,11.68,4.66
2018,8,28,6,45,5.5,17.5,2.15,14.45,18.5,15.71,8.39
2018,8,28,7,0,0.0,22.0,2.2,14.7,22.0,19.35,11.71
2018,8,28,7,15,0.0,25.5,2.15,14.95,25.5,22.44,14.49
2018,8,28,7,30,0.0,29.0,2.1,15.2,29.0,25.54,17.21
2018,8,28,7,45,0.0,45.0,2.1,15.45,45.0,39.7,28.21
2018,8,28,8,0,0.0,61.0,2.1,15.7,61.0,53.9,40.05
2018,8,28,8,15,0.0,85.0,2.1,15.95,85.0,75.26,57.71
2018,8,28,8,30,0.0,109.0,2.1,16.2,109.0,95.74,74.4
2018,8,28,8,45,0.5,126.0,2.05,16.5,126.5,110.55,86.18
2018,8,28,9,0,1.0,143.0,2.0,16.8,144.0,125.55,98.0
2018,8,28,9,15,1.5,152.5,2.05,17.0,153.5,134.37,104.77
2018,8,28,9,30,2.0,162.0,2.1,17.2,163.0,143.3,111.62
2018,8,28,9,45,3.0,164.5,2.1,17.4,166.5,146.53,113.89
2018,8,28,10,0,4.0,167.0,2.1,17.6,170.0,149.84,116.26
2018,8,28,10,15,3.5,164.0,2.15,17.75,166.5,147.46,114.12
2018,8,28,10,30,3.0,161.0,2.2,17.9,163.0,144.96,111.92
2018,8,28,10,45,4.0,167.0,2.25,18.05,170.0,151.43,116.92
2018,8,28,11,0,5.0,173.0,2.3,18.2,177.0,158.04,122.0
2018,8,28,11,15,4.5,167.0,2.35,18.25,170.5,152.74,117.69
2018,8,28,11,30,4.0,161.0,2.4,18.3,164.0,147.33,113.32
2018,8,28,11,45,12.0,213.5,2.45,18.35,224.0,202.52,157.02
2018,8,28,12,0,20.0,266.0,2.5,18.4,284.0,267.79,207.77
2018,8,28,12,15,26.0,307.5,2.5,18.4,330.5,316.18,244.77
2018,8,28,12,30,32.0,349.0,2.5,18.4,377.0,366.08,282.53
2018,8,28,12,45,29.5,339.5,2.55,18.4,365.0,357.12,275.68
2018,8,28,13,0,27.0,330.0,2.6,18.4,353.0,347.7,268.75
2018,8,28,13,15,37.0,340.5,2.6,18.35,371.5,371.2,287.19
2018,8,28,13,30,47.0,351.0,2.6,18.3,390.0,395.1,305.77
2018,8,28,13,45,109.0,353.5,2.6,18.25,441.0,481.12,372.64
2018,8,28,14,0,171.0,356.0,2.6,18.2,492.0,549.74,425.44
2018,8,28,14,15,500.5,237.0,2.65,18.05,613.0,789.21,608.77
2018,8,28,14,30,830.0,118.0,2.7,17.9,734.0,983.53,745.05
2018,8,28,14,45,846.0,106.0,2.7,17.8,707.0,964.98,732.26
2018,8,28,15,0,862.0,94.0,2.7,17.7,680.0,952.91,726.07
2018,8,28,15,15,848.0,92.0,2.7,17.7,638.0,919.87,705.24
2018,8,28,15,30,834.0,90.0,2.7,17.7,596.0,893.08,688.82
2018,8,28,15,45,817.0,86.5,2.7,17.25,549.5,849.95,661.88
2018,8,28,16,0,800.0,83.0,2.7,16.8,503.0,804.74,633.1
2018,8,28,16,15,777.5,79.5,2.7,16.55,454.0,753.22,598.67
2018,8,28,16,30,755.0,76.0,2.7,16.3,405.0,700.65,562.67
2018,8,28,16,45,722.0,71.0,2.65,16.05,353.5,637.8,517.67
2018,8,28,17,0,689.0,66.0,2.6,15.8,302.0,575.54,471.67
2018,8,28,17,15,638.0,61.0,2.55,15.5,250.5,506.36,416.67
2018,8,28,17,30,587.0,56.0,2.5,15.2,199.0,437.3,359.53
2018,8,28,17,45,509.0,48.5,2.45,14.9,151.0,354.54,288.96
2018,8,28,18,0,431.0,41.0,2.4,14.6,103.0,279.14,221.94
2018,8,28,18,15,298.0,30.0,2.3,14.4,64.5,185.05,133.34
2018,8,28,18,30,165.0,19.0,2.2,14.2,26.0,92.67,0.0
2018,8,28,18,45,82.5,9.5,2.15,14.05,13.0,8.64,0.0
2018,8,28,19,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,29,5,45,116.5,11.5,1.45,13.7,19.0,10.46,0.0
2018,8,29,6,0,233.0,23.0,1.4,14.1,38.0,19.21,2.51
2018,8,29,6,15,355.0,33.0,1.45,14.5,79.0,26.7,17.01
2018,8,29,6,30,477.0,43.0,1.5,14.9,120.0,33.97,24.21
2018,8,29,6,45,340.0,62.5,1.6,15.25,127.5,46.9,36.0
2018,8,29,7,0,203.0,82.0,1.7,15.6,135.0,62.88,50.3
2018,8,29,7,15,195.5,108.0,1.7,15.9,168.5,80.5,65.78
2018,8,29,7,30,188.0,134.0,1.7,16.2,202.0,102.22,84.55
2018,8,29,7,45,471.0,107.0,1.7,16.45,311.5,80.86,57.96
2018,8,29,8,0,754.0,80.0,1.7,16.7,421.0,121.9,67.55
2018,8,29,8,15,788.0,81.0,1.7,16.95,473.5,178.58,107.4
2018,8,29,8,30,822.0,82.0,1.7,17.2,526.0,239.17,157.43
2018,8,29,8,45,830.5,87.5,1.75,17.45,569.5,300.17,211.33
2018,8,29,9,0,839.0,93.0,1.8,17.7,613.0,361.46,265.4
2018,8,29,9,15,737.5,136.5,1.85,17.9,616.0,408.92,309.08
2018,8,29,9,30,636.0,180.0,1.9,18.1,619.0,447.18,342.88
2018,8,29,9,45,597.0,204.0,1.95,18.3,633.0,488.57,376.69
2018,8,29,10,0,558.0,228.0,2.0,18.5,647.0,523.41,404.18
2018,8,29,10,15,382.0,304.5,2.05,18.65,596.5,512.24,395.07
2018,8,29,10,30,206.0,381.0,2.1,18.8,546.0,482.66,370.88
2018,8,29,10,45,205.0,394.0,2.15,18.9,562.0,508.67,390.23
2018,8,29,11,0,204.0,407.0,2.2,19.0,578.0,534.28,408.73
2018,8,29,11,15,215.5,414.5,2.25,19.1,598.0,564.36,430.64
2018,8,29,11,30,227.0,422.0,2.3,19.2,618.0,594.75,452.6
2018,8,29,11,45,217.5,426.5,2.4,19.25,615.5,603.98,459.13
2018,8,29,12,0,208.0,431.0,2.5,19.3,613.0,611.78,464.77
2018,8,29,12,15,185.0,428.0,2.5,19.3,590.0,598.07,454.46
2018,8,29,12,30,162.0,425.0,2.5,19.3,567.0,582.21,442.7
2018,8,29,12,45,172.0,423.5,2.55,19.3,572.5,598.26,455.06
2018,8,29,13,0,182.0,422.0,2.6,19.3,578.0,613.78,466.87
2018,8,29,13,15,390.0,329.5,2.6,19.2,656.0,762.77,579.54
2018,8,29,13,30,598.0,237.0,2.6,19.1,734.0,888.18,671.95
2018,8,29,13,45,569.0,239.5,2.6,19.05,701.5,866.03,655.94
2018,8,29,14,0,540.0,242.0,2.6,19.0,669.0,835.3,635.49
2018,8,29,14,15,707.5,174.5,2.6,18.9,711.0,936.81,708.26
2018,8,29,14,30,875.0,107.0,2.6,18.8,753.0,1005.01,754.65
2018,8,29,14,45,863.0,105.0,2.55,18.7,715.5,980.37,738.7
2018,8,29,15,0,851.0,103.0,2.5,18.6,678.0,962.47,728.27
2018,8,29,15,15,835.5,101.0,2.5,18.6,635.5,927.95,706.73
2018,8,29,15,30,820.0,99.0,2.5,18.6,593.0,890.74,683.33
2018,8,29,15,45,798.5,95.5,2.4,18.3,545.0,843.95,652.96
2018,8,29,16,0,777.0,92.0,2.3,18.0,497.0,795.38,620.98
2018,8,29,16,15,746.0,89.5,2.25,17.75,446.5,738.77,582.88
2018,8,29,16,30,715.0,87.0,2.2,17.5,396.0,685.94,546.74
2018,8,29,16,45,674.0,83.0,2.15,17.3,344.0,620.17,499.79
2018,8,29,17,0,633.0,79.0,2.1,17.1,292.0,555.81,451.43
2018,8,29,17,15,576.5,72.0,2.05,16.85,240.5,479.81,391.63
2018,8,29,17,30,520.0,65.0,2.0,16.6,189.0,407.72,332.56
2018,8,29,17,45,435.5,55.0,1.9,16.3,141.5,321.82,260.06
2018,8,29,18,0,351.0,45.0,1.8,16.0,94.0,244.02,191.99
2018,8,29,18,15,233.5,31.0,1.75,15.75,58.0,158.32,110.05
2018,8,29,18,30,116.0,17.0,1.7,15.5,22.0,57.4,0.0
2018,8,29,18,45,58.0,8.5,1.6,15.25,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
