Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,30,5,45,0.0,1.5,1.4,14.45,1.5,1.36,0.0
2018,8,30,6,0,0.0,3.0,1.4,14.7,3.0,2.63,0.0
2018,8,30,6,15,0.0,6.0,1.4,14.95,6.0,5.26,0.0
2018,8,30,6,30,0.0,9.0,1.4,15.2,9.0,7.9,1.29
2018,8,30,6,45,0.0,13.0,1.35,15.45,13.0,11.42,4.52
2018,8,30,7,0,0.0,17.0,1.3,15.7,17.0,14.94,7.73
2018,8,30,7,15,0.0,21.0,1.25,15.9,21.0,18.47,10.89
2018,8,30,7,30,0.0,25.0,1.2,16.1,25.0,22.01,14.01
2018,8,30,7,45,1.0,37.0,1.1,16.25,37.5,32.64,22.16
2018,8,30,8,0,2.0,49.0,1.0,16.4,50.0,43.43,31.09
2018,8,30,8,15,3.0,59.5,0.95,16.6,61.0,53.03,38.92
2018,8,30,8,30,4.0,70.0,0.9,16.8,72.0,62.78,46.82
2018,8,30,8,45,19.5,126.5,0.85,17.0,138.5,114.66,88.73
2018,8,30,9,0,35.0,183.0,0.8,17.2,205.0,168.42,131.26
2018,8,30,9,15,54.5,236.0,0.85,17.35,272.5,223.32,173.97
2018,8,30,9,30,74.0,289.0,0.9,17.5,340.0,281.48,218.52
2018,8,30,9,45,73.0,305.5,0.9,17.7,358.0,302.33,233.94
2018,8,30,10,0,72.0,322.0,0.9,17.9,376.0,323.19,249.35
2018,8,30,10,15,89.5,342.5,1.0,18.05,412.0,359.05,276.39
2018,8,30,10,30,107.0,363.0,1.1,18.2,448.0,400.97,307.63
2018,8,30,10,45,74.5,338.5,1.2,18.35,398.5,360.08,276.65
2018,8,30,11,0,42.0,314.0,1.3,18.5,349.0,319.03,245.44
2018,8,30,11,15,62.5,335.5,1.4,18.6,388.5,359.89,276.88
2018,8,30,11,30,83.0,357.0,1.5,18.7,428.0,402.75,309.11
2018,8,30,11,45,99.0,379.5,1.6,18.8,465.0,444.43,340.04
2018,8,30,12,0,115.0,402.0,1.7,18.9,502.0,499.3,380.2
2018,8,30,12,15,180.5,411.5,1.8,18.95,568.5,577.86,438.6
2018,8,30,12,30,246.0,421.0,1.9,19.0,635.0,672.97,507.26
2018,8,30,12,45,465.5,320.0,2.0,19.05,720.0,807.92,607.49
2018,8,30,13,0,685.0,219.0,2.1,19.1,805.0,938.44,700.74
2018,8,30,13,15,784.0,169.5,2.2,19.15,828.0,988.99,734.23
2018,8,30,13,30,883.0,120.0,2.3,19.2,851.0,1032.56,763.89
2018,8,30,13,45,877.0,118.5,2.35,19.2,827.0,1029.22,762.62
2018,8,30,14,0,871.0,117.0,2.4,19.2,803.0,1022.09,759.51
2018,8,30,14,15,861.0,116.0,2.5,19.1,771.5,1007.78,752.63
2018,8,30,14,30,851.0,115.0,2.6,19.0,740.0,1000.8,750.72
2018,8,30,14,45,838.0,113.0,2.7,18.95,702.5,975.28,736.23
2018,8,30,15,0,825.0,111.0,2.8,18.9,665.0,946.59,719.62
2018,8,30,15,15,809.0,108.5,2.8,18.9,622.5,911.49,697.53
2018,8,30,15,30,793.0,106.0,2.8,18.9,580.0,873.79,673.51
2018,8,30,15,45,769.0,103.5,3.0,18.55,533.0,826.64,644.72
2018,8,30,16,0,745.0,101.0,3.2,18.2,486.0,782.44,617.24
2018,8,30,16,15,711.0,98.0,3.3,17.9,435.0,724.05,577.82
2018,8,30,16,30,677.0,95.0,3.4,17.6,384.0,665.65,537.34
2018,8,30,16,45,633.0,90.0,3.5,17.35,332.5,597.91,488.16
2018,8,30,17,0,589.0,85.0,3.6,17.1,281.0,531.9,437.2
2018,8,30,17,15,531.5,77.0,3.65,16.7,230.5,456.04,376.47
2018,8,30,17,30,474.0,69.0,3.7,16.3,180.0,384.23,316.61
2018,8,30,17,45,363.5,58.5,3.75,15.95,131.0,284.37,231.64
2018,8,30,18,0,253.0,48.0,3.8,15.6,82.0,200.37,157.97
2018,8,30,18,15,130.5,29.5,3.75,15.3,46.5,112.01,74.34
2018,8,30,18,30,8.0,11.0,3.7,15.0,11.0,12.88,0.0
2018,8,30,18,45,4.0,5.5,3.6,14.75,5.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,31,5,45,4.0,6.0,2.55,13.5,6.0,5.46,0.0
2018,8,31,6,0,8.0,12.0,2.6,13.8,12.0,10.77,0.0
2018,8,31,6,15,30.0,28.0,2.6,14.1,32.0,23.76,14.34
2018,8,31,6,30,52.0,44.0,2.6,14.4,52.0,36.57,26.45
2018,8,31,6,45,62.0,63.5,2.55,14.7,76.5,51.53,40.12
2018,8,31,7,0,72.0,83.0,2.5,15.0,101.0,66.06,53.21
2018,8,31,7,15,110.0,111.5,2.4,15.35,146.5,86.19,70.95
2018,8,31,7,30,148.0,140.0,2.3,15.7,192.0,105.53,87.66
2018,8,31,7,45,297.5,142.0,2.2,16.05,268.0,107.55,82.02
2018,8,31,8,0,447.0,144.0,2.1,16.4,344.0,140.2,94.43
2018,8,31,8,15,621.0,116.5,2.0,16.85,429.0,178.22,114.56
2018,8,31,8,30,795.0,89.0,1.9,17.3,514.0,240.07,159.4
2018,8,31,8,45,816.0,90.5,1.8,17.8,560.5,299.64,211.3
2018,8,31,9,0,837.0,92.0,1.7,18.3,607.0,360.94,264.48
2018,8,31,9,15,851.5,93.5,1.6,18.75,648.0,424.07,317.84
2018,8,31,9,30,866.0,95.0,1.5,19.2,689.0,483.85,366.75
2018,8,31,9,45,877.5,96.5,1.4,19.7,725.0,542.12,412.47
2018,8,31,10,0,889.0,98.0,1.3,20.2,761.0,599.83,455.75
2018,8,31,10,15,897.0,98.5,1.35,20.55,790.0,653.63,495.89
2018,8,31,10,30,905.0,99.0,1.4,20.9,819.0,705.95,533.79
2018,8,31,10,45,910.5,99.5,1.4,21.2,841.0,754.77,567.22
2018,8,31,11,0,916.0,100.0,1.4,21.5,863.0,801.42,597.06
2018,8,31,11,15,920.0,100.0,1.65,21.6,878.0,844.0,627.07
2018,8,31,11,30,924.0,100.0,1.9,21.7,893.0,883.86,655.16
2018,8,31,11,45,926.0,100.0,2.1,21.75,900.0,919.06,679.73
2018,8,31,12,0,928.0,100.0,2.3,21.8,907.0,951.07,702.21
2018,8,31,12,15,930.5,98.5,2.5,21.75,906.5,978.65,722.1
2018,8,31,12,30,933.0,97.0,2.7,21.7,906.0,1002.72,739.79
2018,8,31,12,45,934.5,95.0,2.95,21.65,898.5,1021.65,754.67
2018,8,31,13,0,936.0,93.0,3.2,21.6,891.0,1036.78,767.15
2018,8,31,13,15,933.0,92.0,3.35,21.5,874.5,1044.61,774.25
2018,8,31,13,30,930.0,91.0,3.5,21.4,858.0,1048.46,778.91
2018,8,31,13,45,925.5,90.0,3.65,21.25,834.5,1046.8,780.24
2018,8,31,14,0,921.0,89.0,3.8,21.1,811.0,1041.19,779.07
2018,8,31,14,15,914.5,87.5,3.95,20.9,780.5,1029.1,773.8
2018,8,31,14,30,908.0,86.0,4.1,20.7,750.0,1013.21,766.05
2018,8,31,14,45,898.5,84.5,4.2,20.45,713.0,990.71,753.64
2018,8,31,15,0,889.0,83.0,4.3,20.2,676.0,964.79,738.85
2018,8,31,15,15,875.0,81.0,4.3,20.2,633.5,930.79,717.11
2018,8,31,15,30,861.0,79.0,4.3,20.2,591.0,893.98,693.31
2018,8,31,15,45,844.5,76.0,4.45,19.7,544.0,851.17,667.17
2018,8,31,16,0,828.0,73.0,4.6,19.2,497.0,806.25,639.07
2018,8,31,16,15,794.5,71.5,4.55,18.85,444.5,755.0,604.02
2018,8,31,16,30,761.0,70.0,4.5,18.5,392.0,695.62,562.09
2018,8,31,16,45,732.5,65.5,4.5,18.2,342.0,636.35,519.25
2018,8,31,17,0,704.0,61.0,4.5,17.9,292.0,577.28,475.13
2018,8,31,17,15,588.5,61.0,4.4,17.45,230.5,472.65,390.49
2018,8,31,17,30,473.0,61.0,4.3,17.0,169.0,374.28,308.35
2018,8,31,17,45,455.5,49.0,4.25,16.6,131.0,324.59,263.84
2018,8,31,18,0,438.0,37.0,4.2,16.2,93.0,276.15,217.13
2018,8,31,18,15,287.5,26.0,4.1,15.85,56.0,172.28,109.92
2018,8,31,18,30,137.0,15.0,4.0,15.5,19.0,62.68,0.0
2018,8,31,18,45,68.5,7.5,3.9,15.15,9.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,1,5,45,29.0,9.0,2.25,13.6,10.5,8.19,0.0
2018,9,1,6,0,58.0,18.0,2.3,13.9,21.0,14.78,0.0
2018,9,1,6,15,181.5,35.5,2.25,14.2,60.5,27.59,17.41
2018,9,1,6,30,305.0,53.0,2.2,14.5,100.0,40.7,30.01
2018,9,1,6,45,261.5,69.5,2.15,14.8,120.5,52.06,40.54
2018,9,1,7,0,218.0,86.0,2.1,15.1,141.0,65.73,52.88
2018,9,1,7,15,182.5,112.5,1.95,15.45,166.0,83.45,68.51
2018,9,1,7,30,147.0,139.0,1.8,15.8,191.0,104.84,87.0
2018,9,1,7,45,229.0,154.0,1.7,16.2,249.0,114.08,88.0
2018,9,1,8,0,311.0,169.0,1.6,16.6,307.0,151.32,108.57
2018,9,1,8,15,454.0,160.0,1.5,16.95,388.0,186.73,128.53
2018,9,1,8,30,597.0,151.0,1.4,17.3,469.0,244.72,170.4
2018,9,1,8,45,651.0,149.5,1.35,17.7,524.5,299.75,215.8
2018,9,1,9,0,705.0,148.0,1.3,18.1,580.0,360.91,266.44
2018,9,1,9,15,728.0,150.0,1.4,18.4,622.5,418.38,314.72
2018,9,1,9,30,751.0,152.0,1.5,18.7,665.0,477.51,363.08
2018,9,1,9,45,771.0,152.0,1.6,18.95,702.5,534.67,408.8
2018,9,1,10,0,791.0,152.0,1.7,19.2,740.0,593.42,454.37
2018,9,1,10,15,802.0,153.0,1.85,19.35,769.5,646.12,494.86
2018,9,1,10,30,813.0,154.0,2.0,19.5,799.0,697.95,533.82
2018,9,1,10,45,821.5,155.0,2.1,19.65,822.0,746.84,569.56
2018,9,1,11,0,830.0,156.0,2.2,19.8,845.0,794.12,603.38
2018,9,1,11,15,835.5,156.5,2.4,19.85,860.5,836.64,633.19
2018,9,1,11,30,841.0,157.0,2.6,19.9,876.0,876.81,661.33
2018,9,1,11,45,844.5,156.5,2.75,19.95,883.5,911.7,685.45
2018,9,1,12,0,848.0,156.0,2.9,20.0,891.0,943.69,707.65
2018,9,1,12,15,845.5,157.5,3.0,19.95,889.5,969.03,725.3
2018,9,1,12,30,843.0,159.0,3.1,19.9,888.0,990.91,740.78
2018,9,1,12,45,837.0,160.5,3.2,19.9,878.0,1005.82,751.6
2018,9,1,13,0,831.0,162.0,3.3,19.9,868.0,1017.0,760.13
2018,9,1,13,15,830.5,158.0,3.4,19.85,851.5,1024.2,766.3
2018,9,1,13,30,830.0,154.0,3.5,19.8,835.0,1027.64,770.15
2018,9,1,13,45,818.0,153.5,3.55,19.7,808.5,1019.43,766.11
2018,9,1,14,0,806.0,153.0,3.6,19.6,782.0,1007.53,759.81
2018,9,1,14,15,809.5,145.5,3.6,19.55,755.5,1000.08,756.15
2018,9,1,14,30,813.0,138.0,3.6,19.5,729.0,988.82,750.0
2018,9,1,14,45,804.5,133.0,3.65,19.4,692.5,964.79,735.73
2018,9,1,15,0,796.0,128.0,3.7,19.3,656.0,937.48,719.26
2018,9,1,15,15,779.0,124.0,3.7,19.3,613.0,900.17,695.16
2018,9,1,15,30,762.0,120.0,3.7,19.3,570.0,865.97,673.15
2018,9,1,15,45,742.0,115.0,3.7,18.9,523.5,820.22,643.59
2018,9,1,16,0,722.0,110.0,3.7,18.5,477.0,772.79,612.36
2018,9,1,16,15,695.0,104.0,3.7,18.2,427.5,717.11,574.1
2018,9,1,16,30,668.0,98.0,3.7,17.9,378.0,660.97,534.59
2018,9,1,16,45,628.0,91.0,3.7,17.6,326.0,594.04,485.36
2018,9,1,17,0,588.0,84.0,3.7,17.3,274.0,528.6,434.53
2018,9,1,17,15,529.0,75.0,3.7,16.85,223.0,450.74,371.94
2018,9,1,17,30,470.0,66.0,3.7,16.4,172.0,377.2,310.39
2018,9,1,17,45,384.0,54.5,3.65,15.95,126.0,291.69,236.8
2018,9,1,18,0,298.0,43.0,3.6,15.5,80.0,215.18,168.37
2018,9,1,18,15,186.0,28.0,3.6,15.15,47.5,130.37,76.06
2018,9,1,18,30,74.0,13.0,3.6,14.8,15.0,38.18,0.0
2018,9,1,18,45,37.0,6.5,3.6,14.5,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,2,5,45,31.0,8.0,1.35,12.95,9.5,7.28,0.0
2018,9,2,6,0,62.0,16.0,1.3,13.2,19.0,13.22,0.0
2018,9,2,6,15,153.0,34.0,1.2,13.55,54.0,26.4,16.34
2018,9,2,6,30,244.0,52.0,1.1,13.9,89.0,39.81,29.3
2018,9,2,6,45,211.5,65.5,1.0,14.25,106.5,51.19,39.86
2018,9,2,7,0,179.0,79.0,0.9,14.6,124.0,60.68,48.52
2018,9,2,7,15,121.0,102.0,0.85,14.95,135.5,79.96,65.53
2018,9,2,7,30,63.0,125.0,0.8,15.3,147.0,99.67,82.57
2018,9,2,7,45,67.0,146.5,0.75,15.7,173.0,116.65,91.81
2018,9,2,8,0,71.0,168.0,0.7,16.1,199.0,140.05,108.44
2018,9,2,8,15,81.5,188.5,0.7,16.55,228.5,164.62,126.8
2018,9,2,8,30,92.0,209.0,0.7,17.0,258.0,190.83,146.92
2018,9,2,8,45,80.0,227.5,0.75,17.45,272.5,210.94,163.16
2018,9,2,9,0,68.0,246.0,0.8,17.9,287.0,229.71,178.06
2018,9,2,9,15,65.0,266.5,0.85,18.25,308.0,252.38,195.54
2018,9,2,9,30,62.0,287.0,0.9,18.6,329.0,274.97,212.63
2018,9,2,9,45,125.5,292.5,0.9,19.0,383.5,320.17,246.73
2018,9,2,10,0,189.0,298.0,0.9,19.4,438.0,372.13,285.75
2018,9,2,10,15,212.5,311.0,1.0,19.65,474.0,414.96,317.72
2018,9,2,10,30,236.0,324.0,1.1,19.9,510.0,458.33,349.82
2018,9,2,10,45,275.5,335.0,1.15,20.2,558.5,513.37,389.87
2018,9,2,11,0,315.0,346.0,1.2,20.5,607.0,571.5,431.38
2018,9,2,11,15,327.5,352.0,1.35,20.6,627.5,605.82,456.24
2018,9,2,11,30,340.0,358.0,1.5,20.7,648.0,640.13,481.12
2018,9,2,11,45,360.0,358.5,1.65,20.85,667.5,675.4,506.68
2018,9,2,12,0,380.0,359.0,1.8,21.0,687.0,710.51,532.0
2018,9,2,12,15,381.5,358.0,1.95,20.95,687.0,726.36,544.06
2018,9,2,12,30,383.0,357.0,2.1,20.9,687.0,740.56,555.17
2018,9,2,12,45,364.5,355.5,2.25,20.9,667.0,732.98,550.74
2018,9,2,13,0,346.0,354.0,2.4,20.9,647.0,723.0,544.77
2018,9,2,13,15,337.5,347.5,2.5,20.75,628.5,715.53,540.88
2018,9,2,13,30,329.0,341.0,2.6,20.6,610.0,706.11,535.62
2018,9,2,13,45,351.0,318.5,2.75,20.5,598.0,708.18,539.74
2018,9,2,14,0,373.0,296.0,2.9,20.4,586.0,708.09,542.3
2018,9,2,14,15,572.5,224.5,2.95,20.2,648.5,855.22,652.36
2018,9,2,14,30,772.0,153.0,3.0,20.0,711.0,971.34,733.68
2018,9,2,14,45,759.0,149.0,3.1,19.75,674.0,944.56,717.33
2018,9,2,15,0,746.0,145.0,3.2,19.5,637.0,914.83,700.1
2018,9,2,15,15,727.5,141.0,3.2,19.5,594.5,877.18,675.84
2018,9,2,15,30,709.0,137.0,3.2,19.5,552.0,837.31,649.86
2018,9,2,15,45,686.5,130.5,3.25,18.95,505.0,789.04,619.11
2018,9,2,16,0,664.0,124.0,3.3,18.4,458.0,739.41,586.7
2018,9,2,16,15,634.5,117.0,3.3,18.05,409.0,682.48,547.39
2018,9,2,16,30,605.0,110.0,3.3,17.7,360.0,625.4,506.93
2018,9,2,16,45,563.5,101.5,3.3,17.3,309.5,558.14,456.37
2018,9,2,17,0,522.0,93.0,3.3,16.9,259.0,492.59,405.37
2018,9,2,17,15,464.0,82.0,3.25,16.45,209.5,412.55,340.79
2018,9,2,17,30,406.0,71.0,3.2,16.0,160.0,342.35,281.69
2018,9,2,17,45,306.0,56.0,3.2,15.55,113.0,250.37,202.88
2018,9,2,18,0,206.0,41.0,3.2,15.1,66.0,169.26,131.26
2018,9,2,18,15,115.0,24.0,3.1,14.8,37.0,93.79,46.85
2018,9,2,18,30,24.0,7.0,3.0,14.5,8.0,14.87,0.0
2018,9,2,18,45,12.0,3.5,2.95,14.25,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,3,5,45,0.0,2.5,1.7,12.45,2.5,2.27,0.0
2018,9,3,6,0,0.0,5.0,1.7,12.7,5.0,4.38,0.0
2018,9,3,6,15,0.0,12.0,1.7,13.05,12.0,10.54,3.08
2018,9,3,6,30,0.0,19.0,1.7,13.4,19.0,16.71,9.05
2018,9,3,6,45,0.0,29.5,1.7,13.75,29.5,25.98,17.55
2018,9,3,7,0,0.0,40.0,1.7,14.1,40.0,35.26,25.99
2018,9,3,7,15,0.0,56.0,1.65,14.45,56.0,49.45,38.67
2018,9,3,7,30,0.0,72.0,1.6,14.8,72.0,63.36,50.9
2018,9,3,7,45,1.5,89.5,1.6,15.2,90.0,78.0,60.62
2018,9,3,8,0,3.0,107.0,1.6,15.6,108.0,93.04,72.77
2018,9,3,8,15,13.0,138.5,1.55,15.9,145.0,120.88,94.96
2018,9,3,8,30,23.0,170.0,1.5,16.2,182.0,150.29,118.12
2018,9,3,8,45,31.5,198.5,1.5,16.5,216.5,175.54,137.83
2018,9,3,9,0,40.0,227.0,1.5,16.8,251.0,205.54,161.24
2018,9,3,9,15,49.5,250.0,1.55,17.1,282.0,233.15,182.61
2018,9,3,9,30,59.0,273.0,1.6,17.4,313.0,262.32,205.05
2018,9,3,9,45,56.5,283.0,1.6,17.65,323.0,275.87,215.2
2018,9,3,10,0,54.0,293.0,1.6,17.9,333.0,289.07,225.0
2018,9,3,10,15,46.0,297.0,1.65,18.1,332.0,293.27,227.84
2018,9,3,10,30,38.0,301.0,1.7,18.3,331.0,296.46,229.85
2018,9,3,10,45,52.5,322.0,1.8,18.5,364.5,330.41,255.79
2018,9,3,11,0,67.0,343.0,1.9,18.7,398.0,366.08,282.71
2018,9,3,11,15,51.5,335.0,1.95,18.8,378.0,351.77,271.29
2018,9,3,11,30,36.0,327.0,2.0,18.9,358.0,335.72,258.71
2018,9,3,11,45,50.5,331.5,2.05,19.05,375.0,356.59,274.9
2018,9,3,12,0,65.0,336.0,2.1,19.2,392.0,378.28,291.51
2018,9,3,12,15,151.0,325.0,2.2,19.2,454.5,465.09,359.17
2018,9,3,12,30,237.0,314.0,2.3,19.2,517.0,556.73,428.77
2018,9,3,12,45,240.5,315.0,2.4,19.2,519.0,569.82,438.36
2018,9,3,13,0,244.0,316.0,2.5,19.2,521.0,581.89,447.77
2018,9,3,13,15,249.5,316.0,2.6,19.1,522.0,593.8,457.37
2018,9,3,13,30,255.0,316.0,2.7,19.0,523.0,604.58,466.22
2018,9,3,13,45,234.0,310.5,2.8,18.9,496.0,581.27,449.73
2018,9,3,14,0,213.0,305.0,2.9,18.8,469.0,556.69,432.37
2018,9,3,14,15,503.0,222.5,3.0,18.6,589.5,776.69,601.78
2018,9,3,14,30,793.0,140.0,3.1,18.4,710.0,970.67,739.41
2018,9,3,14,45,780.5,136.0,3.15,18.15,672.5,943.94,721.87
2018,9,3,15,0,768.0,132.0,3.2,17.9,635.0,914.17,704.11
2018,9,3,15,15,749.5,128.5,3.2,17.9,592.5,882.61,683.99
2018,9,3,15,30,731.0,125.0,3.2,17.9,550.0,842.74,657.85
2018,9,3,15,45,520.5,140.0,3.25,17.35,430.0,652.77,522.42
2018,9,3,16,0,310.0,155.0,3.3,16.8,310.0,448.57,365.79
2018,9,3,16,15,274.5,146.0,3.25,16.5,272.5,399.22,328.2
2018,9,3,16,30,239.0,137.0,3.2,16.2,235.0,351.83,290.67
2018,9,3,16,45,375.5,112.5,3.15,15.95,242.0,428.06,354.89
2018,9,3,17,0,512.0,88.0,3.1,15.7,249.0,479.66,397.25
2018,9,3,17,15,454.0,78.0,3.0,15.35,201.0,400.73,332.27
2018,9,3,17,30,396.0,68.0,2.9,15.0,153.0,332.4,274.15
2018,9,3,17,45,288.5,54.0,2.8,14.7,107.0,238.49,193.24
2018,9,3,18,0,181.0,40.0,2.7,14.4,61.0,156.51,120.5
2018,9,3,18,15,100.5,24.0,2.65,14.15,34.5,79.4,30.8
2018,9,3,18,30,20.0,8.0,2.6,13.9,8.0,14.33,0.0
2018,9,3,18,45,10.0,4.0,2.5,13.7,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,4,5,45,14.0,3.5,2.05,12.9,4.0,3.18,0.0
2018,9,4,6,0,28.0,7.0,2.1,13.2,8.0,5.96,0.0
2018,9,4,6,15,25.0,9.5,2.1,13.55,11.5,8.03,0.92
2018,9,4,6,30,22.0,12.0,2.1,13.9,15.0,10.82,3.84
2018,9,4,6,45,11.0,16.0,2.1,14.2,17.5,14.38,7.17
2018,9,4,7,0,0.0,20.0,2.1,14.5,20.0,17.58,10.13
2018,9,4,7,15,0.0,23.0,2.05,14.85,23.0,20.23,12.52
2018,9,4,7,30,0.0,26.0,2.0,15.2,26.0,22.89,14.86
2018,9,4,7,45,0.0,38.5,1.95,15.5,38.5,33.94,23.35
2018,9,4,8,0,0.0,51.0,1.9,15.8,51.0,45.03,32.61
2018,9,4,8,15,0.0,67.0,1.85,16.1,67.0,59.24,44.37
2018,9,4,8,30,0.0,83.0,1.8,16.4,83.0,73.49,56.01
2018,9,4,8,45,0.0,98.5,1.8,16.7,98.5,87.05,66.94
2018,9,4,9,0,0.0,114.0,1.8,17.0,114.0,100.53,77.69
2018,9,4,9,15,1.0,137.5,1.8,17.25,138.0,121.38,94.31
2018,9,4,9,30,2.0,161.0,1.8,17.5,162.0,142.52,110.98
2018,9,4,9,45,4.0,175.0,1.8,17.75,177.5,156.27,121.6
2018,9,4,10,0,6.0,189.0,1.8,18.0,193.0,170.36,132.45
2018,9,4,10,15,15.5,222.0,1.85,18.15,234.0,206.18,160.55
2018,9,4,10,30,25.0,255.0,1.9,18.3,275.0,246.63,191.91
2018,9,4,10,45,35.0,282.0,1.9,18.5,310.5,281.55,218.61
2018,9,4,11,0,45.0,309.0,1.9,18.7,346.0,317.97,246.19
2018,9,4,11,15,49.0,317.5,1.95,18.75,358.5,333.53,257.85
2018,9,4,11,30,53.0,326.0,2.0,18.8,371.0,349.39,269.84
2018,9,4,11,45,46.5,328.0,2.05,18.85,367.5,349.98,269.99
2018,9,4,12,0,40.0,330.0,2.1,18.9,364.0,349.96,269.76
2018,9,4,12,15,221.5,291.0,2.15,18.9,480.0,509.42,394.79
2018,9,4,12,30,403.0,252.0,2.2,18.9,596.0,667.25,513.14
2018,9,4,12,45,436.5,246.5,2.3,18.85,615.5,706.03,541.16
2018,9,4,13,0,470.0,241.0,2.4,18.8,635.0,743.77,569.3
2018,9,4,13,15,467.0,235.5,2.5,18.7,620.5,743.4,570.11
2018,9,4,13,30,464.0,230.0,2.6,18.6,606.0,740.63,569.61
2018,9,4,13,45,335.5,242.0,2.65,18.5,509.5,627.85,486.86
2018,9,4,14,0,207.0,254.0,2.7,18.4,413.0,494.05,386.69
2018,9,4,14,15,530.0,183.5,2.8,18.2,568.0,768.72,598.11
2018,9,4,14,30,853.0,113.0,2.9,18.0,723.0,999.22,758.63
2018,9,4,14,45,839.5,111.0,3.0,17.8,685.0,972.77,741.37
2018,9,4,15,0,826.0,109.0,3.1,17.6,647.0,943.15,724.26
2018,9,4,15,15,809.5,105.5,3.1,17.6,603.5,905.97,700.46
2018,9,4,15,30,793.0,102.0,3.1,17.6,560.0,866.24,674.69
2018,9,4,15,45,770.0,99.5,3.15,17.15,513.0,819.66,645.12
2018,9,4,16,0,747.0,97.0,3.2,16.7,466.0,776.01,617.1
2018,9,4,16,15,707.5,94.0,3.15,16.4,413.5,712.93,573.09
2018,9,4,16,30,668.0,91.0,3.1,16.1,361.0,650.31,528.42
2018,9,4,16,45,634.5,83.5,3.1,15.85,311.5,587.54,482.29
2018,9,4,17,0,601.0,76.0,3.1,15.6,262.0,525.74,433.93
2018,9,4,17,15,539.5,68.5,3.0,15.25,211.5,447.66,370.28
2018,9,4,17,30,478.0,61.0,2.9,14.9,161.0,374.09,307.85
2018,9,4,17,45,385.5,49.5,2.8,14.55,115.5,285.23,230.81
2018,9,4,18,0,293.0,38.0,2.7,14.2,70.0,205.78,158.09
2018,9,4,18,15,172.0,23.0,2.65,14.0,39.5,113.46,29.26
2018,9,4,18,30,51.0,8.0,2.6,13.8,9.0,25.18,0.0
2018,9,4,18,45,25.5,4.0,2.5,13.6,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,5,5,45,6.0,2.0,2.05,12.3,2.5,1.82,0.0
2018,9,5,6,0,12.0,4.0,2.1,12.6,5.0,3.64,0.0
2018,9,5,6,15,52.5,13.0,2.15,12.9,20.0,10.93,3.21
2018,9,5,6,30,93.0,22.0,2.2,13.2,35.0,16.59,8.91
2018,9,5,6,45,143.5,27.0,2.25,13.5,57.0,20.1,12.29
2018,9,5,7,0,194.0,32.0,2.3,13.8,79.0,23.52,15.48
2018,9,5,7,15,97.0,27.0,2.3,14.1,50.5,19.11,11.55
2018,9,5,7,30,0.0,22.0,2.3,14.4,22.0,19.36,11.75
2018,9,5,7,45,0.0,33.5,2.3,14.65,33.5,29.52,19.66
2018,9,5,8,0,0.0,45.0,2.3,14.9,45.0,39.71,28.22
2018,9,5,8,15,0.0,57.5,2.35,15.15,57.5,50.8,37.45
2018,9,5,8,30,0.0,70.0,2.4,15.4,70.0,61.92,46.59
2018,9,5,8,45,0.0,78.5,2.4,15.65,78.5,69.5,52.69
2018,9,5,9,0,0.0,87.0,2.4,15.9,87.0,77.1,58.76
2018,9,5,9,15,0.0,100.0,2.45,16.1,100.0,88.58,68.0
2018,9,5,9,30,0.0,113.0,2.5,16.3,113.0,100.01,77.12
2018,9,5,9,45,0.0,122.5,2.55,16.5,122.5,108.46,83.76
2018,9,5,10,0,0.0,132.0,2.6,16.7,132.0,116.96,90.41
2018,9,5,10,15,2.0,149.0,2.7,16.85,150.5,133.41,103.51
2018,9,5,10,30,4.0,166.0,2.8,17.0,169.0,150.2,116.82
2018,9,5,10,45,6.5,191.5,2.85,17.1,196.5,175.31,136.7
2018,9,5,11,0,9.0,217.0,2.9,17.2,224.0,200.92,156.84
2018,9,5,11,15,9.5,220.5,3.0,17.25,228.0,205.41,160.24
2018,9,5,11,30,10.0,224.0,3.1,17.3,232.0,209.93,163.73
2018,9,5,11,45,10.5,229.0,3.15,17.35,237.5,215.85,168.34
2018,9,5,12,0,11.0,234.0,3.2,17.4,243.0,221.8,172.98
2018,9,5,12,15,11.5,236.5,3.3,17.35,246.0,225.45,175.94
2018,9,5,12,30,12.0,239.0,3.4,17.3,249.0,229.11,178.93
2018,9,5,12,45,12.0,236.5,3.5,17.25,246.5,227.52,177.83
2018,9,5,13,0,12.0,234.0,3.6,17.2,244.0,225.87,176.71
2018,9,5,13,15,19.0,256.5,3.65,17.05,272.0,255.29,200.38
2018,9,5,13,30,26.0,279.0,3.7,16.9,300.0,300.5,236.21
2018,9,5,13,45,66.0,257.5,3.75,16.8,308.5,320.1,253.65
2018,9,5,14,0,106.0,236.0,3.8,16.7,317.0,355.45,283.33
2018,9,5,14,15,346.5,200.0,3.85,16.5,449.0,594.23,474.43
2018,9,5,14,30,587.0,164.0,3.9,16.3,581.0,799.7,630.61
2018,9,5,14,45,607.0,151.0,3.9,16.15,562.0,797.3,629.08
2018,9,5,15,0,627.0,138.0,3.9,16.0,543.0,791.24,626.46
2018,9,5,15,15,503.5,146.5,3.9,16.0,458.0,672.29,539.71
2018,9,5,15,30,380.0,155.0,3.9,16.0,373.0,548.04,444.88
2018,9,5,15,45,294.0,154.5,3.95,15.6,314.5,442.57,363.38
2018,9,5,16,0,208.0,154.0,4.0,15.2,256.0,361.0,297.95
2018,9,5,16,15,168.0,147.5,3.95,14.95,224.0,300.11,248.94
2018,9,5,16,30,128.0,141.0,3.9,14.7,192.0,257.59,213.8
2018,9,5,16,45,142.5,127.5,3.85,14.45,177.0,249.2,207.79
2018,9,5,17,0,157.0,114.0,3.8,14.2,162.0,239.39,199.99
2018,9,5,17,15,179.5,93.5,3.7,13.9,138.0,234.96,196.03
2018,9,5,17,30,202.0,73.0,3.6,13.6,114.0,215.16,178.13
2018,9,5,17,45,145.5,55.0,3.55,13.25,80.0,154.75,124.63
2018,9,5,18,0,89.0,37.0,3.5,12.9,46.0,100.19,74.64
2018,9,5,18,15,50.5,21.5,3.35,12.75,26.0,54.32,0.0
2018,9,5,18,30,12.0,6.0,3.2,12.6,6.0,9.65,0.0
2018,9,5,18,45,6.0,3.0,3.1,12.45,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,6,5,45,38.0,6.0,2.25,11.55,7.5,0.0,0.0
2018,9,6,6,0,76.0,12.0,2.3,11.8,15.0,10.91,0.0
2018,9,6,6,15,109.0,13.5,2.35,12.1,25.0,10.02,2.39
2018,9,6,6,30,142.0,15.0,2.4,12.4,35.0,10.75,3.8
2018,9,6,6,45,113.5,21.0,2.4,12.7,41.0,15.61,8.32
2018,9,6,7,0,85.0,27.0,2.4,13.0,47.0,21.92,14.1
2018,9,6,7,15,42.5,26.0,2.45,13.3,36.0,20.74,13.06
2018,9,6,7,30,0.0,25.0,2.5,13.6,25.0,22.01,14.18
2018,9,6,7,45,5.5,47.5,2.5,13.95,50.0,42.02,30.36
2018,9,6,8,0,11.0,70.0,2.5,14.3,75.0,62.83,47.48
2018,9,6,8,15,5.5,79.5,2.55,14.6,82.0,71.17,54.45
2018,9,6,8,30,0.0,89.0,2.6,14.9,89.0,78.76,60.78
2018,9,6,8,45,0.5,95.0,2.6,15.2,95.5,84.18,64.99
2018,9,6,9,0,1.0,101.0,2.6,15.5,102.0,89.68,69.25
2018,9,6,9,15,0.5,105.0,2.65,15.75,105.5,93.12,71.84
2018,9,6,9,30,0.0,109.0,2.7,16.0,109.0,96.52,74.37
2018,9,6,9,45,3.5,146.5,2.75,16.2,149.0,131.25,102.44
2018,9,6,10,0,7.0,184.0,2.8,16.4,189.0,166.61,130.66
2018,9,6,10,15,14.5,223.0,2.85,16.65,234.0,206.55,162.23
2018,9,6,10,30,22.0,262.0,2.9,16.9,279.0,247.76,194.42
2018,9,6,10,45,27.0,276.5,2.9,17.15,298.0,271.19,212.38
2018,9,6,11,0,32.0,291.0,2.9,17.4,317.0,291.8,228.08
2018,9,6,11,15,152.5,309.0,2.9,17.6,436.5,418.09,327.84
2018,9,6,11,30,273.0,327.0,2.9,17.8,556.0,555.93,432.71
2018,9,6,11,45,384.0,315.0,2.85,18.0,640.0,666.99,514.86
2018,9,6,12,0,495.0,303.0,2.8,18.2,724.0,773.62,591.84
2018,9,6,12,15,663.5,227.0,2.85,18.4,790.0,877.73,668.14
2018,9,6,12,30,832.0,151.0,2.9,18.6,856.0,973.85,732.87
2018,9,6,12,45,887.0,124.0,2.9,18.75,868.0,1007.01,754.03
2018,9,6,13,0,942.0,97.0,2.9,18.9,880.0,1047.7,780.7
2018,9,6,13,15,938.0,96.5,2.9,18.95,862.5,1054.74,785.36
2018,9,6,13,30,934.0,96.0,2.9,19.0,845.0,1057.75,787.86
2018,9,6,13,45,899.0,104.0,2.9,19.1,807.0,1035.01,773.38
2018,9,6,14,0,864.0,112.0,2.9,19.2,769.0,1008.52,756.7
2018,9,6,14,15,885.5,101.0,2.95,19.15,750.0,1013.81,762.29
2018,9,6,14,30,907.0,90.0,3.0,19.1,731.0,1014.53,764.69
2018,9,6,14,45,896.5,88.0,3.0,19.1,693.0,990.02,749.7
2018,9,6,15,0,886.0,86.0,3.0,19.1,655.0,962.12,732.65
2018,9,6,15,15,870.5,83.5,3.0,19.1,611.0,925.75,709.74
2018,9,6,15,30,855.0,81.0,3.0,19.1,567.0,886.67,684.81
2018,9,6,15,45,827.0,80.0,3.05,18.85,517.0,844.49,658.37
2018,9,6,16,0,799.0,79.0,3.1,18.6,467.0,792.14,624.09
2018,9,6,16,15,783.0,73.5,3.1,18.3,419.0,742.88,591.15
2018,9,6,16,30,767.0,68.0,3.1,18.0,371.0,692.11,556.18
2018,9,6,16,45,729.0,63.5,3.05,17.75,318.5,625.46,507.72
2018,9,6,17,0,691.0,59.0,3.0,17.5,266.0,559.89,458.05
2018,9,6,17,15,633.0,53.0,2.9,17.0,214.0,481.54,394.84
2018,9,6,17,30,575.0,47.0,2.8,16.5,162.0,411.89,335.6
2018,9,6,17,45,479.0,39.5,2.75,15.95,116.0,321.57,257.34
2018,9,6,18,0,383.0,32.0,2.7,15.4,70.0,240.85,179.84
2018,9,6,18,15,232.0,20.5,2.7,15.1,39.5,131.12,0.0
2018,9,6,18,30,81.0,9.0,2.7,14.8,9.0,36.34,0.0
2018,9,6,18,45,40.5,4.5,2.7,14.45,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,7,5,45,71.0,8.5,1.6,12.55,11.0,0.0,0.0
2018,9,7,6,0,142.0,17.0,1.5,12.8,22.0,15.46,0.0
2018,9,7,6,15,279.0,29.0,1.45,13.25,60.0,23.89,13.12
2018,9,7,6,30,416.0,41.0,1.4,13.7,98.0,33.05,23.18
2018,9,7,6,45,362.0,44.0,1.35,14.2,109.0,33.49,24.11
2018,9,7,7,0,308.0,47.0,1.3,14.7,120.0,34.05,24.81
2018,9,7,7,15,176.5,61.0,1.25,15.1,105.0,47.7,37.01
2018,9,7,7,30,45.0,75.0,1.2,15.5,90.0,64.25,51.56
2018,9,7,7,45,52.5,99.5,1.15,15.95,120.0,84.08,64.97
2018,9,7,8,0,60.0,124.0,1.1,16.4,150.0,108.18,82.87
2018,9,7,8,15,81.0,153.0,1.15,16.85,192.5,135.86,103.81
2018,9,7,8,30,102.0,182.0,1.2,17.3,235.0,170.62,130.88
2018,9,7,8,45,180.5,198.0,1.2,17.75,301.5,214.72,163.76
2018,9,7,9,0,259.0,214.0,1.2,18.2,368.0,266.81,203.76
2018,9,7,9,15,311.5,233.0,1.25,18.6,431.5,323.33,247.97
2018,9,7,9,30,364.0,252.0,1.3,19.0,495.0,386.12,296.49
2018,9,7,9,45,490.5,227.0,1.35,19.4,572.5,457.58,351.13
2018,9,7,10,0,617.0,202.0,1.4,19.8,650.0,541.91,414.66
2018,9,7,10,15,764.0,152.0,1.55,20.0,729.5,625.35,478.01
2018,9,7,10,30,911.0,102.0,1.7,20.2,809.0,716.57,546.1
2018,9,7,10,45,917.0,102.5,1.8,20.4,831.0,765.99,580.89
2018,9,7,11,0,923.0,103.0,1.9,20.6,853.0,813.22,612.66
2018,9,7,11,15,927.0,104.0,2.0,20.65,868.0,856.91,642.17
2018,9,7,11,30,931.0,105.0,2.1,20.7,883.0,897.85,669.69
2018,9,7,11,45,933.0,105.0,2.25,20.8,890.0,933.07,693.71
2018,9,7,12,0,935.0,105.0,2.4,20.9,897.0,965.02,715.59
2018,9,7,12,15,938.0,103.0,2.5,20.9,896.0,992.41,734.31
2018,9,7,12,30,941.0,101.0,2.6,20.9,895.0,1016.23,750.8
2018,9,7,12,45,944.0,98.0,2.75,20.9,887.0,1035.26,764.79
2018,9,7,13,0,947.0,95.0,2.9,20.9,879.0,1050.43,776.42
2018,9,7,13,15,943.5,94.5,3.0,20.85,861.5,1057.91,782.85
2018,9,7,13,30,940.0,94.0,3.1,20.8,844.0,1061.35,786.86
2018,9,7,13,45,935.0,92.5,3.2,20.75,819.0,1058.1,786.64
2018,9,7,14,0,930.0,91.0,3.3,20.7,794.0,1050.82,783.94
2018,9,7,14,15,922.0,89.0,3.35,20.6,761.5,1036.0,776.1
2018,9,7,14,30,914.0,87.0,3.4,20.5,729.0,1017.36,765.84
2018,9,7,14,45,903.5,84.5,3.5,20.4,690.5,992.01,751.47
2018,9,7,15,0,893.0,82.0,3.6,20.3,652.0,963.24,734.7
2018,9,7,15,15,878.0,80.0,3.6,20.3,608.0,927.66,712.19
2018,9,7,15,30,863.0,78.0,3.6,20.3,564.0,889.35,687.62
2018,9,7,15,45,844.0,75.0,3.6,20.05,516.0,843.8,658.28
2018,9,7,16,0,825.0,72.0,3.6,19.8,468.0,804.25,632.82
2018,9,7,16,15,799.5,68.5,3.6,19.55,417.5,748.83,595.13
2018,9,7,16,30,774.0,65.0,3.6,19.3,367.0,692.61,555.94
2018,9,7,16,45,736.5,60.5,3.55,19.05,314.5,626.04,507.45
2018,9,7,17,0,699.0,56.0,3.5,18.8,262.0,560.54,457.76
2018,9,7,17,15,588.0,54.0,3.35,18.25,203.5,457.83,374.71
2018,9,7,17,30,477.0,52.0,3.2,17.7,145.0,361.08,293.67
2018,9,7,17,45,408.5,40.0,3.1,17.2,102.5,284.97,226.91
2018,9,7,18,0,340.0,28.0,3.0,16.7,60.0,216.42,157.85
2018,9,7,18,15,202.0,17.0,3.0,16.35,33.0,114.25,0.0
2018,9,7,18,30,64.0,6.0,3.0,16.0,6.0,5.46,0.0
2018,9,7,18,45,32.0,3.0,3.05,15.65,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,8,5,45,73.0,8.0,3.15,12.95,10.5,0.0,0.0
2018,9,8,6,0,146.0,16.0,3.2,13.2,21.0,14.55,0.0
2018,9,8,6,15,303.5,26.5,3.15,13.55,60.0,21.69,11.01
2018,9,8,6,30,461.0,37.0,3.1,13.9,99.0,29.65,20.13
2018,9,8,6,45,545.5,43.5,3.1,14.2,148.5,33.78,24.31
2018,9,8,7,0,630.0,50.0,3.1,14.5,198.0,41.38,31.32
2018,9,8,7,15,679.5,54.5,3.05,14.9,250.0,43.92,33.64
2018,9,8,7,30,729.0,59.0,3.0,15.3,302.0,46.47,35.84
2018,9,8,7,45,761.5,63.0,2.9,15.65,354.0,60.12,36.82
2018,9,8,8,0,794.0,67.0,2.8,16.0,406.0,118.02,62.78
2018,9,8,8,15,813.5,71.0,2.8,16.5,454.5,177.93,106.49
2018,9,8,8,30,833.0,75.0,2.8,17.0,503.0,239.91,158.99
2018,9,8,8,45,853.5,77.0,2.8,17.5,550.5,306.41,217.44
2018,9,8,9,0,874.0,79.0,2.8,18.0,598.0,369.71,273.28
2018,9,8,9,15,886.0,82.0,2.8,18.45,639.5,431.73,327.13
2018,9,8,9,30,898.0,85.0,2.8,18.9,681.0,493.72,379.2
2018,9,8,9,45,905.5,87.5,2.75,19.35,716.0,552.63,426.98
2018,9,8,10,0,913.0,90.0,2.7,19.8,751.0,610.46,472.14
2018,9,8,10,15,920.5,91.5,2.8,20.1,780.5,666.03,514.93
2018,9,8,10,30,928.0,93.0,2.9,20.4,810.0,719.99,555.37
2018,9,8,10,45,933.0,93.5,2.95,20.7,831.5,769.33,590.24
2018,9,8,11,0,938.0,94.0,3.0,21.0,853.0,816.34,621.82
2018,9,8,11,15,941.5,94.5,3.15,21.1,867.5,859.59,651.6
2018,9,8,11,30,945.0,95.0,3.3,21.2,882.0,899.97,679.3
2018,9,8,11,45,947.0,95.0,3.45,21.35,888.5,935.47,703.49
2018,9,8,12,0,949.0,95.0,3.6,21.5,895.0,967.64,725.43
2018,9,8,12,15,950.5,94.0,3.7,21.55,894.0,994.81,743.99
2018,9,8,12,30,952.0,93.0,3.8,21.6,893.0,1018.31,760.2
2018,9,8,12,45,953.5,90.5,3.9,21.6,884.0,1036.39,773.07
2018,9,8,13,0,955.0,88.0,4.0,21.6,875.0,1050.54,783.49
2018,9,8,13,15,952.5,87.5,4.1,21.65,858.5,1058.92,790.08
2018,9,8,13,30,950.0,87.0,4.2,21.7,842.0,1063.23,794.17
2018,9,8,13,45,947.0,85.0,4.3,21.75,817.5,1061.23,794.23
2018,9,8,14,0,944.0,83.0,4.4,21.8,793.0,1055.14,791.73
2018,9,8,14,15,938.0,82.0,4.45,21.65,762.5,1043.21,785.76
2018,9,8,14,30,932.0,81.0,4.5,21.5,732.0,1027.39,777.43
2018,9,8,14,45,923.5,79.0,4.55,21.4,694.5,1004.16,764.04
2018,9,8,15,0,915.0,77.0,4.6,21.3,657.0,977.37,748.23
2018,9,8,15,15,900.0,75.0,4.6,21.3,612.5,941.14,725.06
2018,9,8,15,30,885.0,73.0,4.6,21.3,568.0,902.1,699.78
2018,9,8,15,45,867.5,71.0,4.6,20.75,520.5,858.34,672.32
2018,9,8,16,0,850.0,69.0,4.6,20.2,473.0,812.52,642.83
2018,9,8,16,15,824.5,66.0,4.55,19.75,422.0,764.63,610.6
2018,9,8,16,30,799.0,63.0,4.5,19.3,371.0,708.01,570.94
2018,9,8,16,45,759.0,59.5,4.5,18.85,317.5,639.82,521.37
2018,9,8,17,0,719.0,56.0,4.5,18.4,264.0,572.8,470.49
2018,9,8,17,15,655.0,51.0,4.4,17.85,211.0,490.62,403.26
2018,9,8,17,30,591.0,46.0,4.3,17.3,158.0,417.91,340.54
2018,9,8,17,45,482.0,38.0,4.2,16.7,110.5,319.76,254.8
2018,9,8,18,0,373.0,30.0,4.1,16.1,63.0,232.79,166.2
2018,9,8,18,15,213.0,18.5,4.1,15.75,34.5,101.83,0.0
2018,9,8,18,30,53.0,7.0,4.1,15.4,6.0,0.0,0.0
2018,9,8,18,45,26.5,3.5,4.1,15.0,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,9,5,45,61.5,7.5,2.35,12.45,9.5,0.0,0.0
2018,9,9,6,0,123.0,15.0,2.3,12.7,19.0,13.64,0.0
2018,9,9,6,15,264.0,28.0,2.3,13.15,56.5,23.17,11.74
2018,9,9,6,30,405.0,41.0,2.3,13.6,94.0,33.28,23.27
2018,9,9,6,45,490.0,49.5,2.25,14.05,143.0,38.87,28.81
