Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,7,0,575.0,58.0,2.2,14.5,192.0,44.34,33.95
2018,9,9,7,15,598.5,67.5,2.1,14.95,237.5,50.17,39.2
2018,9,9,7,30,622.0,77.0,2.0,15.4,283.0,55.66,43.99
2018,9,9,7,45,546.0,104.0,1.9,15.8,306.5,83.18,58.55
2018,9,9,8,0,470.0,131.0,1.8,16.2,330.0,135.47,89.66
2018,9,9,8,15,486.0,144.5,1.75,16.7,372.5,182.85,124.5
2018,9,9,8,30,502.0,158.0,1.7,17.2,415.0,232.28,165.01
2018,9,9,8,45,524.5,169.0,1.65,17.7,459.0,283.46,207.98
2018,9,9,9,0,547.0,180.0,1.6,18.2,503.0,337.1,252.77
2018,9,9,9,15,710.5,139.0,1.6,18.65,589.5,406.78,307.6
2018,9,9,9,30,874.0,98.0,1.6,19.1,676.0,494.7,376.38
2018,9,9,9,45,881.5,101.0,1.65,19.55,710.5,552.89,422.68
2018,9,9,10,0,889.0,104.0,1.7,20.0,745.0,610.04,466.73
2018,9,9,10,15,890.5,108.5,1.8,20.3,772.0,663.54,507.24
2018,9,9,10,30,892.0,113.0,1.9,20.6,799.0,714.96,545.11
2018,9,9,10,45,916.5,105.5,2.0,20.9,827.5,769.38,583.95
2018,9,9,11,0,941.0,98.0,2.1,21.2,856.0,822.94,619.8
2018,9,9,11,15,943.0,98.5,2.25,21.35,869.5,865.12,648.36
2018,9,9,11,30,945.0,99.0,2.4,21.5,883.0,904.3,674.88
2018,9,9,11,45,945.0,100.0,2.55,21.65,888.5,939.07,698.42
2018,9,9,12,0,945.0,101.0,2.7,21.8,894.0,970.42,719.69
2018,9,9,12,15,945.0,101.0,2.9,21.8,892.5,997.15,738.85
2018,9,9,12,30,945.0,101.0,3.1,21.8,891.0,1020.2,755.67
2018,9,9,12,45,943.0,100.5,3.25,21.8,881.5,1036.96,768.07
2018,9,9,13,0,941.0,100.0,3.4,21.8,872.0,1049.78,778.04
2018,9,9,13,15,937.0,100.0,3.5,21.75,854.5,1057.16,784.35
2018,9,9,13,30,933.0,100.0,3.6,21.7,837.0,1060.53,788.21
2018,9,9,13,45,926.5,99.0,3.75,21.6,811.5,1056.23,787.71
2018,9,9,14,0,920.0,98.0,3.9,21.5,786.0,1047.96,784.71
2018,9,9,14,15,912.5,95.5,3.95,21.35,753.5,1033.05,776.83
2018,9,9,14,30,905.0,93.0,4.0,21.2,721.0,1014.34,766.5
2018,9,9,14,45,894.0,91.0,4.05,21.05,682.5,989.16,751.82
2018,9,9,15,0,883.0,89.0,4.1,20.9,644.0,960.63,734.83
2018,9,9,15,15,867.0,86.0,4.1,20.9,599.5,923.08,710.76
2018,9,9,15,30,851.0,83.0,4.1,20.9,555.0,891.71,690.93
2018,9,9,15,45,832.5,79.5,4.15,20.45,507.0,845.86,661.9
2018,9,9,16,0,814.0,76.0,4.2,20.0,459.0,798.02,630.89
2018,9,9,16,15,789.5,71.5,4.2,19.6,408.5,742.43,593.06
2018,9,9,16,30,765.0,67.0,4.2,19.2,358.0,686.0,553.54
2018,9,9,16,45,726.5,62.0,4.2,18.8,305.5,618.41,504.08
2018,9,9,17,0,688.0,57.0,4.2,18.4,253.0,552.0,453.09
2018,9,9,17,15,625.0,51.0,4.15,17.85,201.0,470.8,386.68
2018,9,9,17,30,562.0,45.0,4.1,17.3,149.0,399.25,324.9
2018,9,9,17,45,455.0,37.0,4.05,16.75,103.5,303.95,241.26
2018,9,9,18,0,348.0,29.0,4.0,16.2,58.0,218.38,150.01
2018,9,9,18,15,197.5,17.5,3.95,15.8,31.5,94.33,0.0
2018,9,9,18,30,47.0,6.0,3.9,15.4,5.0,0.0,0.0
2018,9,9,18,45,23.5,3.0,3.85,15.05,2.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,10,5,45,67.0,7.5,2.65,12.15,9.5,0.0,0.0
2018,9,10,6,0,134.0,15.0,2.6,12.4,19.0,13.64,0.0
2018,9,10,6,15,277.0,27.0,2.6,12.85,56.0,22.36,10.63
2018,9,10,6,30,420.0,39.0,2.6,13.3,93.0,31.6,21.78
2018,9,10,6,45,500.5,47.5,2.6,13.7,141.0,37.27,27.41
2018,9,10,7,0,581.0,56.0,2.6,14.1,189.0,42.81,32.62
2018,9,10,7,15,632.5,62.5,2.5,14.65,241.0,46.43,35.91
2018,9,10,7,30,684.0,69.0,2.4,15.2,293.0,49.95,38.96
2018,9,10,7,45,717.5,74.5,2.25,15.7,344.5,69.18,44.69
2018,9,10,8,0,751.0,80.0,2.1,16.2,396.0,125.73,70.71
2018,9,10,8,15,775.0,84.5,2.05,16.75,445.5,184.19,113.08
2018,9,10,8,30,799.0,89.0,2.0,17.3,495.0,245.36,164.22
2018,9,10,8,45,816.5,92.5,1.95,17.9,540.5,306.29,217.5
2018,9,10,9,0,834.0,96.0,1.9,18.5,586.0,368.54,271.57
2018,9,10,9,15,856.0,95.5,1.85,19.0,629.5,430.06,323.78
2018,9,10,9,30,878.0,95.0,1.8,19.5,673.0,494.37,376.28
2018,9,10,9,45,897.5,93.0,1.8,20.05,711.0,554.43,423.92
2018,9,10,10,0,917.0,91.0,1.8,20.6,749.0,614.6,469.89
2018,9,10,10,15,924.0,93.0,1.85,20.95,778.5,670.52,511.78
2018,9,10,10,30,931.0,95.0,1.9,21.3,808.0,724.78,551.21
2018,9,10,10,45,936.0,95.5,1.95,21.7,829.5,774.24,585.15
2018,9,10,11,0,941.0,96.0,2.0,22.1,851.0,821.34,615.8
2018,9,10,11,15,944.0,97.0,2.1,22.3,865.5,864.75,644.57
2018,9,10,11,30,947.0,98.0,2.2,22.5,880.0,905.25,671.25
2018,9,10,11,45,948.0,98.5,2.35,22.75,886.0,940.39,694.63
2018,9,10,12,0,949.0,99.0,2.5,23.0,892.0,972.13,715.79
2018,9,10,12,15,945.5,100.5,2.6,23.05,889.0,997.18,732.7
2018,9,10,12,30,942.0,102.0,2.7,23.1,886.0,1018.41,747.26
2018,9,10,12,45,936.5,103.0,2.85,23.15,875.0,1033.25,758.28
2018,9,10,13,0,931.0,104.0,3.0,23.2,864.0,1044.1,766.88
2018,9,10,13,15,926.5,103.0,3.15,23.1,845.5,1049.75,772.7
2018,9,10,13,30,922.0,102.0,3.3,23.0,827.0,1051.38,776.05
2018,9,10,13,45,915.5,100.5,3.4,22.9,801.0,1046.44,774.83
2018,9,10,14,0,909.0,99.0,3.5,22.8,775.0,1037.55,771.17
2018,9,10,14,15,900.0,97.5,3.65,22.55,742.5,1022.31,764.22
2018,9,10,14,30,891.0,96.0,3.8,22.3,710.0,1003.38,754.82
2018,9,10,14,45,879.0,94.0,3.9,22.1,671.5,977.4,740.12
2018,9,10,15,0,867.0,92.0,4.0,21.9,633.0,948.16,723.13
2018,9,10,15,15,850.0,89.5,4.0,21.9,589.0,919.97,705.64
2018,9,10,15,30,833.0,87.0,4.0,21.9,545.0,879.49,679.41
2018,9,10,15,45,811.5,83.5,4.15,21.1,496.5,831.51,650.26
2018,9,10,16,0,790.0,80.0,4.3,20.3,448.0,781.79,619.0
2018,9,10,16,15,760.5,76.5,4.4,19.8,397.5,724.26,580.17
2018,9,10,16,30,731.0,73.0,4.5,19.3,347.0,666.27,539.8
2018,9,10,16,45,686.5,67.5,4.6,18.75,294.0,599.37,490.99
2018,9,10,17,0,642.0,62.0,4.7,18.2,241.0,530.51,437.35
2018,9,10,17,15,572.0,55.5,4.7,17.55,190.0,447.09,368.62
2018,9,10,17,30,502.0,49.0,4.7,16.9,139.0,369.2,301.45
2018,9,10,17,45,388.0,39.0,4.7,16.3,95.0,271.11,215.12
2018,9,10,18,0,274.0,29.0,4.7,15.7,51.0,181.7,118.07
2018,9,10,18,15,145.5,15.5,4.65,15.4,26.5,71.57,0.0
2018,9,10,18,30,17.0,2.0,4.6,15.1,2.0,0.0,0.0
2018,9,10,18,45,8.5,1.0,4.55,14.75,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,11,5,45,56.0,7.0,3.75,11.75,8.5,0.0,0.0
2018,9,11,6,0,112.0,14.0,3.8,11.9,17.0,12.73,0.0
2018,9,11,6,15,247.5,27.0,3.85,12.25,52.5,22.44,10.09
2018,9,11,6,30,383.0,40.0,3.9,12.6,88.0,32.58,22.61
2018,9,11,6,45,466.0,49.0,3.9,12.9,135.5,38.6,28.64
2018,9,11,7,0,549.0,58.0,3.9,13.2,183.0,44.47,34.21
2018,9,11,7,15,603.0,65.5,3.85,13.6,234.5,48.81,38.18
2018,9,11,7,30,657.0,73.0,3.8,14.0,286.0,52.99,41.86
2018,9,11,7,45,693.0,78.5,3.75,14.4,337.5,67.04,43.26
2018,9,11,8,0,729.0,84.0,3.7,14.8,389.0,122.77,69.53
2018,9,11,8,15,757.0,87.5,3.6,15.3,438.5,184.43,115.05
2018,9,11,8,30,785.0,91.0,3.5,15.8,488.0,244.51,165.76
2018,9,11,8,45,805.0,94.5,3.4,16.25,534.0,305.31,219.7
2018,9,11,9,0,825.0,98.0,3.3,16.7,580.0,367.74,274.91
2018,9,11,9,15,842.5,99.5,3.3,17.05,622.0,428.74,328.14
2018,9,11,9,30,860.0,101.0,3.3,17.4,664.0,490.45,380.36
2018,9,11,9,45,874.5,101.5,3.25,17.75,700.5,550.65,429.66
2018,9,11,10,0,889.0,102.0,3.2,18.1,737.0,609.15,476.01
2018,9,11,10,15,900.5,101.5,3.2,18.4,767.0,664.23,518.6
2018,9,11,10,30,912.0,101.0,3.2,18.7,797.0,718.08,559.05
2018,9,11,10,45,922.0,99.5,3.25,18.95,820.0,768.38,595.38
2018,9,11,11,0,932.0,98.0,3.3,19.2,843.0,816.75,628.43
2018,9,11,11,15,938.0,97.5,3.4,19.35,858.0,860.7,658.59
2018,9,11,11,30,944.0,97.0,3.5,19.5,873.0,901.94,686.72
2018,9,11,11,45,950.0,94.5,3.65,19.65,880.5,938.2,711.63
2018,9,11,12,0,956.0,92.0,3.8,19.8,888.0,971.27,734.36
2018,9,11,12,15,957.0,91.0,3.95,19.75,886.0,997.89,753.32
2018,9,11,12,30,958.0,90.0,4.1,19.7,884.0,1020.78,769.89
2018,9,11,12,45,957.5,89.0,4.25,19.7,874.5,1038.36,782.88
2018,9,11,13,0,957.0,88.0,4.4,19.7,865.0,1051.97,793.35
2018,9,11,13,15,954.0,87.0,4.5,19.6,847.5,1059.04,799.87
2018,9,11,13,30,951.0,86.0,4.6,19.5,830.0,1062.01,803.93
2018,9,11,13,45,946.5,84.0,4.7,19.4,804.5,1058.21,803.57
2018,9,11,14,0,942.0,82.0,4.8,19.3,779.0,1050.31,800.59
2018,9,11,14,15,934.0,81.0,4.9,19.1,746.5,1036.11,793.7
2018,9,11,14,30,926.0,80.0,5.0,18.9,714.0,1018.08,784.24
2018,9,11,14,45,915.0,78.0,5.05,18.75,675.0,992.23,768.76
2018,9,11,15,0,904.0,76.0,5.1,18.6,636.0,962.95,750.85
2018,9,11,15,15,888.5,74.0,5.1,18.6,592.0,926.29,726.75
2018,9,11,15,30,873.0,72.0,5.1,18.6,548.0,886.89,700.52
2018,9,11,15,45,852.5,69.5,5.1,18.2,499.5,840.06,669.6
2018,9,11,16,0,832.0,67.0,5.1,17.8,451.0,791.43,636.77
2018,9,11,16,15,802.0,64.0,5.05,17.5,399.0,740.49,600.96
2018,9,11,16,30,772.0,61.0,5.0,17.2,347.0,681.3,557.88
2018,9,11,16,45,728.0,57.0,4.95,16.95,294.0,610.83,504.53
2018,9,11,17,0,684.0,53.0,4.9,16.7,241.0,542.07,450.05
2018,9,11,17,15,615.0,48.5,4.8,16.25,190.0,459.38,380.65
2018,9,11,17,30,546.0,44.0,4.7,15.8,139.0,387.11,316.73
2018,9,11,17,45,427.5,35.5,4.65,15.35,94.5,286.67,227.17
2018,9,11,18,0,309.0,27.0,4.6,14.9,50.0,193.14,115.9
2018,9,11,18,15,165.0,15.0,4.55,14.65,26.0,78.48,0.0
2018,9,11,18,30,21.0,3.0,4.5,14.4,2.0,0.0,0.0
2018,9,11,18,45,10.5,1.5,4.5,14.1,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.45,13.7,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,12,5,45,34.0,6.0,3.5,12.6,7.0,0.0,0.0
2018,9,12,6,0,68.0,12.0,3.5,12.7,14.0,10.91,0.0
2018,9,12,6,15,146.0,26.5,3.6,13.0,41.5,20.8,8.19
2018,9,12,6,30,224.0,41.0,3.7,13.3,69.0,31.69,21.71
2018,9,12,6,45,280.5,55.5,3.8,13.6,107.5,42.16,31.66
2018,9,12,7,0,337.0,70.0,3.9,13.9,146.0,52.24,40.99
2018,9,12,7,15,333.0,87.5,3.9,14.25,178.5,63.82,51.42
2018,9,12,7,30,329.0,105.0,3.9,14.6,211.0,74.81,61.12
2018,9,12,7,45,226.5,134.0,3.9,14.95,213.0,102.31,78.48
2018,9,12,8,0,124.0,163.0,3.9,15.3,215.0,137.31,105.21
2018,9,12,8,15,197.5,180.5,3.85,15.65,274.5,173.64,130.74
2018,9,12,8,30,271.0,198.0,3.8,16.0,334.0,216.71,163.23
2018,9,12,8,45,301.5,212.0,3.7,16.35,376.5,258.04,197.11
2018,9,12,9,0,332.0,226.0,3.6,16.7,419.0,303.06,234.21
2018,9,12,9,15,391.0,222.5,3.6,16.95,465.5,349.15,271.9
2018,9,12,9,30,450.0,219.0,3.6,17.2,512.0,401.74,314.68
2018,9,12,9,45,333.5,272.0,3.6,17.45,495.5,415.37,326.46
2018,9,12,10,0,217.0,325.0,3.6,17.7,479.0,415.3,325.98
2018,9,12,10,15,302.5,320.5,3.65,17.8,545.0,484.92,380.44
2018,9,12,10,30,388.0,316.0,3.7,17.9,611.0,559.12,437.61
2018,9,12,10,45,453.0,301.5,3.75,18.05,655.0,622.81,486.0
2018,9,12,11,0,518.0,287.0,3.8,18.2,699.0,685.3,533.05
2018,9,12,11,15,485.5,303.0,3.8,18.2,694.5,701.25,543.9
2018,9,12,11,30,453.0,319.0,3.8,18.2,690.0,713.27,551.94
2018,9,12,11,45,326.0,360.5,3.85,18.2,628.5,653.38,505.69
2018,9,12,12,0,199.0,402.0,3.9,18.2,567.0,582.62,450.8
2018,9,12,12,15,335.0,360.5,3.95,18.15,637.5,690.83,534.71
2018,9,12,12,30,471.0,319.0,4.0,18.1,708.0,804.4,619.77
2018,9,12,12,45,374.5,308.0,4.05,18.05,615.0,712.65,552.19
2018,9,12,13,0,278.0,297.0,4.1,18.0,522.0,598.78,468.21
2018,9,12,13,15,255.0,293.0,4.15,17.9,496.0,577.77,453.32
2018,9,12,13,30,232.0,289.0,4.2,17.8,470.0,555.07,436.61
2018,9,12,13,45,350.5,280.0,4.25,17.65,543.0,667.86,524.85
2018,9,12,14,0,469.0,271.0,4.3,17.5,616.0,797.45,622.37
2018,9,12,14,15,487.5,243.5,4.35,17.25,588.0,784.89,615.47
2018,9,12,14,30,506.0,216.0,4.4,17.0,560.0,768.87,607.0
2018,9,12,14,45,305.5,233.0,4.4,16.7,437.5,568.36,454.82
2018,9,12,15,0,105.0,250.0,4.4,16.4,315.0,375.98,301.96
2018,9,12,15,15,102.5,226.0,4.4,16.4,285.5,345.77,279.57
2018,9,12,15,30,100.0,202.0,4.4,16.4,256.0,314.99,255.98
2018,9,12,15,45,104.0,191.0,4.45,15.9,242.5,305.18,249.57
2018,9,12,16,0,108.0,180.0,4.5,15.4,229.0,294.95,242.64
2018,9,12,16,15,110.0,160.5,4.5,15.2,205.5,271.92,224.79
2018,9,12,16,30,112.0,141.0,4.5,15.0,182.0,248.28,206.1
2018,9,12,16,45,60.5,97.5,4.45,14.8,119.0,143.01,117.51
2018,9,12,17,0,9.0,54.0,4.4,14.6,56.0,53.65,40.5
2018,9,12,17,15,4.5,37.5,4.3,14.4,38.5,35.81,25.05
2018,9,12,17,30,0.0,21.0,4.2,14.2,21.0,18.47,9.97
2018,9,12,17,45,6.0,15.5,4.1,14.0,16.0,16.92,8.3
2018,9,12,18,0,12.0,10.0,4.0,13.8,11.0,16.49,3.66
2018,9,12,18,15,12.0,6.0,3.9,13.7,6.5,10.15,0.0
2018,9,12,18,30,12.0,2.0,3.8,13.6,2.0,0.0,0.0
2018,9,12,18,45,6.0,1.0,3.75,13.5,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,13,5,45,35.0,5.5,3.1,12.45,6.5,0.0,0.0
2018,9,13,6,0,70.0,11.0,3.2,12.6,13.0,10.01,0.0
2018,9,13,6,15,228.5,23.5,3.3,12.9,48.0,19.32,6.41
2018,9,13,6,30,387.0,36.0,3.4,13.2,83.0,29.14,19.45
2018,9,13,6,45,489.0,43.0,3.55,13.5,132.0,33.65,24.14
2018,9,13,7,0,591.0,50.0,3.7,13.8,181.0,38.18,28.49
2018,9,13,7,15,556.0,65.5,3.7,14.1,214.0,48.82,38.11
2018,9,13,7,30,521.0,81.0,3.7,14.4,247.0,58.83,46.99
2018,9,13,7,45,638.0,75.5,3.75,14.75,314.5,64.26,41.24
2018,9,13,8,0,755.0,70.0,3.8,15.1,382.0,118.92,65.16
2018,9,13,8,15,792.0,71.5,3.75,15.45,434.5,177.11,107.5
2018,9,13,8,30,829.0,73.0,3.7,15.8,487.0,239.53,160.26
2018,9,13,8,45,848.5,75.0,3.65,16.15,533.0,305.33,218.91
2018,9,13,9,0,868.0,77.0,3.6,16.5,579.0,368.05,275.07
2018,9,13,9,15,880.0,79.5,3.55,16.75,620.0,429.29,329.19
2018,9,13,9,30,892.0,82.0,3.5,17.0,661.0,490.47,381.58
2018,9,13,9,45,899.0,85.0,3.4,17.25,695.5,549.19,430.21
2018,9,13,10,0,906.0,88.0,3.3,17.5,730.0,606.77,476.2
2018,9,13,10,15,914.0,89.0,3.3,17.7,759.0,661.69,519.1
2018,9,13,10,30,922.0,90.0,3.3,17.9,788.0,715.03,559.58
2018,9,13,10,45,928.0,91.0,3.3,18.05,810.0,765.1,595.55
2018,9,13,11,0,934.0,92.0,3.3,18.2,832.0,812.92,628.38
2018,9,13,11,15,938.0,92.0,3.3,18.25,846.0,855.64,657.52
2018,9,13,11,30,942.0,92.0,3.3,18.3,860.0,895.5,684.48
2018,9,13,11,45,944.0,92.5,3.35,18.35,866.5,931.08,708.66
2018,9,13,12,0,946.0,93.0,3.4,18.4,873.0,963.32,730.54
2018,9,13,12,15,948.5,91.5,3.45,18.4,872.0,990.41,749.07
2018,9,13,12,30,951.0,90.0,3.5,18.4,871.0,1013.85,765.24
2018,9,13,12,45,952.0,88.0,3.55,18.35,861.5,1031.49,777.77
2018,9,13,13,0,953.0,86.0,3.6,18.3,852.0,1045.18,787.83
2018,9,13,13,15,950.0,85.0,3.65,18.25,834.5,1052.0,793.46
2018,9,13,13,30,947.0,84.0,3.7,18.2,817.0,1054.73,796.57
2018,9,13,13,45,942.0,82.5,3.75,18.15,791.5,1050.78,795.38
2018,9,13,14,0,937.0,81.0,3.8,18.1,766.0,1042.79,791.66
2018,9,13,14,15,928.5,80.5,3.8,18.0,734.0,1028.53,783.63
2018,9,13,14,30,920.0,80.0,3.8,17.9,702.0,1010.5,773.18
2018,9,13,14,45,802.0,112.0,3.85,17.8,632.0,931.97,721.01
2018,9,13,15,0,684.0,144.0,3.9,17.7,562.0,849.08,664.95
2018,9,13,15,15,657.0,137.5,3.9,17.7,515.0,801.32,632.71
2018,9,13,15,30,630.0,131.0,3.9,17.7,468.0,752.06,598.67
2018,9,13,15,45,725.0,99.0,3.9,17.35,452.5,776.72,619.86
2018,9,13,16,0,820.0,67.0,3.9,17.0,437.0,786.86,629.94
2018,9,13,16,15,793.0,64.0,3.85,16.75,387.0,730.86,590.31
2018,9,13,16,30,766.0,61.0,3.8,16.5,337.0,674.25,549.54
2018,9,13,16,45,722.0,56.5,3.75,16.2,284.0,603.42,496.43
2018,9,13,17,0,678.0,52.0,3.7,15.9,231.0,534.34,441.9
2018,9,13,17,15,607.5,46.5,3.55,15.5,180.0,450.03,371.26
2018,9,13,17,30,537.0,41.0,3.4,15.1,129.0,376.45,306.18
2018,9,13,17,45,406.5,32.5,3.25,14.75,85.5,271.21,211.79
2018,9,13,18,0,276.0,24.0,3.1,14.4,42.0,170.41,69.74
2018,9,13,18,15,138.0,12.0,3.0,14.1,21.0,64.6,0.0
2018,9,13,18,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,14,5,45,13.0,4.0,2.2,11.25,4.5,0.0,0.0
2018,9,14,6,0,26.0,8.0,2.2,11.5,9.0,7.28,0.0
2018,9,14,6,15,151.0,24.0,2.3,11.9,41.0,18.87,5.21
2018,9,14,6,30,276.0,40.0,2.4,12.3,73.0,31.11,21.16
2018,9,14,6,45,391.0,46.0,2.45,12.7,118.0,36.09,26.37
2018,9,14,7,0,506.0,52.0,2.5,13.1,163.0,39.6,29.84
2018,9,14,7,15,435.5,76.5,2.45,13.4,190.0,56.44,45.03
2018,9,14,7,30,365.0,101.0,2.4,13.7,217.0,72.36,59.16
2018,9,14,7,45,339.0,118.5,2.35,14.05,240.5,89.85,66.68
2018,9,14,8,0,313.0,136.0,2.3,14.4,264.0,131.13,92.87
2018,9,14,8,15,354.5,147.0,2.25,14.75,309.5,166.7,118.31
2018,9,14,8,30,396.0,158.0,2.2,15.1,355.0,211.54,154.34
2018,9,14,8,45,389.5,184.0,2.15,15.5,393.0,260.1,196.13
2018,9,14,9,0,383.0,210.0,2.1,15.9,431.0,308.12,236.85
2018,9,14,9,15,371.5,231.0,2.0,16.25,457.5,348.67,270.75
2018,9,14,9,30,360.0,252.0,1.9,16.6,484.0,387.53,302.18
2018,9,14,9,45,411.0,252.5,1.85,17.0,531.5,442.3,344.81
2018,9,14,10,0,462.0,253.0,1.8,17.4,579.0,500.21,388.95
2018,9,14,10,15,521.0,242.5,1.8,17.75,624.0,557.52,432.27
2018,9,14,10,30,580.0,232.0,1.8,18.1,669.0,621.38,479.44
2018,9,14,10,45,647.5,214.5,1.75,18.4,715.0,686.68,526.61
2018,9,14,11,0,715.0,197.0,1.7,18.7,761.0,755.25,574.9
2018,9,14,11,15,680.5,218.5,1.75,18.85,762.5,782.01,592.52
2018,9,14,11,30,646.0,240.0,1.8,19.0,764.0,803.88,606.85
2018,9,14,11,45,615.0,252.0,1.9,19.15,754.0,815.1,614.51
2018,9,14,12,0,584.0,264.0,2.0,19.3,744.0,818.96,617.22
2018,9,14,12,15,605.5,253.5,2.1,19.35,749.5,852.31,641.5
2018,9,14,12,30,627.0,243.0,2.2,19.4,755.0,880.65,662.13
2018,9,14,12,45,657.0,224.5,2.3,19.4,755.5,906.82,681.71
2018,9,14,13,0,687.0,206.0,2.4,19.4,756.0,930.15,698.52
2018,9,14,13,15,661.0,211.5,2.5,19.35,731.0,920.18,693.15
2018,9,14,13,30,635.0,217.0,2.6,19.3,706.0,906.64,685.74
2018,9,14,13,45,672.0,196.5,2.7,19.2,698.5,925.52,700.67
2018,9,14,14,0,709.0,176.0,2.8,19.1,691.0,940.39,712.74
2018,9,14,14,15,731.0,158.0,2.9,18.95,668.5,938.76,713.9
2018,9,14,14,30,753.0,140.0,3.0,18.8,646.0,932.74,712.34
2018,9,14,14,45,551.0,193.0,3.05,18.65,551.5,779.57,606.64
2018,9,14,15,0,349.0,246.0,3.1,18.5,457.0,621.88,489.72
2018,9,14,15,15,309.0,231.5,3.1,18.5,408.5,562.1,446.56
2018,9,14,15,30,269.0,217.0,3.1,18.5,360.0,503.01,402.48
2018,9,14,15,45,333.0,186.5,3.25,18.05,346.5,515.48,416.48
2018,9,14,16,0,397.0,156.0,3.4,17.6,333.0,539.0,438.12
2018,9,14,16,15,412.5,132.0,3.4,17.25,296.5,508.31,416.34
2018,9,14,16,30,428.0,108.0,3.4,16.9,260.0,474.37,391.48
2018,9,14,16,45,444.0,89.0,3.45,16.55,224.5,443.79,368.12
2018,9,14,17,0,460.0,70.0,3.5,16.2,189.0,415.8,345.16
2018,9,14,17,15,386.5,59.5,3.45,15.75,144.0,330.2,273.02
2018,9,14,17,30,313.0,49.0,3.4,15.3,99.0,257.58,209.36
2018,9,14,17,45,221.5,35.0,3.35,14.85,64.0,178.97,137.87
2018,9,14,18,0,130.0,21.0,3.3,14.4,29.0,99.79,22.2
2018,9,14,18,15,65.0,10.5,3.3,14.15,14.5,34.71,0.0
2018,9,14,18,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,15,5,45,50.5,5.5,3.5,12.2,6.5,0.0,0.0
2018,9,15,6,0,101.0,11.0,3.6,12.4,13.0,10.01,0.0
2018,9,15,6,15,258.5,22.5,3.75,12.7,47.5,18.63,3.85
2018,9,15,6,30,416.0,34.0,3.9,13.0,82.0,27.6,17.98
2018,9,15,6,45,466.0,43.5,4.0,13.25,123.0,34.23,24.62
2018,9,15,7,0,516.0,53.0,4.1,13.5,164.0,40.59,30.64
2018,9,15,7,15,443.0,68.5,4.15,13.8,182.0,51.03,40.1
2018,9,15,7,30,370.0,84.0,4.2,14.1,200.0,60.34,48.39
2018,9,15,7,45,472.0,89.5,4.2,14.4,264.5,72.1,49.83
2018,9,15,8,0,574.0,95.0,4.2,14.7,329.0,119.53,72.87
2018,9,15,8,15,604.5,99.5,4.15,14.95,373.5,168.4,108.91
2018,9,15,8,30,635.0,104.0,4.1,15.2,418.0,220.9,153.26
2018,9,15,8,45,555.0,133.0,4.1,15.45,426.0,266.61,197.58
2018,9,15,9,0,475.0,162.0,4.1,15.7,434.0,300.66,231.0
2018,9,15,9,15,608.0,145.5,4.1,15.95,519.5,374.56,291.44
2018,9,15,9,30,741.0,129.0,4.1,16.2,605.0,460.97,361.84
2018,9,15,9,45,831.5,106.0,4.1,16.4,667.5,533.9,421.57
2018,9,15,10,0,922.0,83.0,4.1,16.6,730.0,611.94,484.24
2018,9,15,10,15,930.0,84.0,4.1,16.8,759.0,667.57,528.12
2018,9,15,10,30,938.0,85.0,4.1,17.0,788.0,721.56,569.64
2018,9,15,10,45,944.0,85.5,4.15,17.15,810.0,771.73,606.14
2018,9,15,11,0,950.0,86.0,4.2,17.3,832.0,819.57,639.7
2018,9,15,11,15,954.0,86.0,4.2,17.35,846.0,862.75,669.66
2018,9,15,11,30,958.0,86.0,4.2,17.4,860.0,902.99,697.35
2018,9,15,11,45,960.0,86.0,4.25,17.5,866.0,938.36,721.61
2018,9,15,12,0,962.0,86.0,4.3,17.6,872.0,970.31,743.47
2018,9,15,12,15,962.0,85.5,4.35,17.65,869.5,996.29,761.33
2018,9,15,12,30,962.0,85.0,4.4,17.7,867.0,1018.46,776.87
2018,9,15,12,45,961.0,84.0,4.45,17.7,857.0,1035.2,788.99
2018,9,15,13,0,960.0,83.0,4.5,17.7,847.0,1047.93,798.54
2018,9,15,13,15,957.0,82.5,4.5,17.7,829.5,1055.16,804.03
2018,9,15,13,30,954.0,82.0,4.5,17.7,812.0,1058.29,806.93
2018,9,15,13,45,949.0,80.0,4.55,17.65,786.0,1053.54,805.31
2018,9,15,14,0,944.0,78.0,4.6,17.6,760.0,1044.7,801.09
2018,9,15,14,15,936.0,77.0,4.6,17.5,727.5,1030.07,792.71
2018,9,15,14,30,928.0,76.0,4.6,17.4,695.0,1011.62,781.82
2018,9,15,14,45,917.5,74.0,4.6,17.3,656.0,985.83,765.88
2018,9,15,15,0,907.0,72.0,4.6,17.2,617.0,956.61,747.55
2018,9,15,15,15,891.0,69.5,4.6,17.2,572.0,918.45,722.47
2018,9,15,15,30,875.0,67.0,4.6,17.2,527.0,877.59,695.25
2018,9,15,15,45,855.5,64.5,4.65,16.85,479.0,831.3,664.92
2018,9,15,16,0,836.0,62.0,4.7,16.5,431.0,783.18,632.55
2018,9,15,16,15,807.5,58.5,4.65,16.2,379.5,725.14,591.13
2018,9,15,16,30,779.0,55.0,4.6,15.9,328.0,673.5,553.54
2018,9,15,16,45,735.5,51.0,4.6,15.55,275.5,603.24,500.19
2018,9,15,17,0,692.0,47.0,4.6,15.2,223.0,534.73,445.39
2018,9,15,17,15,620.5,42.0,4.5,14.8,172.0,450.17,373.26
2018,9,15,17,30,549.0,37.0,4.4,14.4,121.0,370.95,302.44
2018,9,15,17,45,415.0,29.0,4.25,14.0,78.5,270.04,207.76
2018,9,15,18,0,281.0,21.0,4.1,13.6,36.0,165.0,0.0
2018,9,15,18,15,140.5,10.5,3.95,13.35,18.0,63.67,0.0
2018,9,15,18,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,16,5,45,58.0,5.5,2.25,11.3,6.5,0.0,0.0
2018,9,16,6,0,116.0,11.0,2.3,11.5,13.0,10.01,0.0
2018,9,16,6,15,284.5,21.0,2.35,11.95,47.5,17.34,1.86
2018,9,16,6,30,453.0,31.0,2.4,12.4,82.0,25.05,15.78
2018,9,16,6,45,542.0,37.5,2.5,12.85,130.0,32.03,22.71
2018,9,16,7,0,631.0,44.0,2.6,13.3,178.0,36.72,27.22
2018,9,16,7,15,685.5,48.0,2.55,13.75,230.0,39.06,29.43
2018,9,16,7,30,740.0,52.0,2.5,14.2,282.0,41.44,31.54
2018,9,16,7,45,775.5,55.0,2.5,14.6,334.0,56.64,32.6
2018,9,16,8,0,811.0,58.0,2.5,15.0,386.0,120.35,64.04
2018,9,16,8,15,835.5,61.0,2.45,15.4,436.0,181.02,108.73
2018,9,16,8,30,860.0,64.0,2.4,15.8,486.0,244.19,162.57
2018,9,16,8,45,878.0,66.0,2.35,16.2,532.0,306.92,218.65
2018,9,16,9,0,896.0,68.0,2.3,16.6,578.0,370.79,275.44
2018,9,16,9,15,909.5,69.5,2.2,16.95,619.5,433.26,329.79
2018,9,16,9,30,923.0,71.0,2.1,17.3,661.0,495.76,382.19
2018,9,16,9,45,933.0,72.0,2.05,17.65,696.5,555.71,430.81
2018,9,16,10,0,943.0,73.0,2.0,18.0,732.0,614.72,476.83
2018,9,16,10,15,950.5,74.0,1.95,18.25,761.0,670.94,519.29
2018,9,16,10,30,958.0,75.0,1.9,18.5,790.0,725.43,559.01
2018,9,16,10,45,963.0,75.0,1.85,18.75,811.0,775.11,592.26
2018,9,16,11,0,968.0,75.0,1.8,19.0,832.0,822.3,622.72
2018,9,16,11,15,971.0,76.0,1.85,19.15,846.0,866.21,651.74
2018,9,16,11,30,974.0,77.0,1.9,19.3,860.0,907.08,678.52
2018,9,16,11,45,975.5,77.0,1.95,19.45,866.0,942.33,701.45
2018,9,16,12,0,977.0,77.0,2.0,19.6,872.0,974.08,722.06
2018,9,16,12,15,975.5,77.5,2.1,19.65,869.0,999.92,739.72
2018,9,16,12,30,974.0,78.0,2.2,19.7,866.0,1021.86,754.97
2018,9,16,12,45,971.0,78.5,2.35,19.7,855.5,1038.37,767.56
2018,9,16,13,0,968.0,79.0,2.5,19.7,845.0,1050.79,777.66
2018,9,16,13,15,964.0,78.5,2.6,19.65,826.5,1056.95,783.45
2018,9,16,13,30,960.0,78.0,2.7,19.6,808.0,1058.96,786.73
2018,9,16,13,45,953.5,77.0,2.8,19.5,781.5,1053.75,785.59
2018,9,16,14,0,947.0,76.0,2.9,19.4,755.0,1044.45,781.93
2018,9,16,14,15,938.5,74.5,3.0,19.25,722.0,1028.58,774.15
2018,9,16,14,30,930.0,73.0,3.1,19.1,689.0,1008.87,763.87
2018,9,16,14,45,918.5,71.0,3.25,18.95,649.5,981.96,749.07
2018,9,16,15,0,907.0,69.0,3.4,18.8,610.0,951.65,731.77
2018,9,16,15,15,891.0,67.5,3.4,18.8,565.5,914.66,708.16
2018,9,16,15,30,875.0,66.0,3.4,18.8,521.0,875.01,682.49
2018,9,16,15,45,853.0,64.0,3.55,18.25,472.5,827.17,652.76
2018,9,16,16,0,831.0,62.0,3.7,17.7,424.0,777.7,620.95
2018,9,16,16,15,800.5,58.5,3.7,17.35,372.5,725.58,585.02
2018,9,16,16,30,770.0,55.0,3.7,17.0,321.0,665.4,541.79
2018,9,16,16,45,725.0,51.0,3.7,16.65,268.5,594.51,488.59
2018,9,16,17,0,680.0,47.0,3.7,16.3,216.0,525.53,433.8
2018,9,16,17,15,607.0,42.0,3.55,15.85,166.0,440.72,362.14
2018,9,16,17,30,534.0,37.0,3.4,15.4,116.0,361.3,291.69
2018,9,16,17,45,387.0,28.0,3.3,15.0,73.5,254.35,191.46
2018,9,16,18,0,240.0,19.0,3.2,14.6,31.0,142.94,0.0
2018,9,16,18,15,120.0,9.5,3.1,14.35,15.5,54.64,0.0
2018,9,16,18,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,17,5,45,35.5,4.0,2.55,11.85,4.5,0.0,0.0
2018,9,17,6,0,71.0,8.0,2.6,12.0,9.0,7.28,0.0
2018,9,17,6,15,221.0,19.0,2.7,12.35,40.0,15.5,0.0
2018,9,17,6,30,371.0,30.0,2.8,12.7,71.0,24.09,14.83
2018,9,17,6,45,443.5,36.5,2.9,13.1,111.0,28.33,19.39
2018,9,17,7,0,516.0,43.0,3.0,13.5,151.0,32.53,23.44
2018,9,17,7,15,415.5,54.0,3.0,13.75,156.5,39.35,29.68
2018,9,17,7,30,315.0,65.0,3.0,14.0,162.0,46.71,36.27
2018,9,17,7,45,281.0,89.0,2.95,14.3,187.0,68.29,48.98
2018,9,17,8,0,247.0,113.0,2.9,14.6,212.0,109.34,77.27
2018,9,17,8,15,319.5,135.5,2.85,14.85,280.5,153.61,109.25
2018,9,17,8,30,392.0,158.0,2.8,15.1,349.0,211.84,155.16
2018,9,17,8,45,504.5,148.5,2.75,15.35,419.0,264.96,197.36
2018,9,17,9,0,617.0,139.0,2.7,15.6,489.0,332.18,252.42
2018,9,17,9,15,688.5,128.0,2.7,15.85,545.0,392.6,303.34
2018,9,17,9,30,760.0,117.0,2.7,16.1,601.0,461.77,360.49
2018,9,17,9,45,841.0,100.0,2.75,16.35,662.5,534.05,419.12
2018,9,17,10,0,922.0,83.0,2.8,16.6,724.0,612.56,481.2
2018,9,17,10,15,929.5,84.5,2.85,16.75,753.0,668.29,524.69
2018,9,17,10,30,937.0,86.0,2.9,16.9,782.0,722.34,565.86
2018,9,17,10,45,941.5,87.0,2.95,17.05,803.0,771.8,601.3
2018,9,17,11,0,946.0,88.0,3.0,17.2,824.0,818.81,633.74
2018,9,17,11,15,948.5,88.5,3.1,17.3,837.0,861.03,662.97
2018,9,17,11,30,951.0,89.0,3.2,17.4,850.0,900.23,689.99
2018,9,17,11,45,952.0,88.5,3.25,17.45,855.0,933.87,712.89
2018,9,17,12,0,953.0,88.0,3.3,17.5,860.0,964.02,733.41
2018,9,17,12,15,953.0,88.5,3.4,17.5,858.0,990.72,752.14
2018,9,17,12,30,953.0,89.0,3.5,17.5,856.0,1013.68,768.44
2018,9,17,12,45,951.0,88.5,3.6,17.5,845.5,1029.73,780.21
2018,9,17,13,0,949.0,88.0,3.7,17.5,835.0,1041.79,789.48
2018,9,17,13,15,945.0,87.0,3.75,17.45,816.5,1047.24,794.25
2018,9,17,13,30,941.0,86.0,3.8,17.4,798.0,1048.61,796.48
2018,9,17,13,45,935.5,84.5,3.9,17.35,772.0,1043.82,795.09
2018,9,17,14,0,930.0,83.0,4.0,17.3,746.0,1035.01,791.14
2018,9,17,14,15,922.0,81.5,4.05,17.15,713.5,1019.78,782.88
2018,9,17,14,30,914.0,80.0,4.1,17.0,681.0,1000.78,772.14
2018,9,17,14,45,903.0,77.5,4.15,16.9,642.0,974.02,755.88
2018,9,17,15,0,892.0,75.0,4.2,16.8,603.0,943.89,737.23
2018,9,17,15,15,875.5,73.0,4.2,16.8,558.5,906.2,712.52
2018,9,17,15,30,859.0,71.0,4.2,16.8,514.0,865.91,685.75
2018,9,17,15,45,837.0,68.5,4.2,16.4,465.5,817.97,653.99
2018,9,17,16,0,815.0,66.0,4.2,16.0,417.0,776.22,626.21
2018,9,17,16,15,784.5,62.5,4.2,15.7,366.0,716.91,584.09
2018,9,17,16,30,754.0,59.0,4.2,15.4,315.0,657.32,540.52
2018,9,17,16,45,707.0,54.0,4.2,15.15,262.5,584.4,484.71
2018,9,17,17,0,660.0,49.0,4.2,14.9,210.0,513.59,427.2
2018,9,17,17,15,582.0,43.5,4.05,14.55,160.0,426.06,352.24
2018,9,17,17,30,504.0,38.0,3.9,14.2,110.0,350.73,283.99
2018,9,17,17,45,355.5,28.5,3.75,13.8,69.0,238.75,176.87
2018,9,17,18,0,207.0,19.0,3.6,13.4,28.0,107.44,0.0
2018,9,17,18,15,103.5,9.5,3.55,13.2,14.0,8.64,0.0
2018,9,17,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,18,5,45,0.5,1.0,2.55,11.35,1.0,0.0,0.0
2018,9,18,6,0,1.0,2.0,2.6,11.5,2.0,1.82,0.0
2018,9,18,6,15,0.5,6.0,2.65,11.9,6.0,5.26,0.0
2018,9,18,6,30,0.0,10.0,2.7,12.3,10.0,8.78,1.79
2018,9,18,6,45,0.0,16.0,2.8,12.65,16.0,14.06,6.79
2018,9,18,7,0,0.0,22.0,2.9,13.0,22.0,19.35,11.7
2018,9,18,7,15,0.0,36.5,2.8,13.3,36.5,32.16,23.3
2018,9,18,7,30,0.0,51.0,2.7,13.6,51.0,45.01,34.82
2018,9,18,7,45,7.0,90.5,2.6,13.85,93.5,78.29,61.29
2018,9,18,8,0,14.0,130.0,2.5,14.1,136.0,111.32,88.37
2018,9,18,8,15,8.5,138.0,2.45,14.4,141.5,119.45,94.9
2018,9,18,8,30,3.0,146.0,2.4,14.7,147.0,126.63,100.68
2018,9,18,8,45,46.5,183.0,2.3,14.95,209.0,168.69,133.46
2018,9,18,9,0,90.0,220.0,2.2,15.2,271.0,218.79,172.9
2018,9,18,9,15,267.5,218.0,2.2,15.45,384.5,297.61,233.79
2018,9,18,9,30,445.0,216.0,2.2,15.7,498.0,399.92,313.85
2018,9,18,9,45,473.0,222.0,2.15,16.0,536.5,450.13,353.54
2018,9,18,10,0,501.0,228.0,2.1,16.3,575.0,502.54,394.23
2018,9,18,10,15,436.0,254.0,2.1,16.55,564.5,516.78,404.77
2018,9,18,10,30,371.0,280.0,2.1,16.8,554.0,517.47,404.72
2018,9,18,10,45,366.0,283.5,2.05,17.0,560.5,539.15,420.77
2018,9,18,11,0,361.0,287.0,2.0,17.2,567.0,559.28,435.21
2018,9,18,11,15,285.0,290.0,2.05,17.4,513.5,520.13,405.03
2018,9,18,11,30,209.0,293.0,2.1,17.6,460.0,474.1,369.5
2018,9,18,11,45,287.5,300.5,2.15,17.75,531.5,561.9,436.41
2018,9,18,12,0,366.0,308.0,2.2,17.9,603.0,653.69,503.96
2018,9,18,12,15,555.0,243.0,2.3,17.95,688.5,795.68,609.06
2018,9,18,12,30,744.0,178.0,2.4,18.0,774.0,925.24,699.98
2018,9,18,12,45,836.5,137.0,2.5,18.05,799.0,981.35,737.59
2018,9,18,13,0,929.0,96.0,2.6,18.1,824.0,1030.57,771.14
2018,9,18,13,15,924.5,95.5,2.7,18.1,805.5,1035.94,775.87
2018,9,18,13,30,920.0,95.0,2.8,18.1,787.0,1037.32,778.55
2018,9,18,13,45,913.0,94.0,2.95,18.1,761.0,1031.64,777.18
2018,9,18,14,0,906.0,93.0,3.1,18.1,735.0,1022.06,773.31
2018,9,18,14,15,896.0,92.0,3.2,17.95,702.0,1005.7,764.94
2018,9,18,14,30,886.0,91.0,3.3,17.8,669.0,985.72,754.18
2018,9,18,14,45,872.0,89.0,3.4,17.7,629.5,957.23,737.37
2018,9,18,15,0,858.0,87.0,3.5,17.6,590.0,925.62,718.3
2018,9,18,15,15,839.5,84.5,3.5,17.6,545.5,895.58,699.25
2018,9,18,15,30,821.0,82.0,3.5,17.6,501.0,853.55,671.47
2018,9,18,15,45,792.5,78.5,3.7,17.15,451.0,799.52,636.66
2018,9,18,16,0,764.0,75.0,3.9,16.7,401.0,744.34,599.9
2018,9,18,16,15,724.5,73.0,3.95,16.35,350.5,681.58,555.31
2018,9,18,16,30,685.0,71.0,4.0,16.0,300.0,624.04,513.27
2018,9,18,16,45,627.0,66.0,4.05,15.6,248.0,546.7,453.61
2018,9,18,17,0,569.0,61.0,4.1,15.2,196.0,472.64,392.62
2018,9,18,17,15,479.0,52.5,4.05,14.75,147.0,379.08,312.97
2018,9,18,17,30,389.0,44.0,4.0,14.3,98.0,293.25,236.8
2018,9,18,17,45,252.0,31.5,3.95,13.85,60.5,189.57,135.82
2018,9,18,18,0,115.0,19.0,3.9,13.4,23.0,67.11,0.0
2018,9,18,18,15,57.5,9.5,3.8,13.15,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,19,5,45,21.0,4.5,2.1,10.85,4.5,0.0,0.0
