Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,6,0,42.0,9.0,2.1,11.0,9.0,8.19,0.0
2018,9,19,6,15,161.5,23.5,2.05,11.45,38.0,18.64,0.0
2018,9,19,6,30,281.0,38.0,2.0,11.9,67.0,29.75,19.44
2018,9,19,6,45,385.0,48.5,1.95,12.4,113.0,39.04,28.83
2018,9,19,7,0,489.0,59.0,1.9,12.9,159.0,46.21,35.67
2018,9,19,7,15,557.0,65.5,1.8,13.35,210.0,49.62,38.91
2018,9,19,7,30,625.0,72.0,1.7,13.8,261.0,53.04,41.96
2018,9,19,7,45,671.0,77.0,1.6,14.25,313.0,68.26,43.47
2018,9,19,8,0,717.0,82.0,1.5,14.7,365.0,123.32,70.14
2018,9,19,8,15,748.5,85.5,1.45,15.25,415.0,184.75,115.5
2018,9,19,8,30,780.0,89.0,1.4,15.8,465.0,245.19,165.99
2018,9,19,8,45,803.0,92.0,1.4,16.3,511.5,306.16,219.29
2018,9,19,9,0,826.0,95.0,1.4,16.8,558.0,369.09,273.87
2018,9,19,9,15,842.5,97.0,1.35,17.35,599.0,430.15,325.57
2018,9,19,9,30,859.0,99.0,1.3,17.9,640.0,491.75,375.75
2018,9,19,9,45,871.0,101.0,1.25,18.45,675.5,551.42,422.46
2018,9,19,10,0,883.0,103.0,1.2,19.0,711.0,609.51,466.07
2018,9,19,10,15,891.5,105.0,1.15,19.5,740.0,664.53,505.81
2018,9,19,10,30,900.0,107.0,1.1,20.0,769.0,718.06,542.96
2018,9,19,10,45,906.0,108.0,1.05,20.55,790.5,767.08,575.06
2018,9,19,11,0,912.0,109.0,1.0,21.1,812.0,813.88,603.37
2018,9,19,11,15,916.0,109.0,1.05,21.45,825.5,855.64,629.75
2018,9,19,11,30,920.0,109.0,1.1,21.8,839.0,894.56,654.12
2018,9,19,11,45,921.0,109.5,1.2,22.15,844.0,928.37,675.86
2018,9,19,12,0,922.0,110.0,1.3,22.5,849.0,958.82,695.46
2018,9,19,12,15,921.5,110.0,1.45,22.6,846.5,983.89,713.12
2018,9,19,12,30,921.0,110.0,1.6,22.7,844.0,1005.28,728.55
2018,9,19,12,45,918.5,109.0,1.75,22.75,832.5,1019.89,739.93
2018,9,19,13,0,916.0,108.0,1.9,22.8,821.0,1030.59,748.97
2018,9,19,13,15,910.5,107.0,2.05,22.75,802.0,1034.37,754.02
2018,9,19,13,30,905.0,106.0,2.2,22.7,783.0,1034.18,756.66
2018,9,19,13,45,897.5,104.5,2.4,22.65,756.0,1027.5,755.75
2018,9,19,14,0,890.0,103.0,2.6,22.6,729.0,1016.95,752.33
2018,9,19,14,15,878.5,101.0,2.7,22.4,695.0,998.1,742.87
2018,9,19,14,30,867.0,99.0,2.8,22.2,661.0,975.71,731.08
2018,9,19,14,45,852.0,97.0,2.9,22.05,621.5,956.63,721.35
2018,9,19,15,0,837.0,95.0,3.0,21.9,582.0,924.19,702.4
2018,9,19,15,15,817.0,92.5,3.0,21.9,537.5,883.69,676.62
2018,9,19,15,30,797.0,90.0,3.0,21.9,493.0,840.84,648.95
2018,9,19,15,45,769.0,86.0,3.15,21.35,443.5,787.3,615.34
2018,9,19,16,0,741.0,82.0,3.3,20.8,394.0,732.59,579.79
2018,9,19,16,15,702.0,77.5,3.35,20.25,342.5,672.75,538.68
2018,9,19,16,30,663.0,73.0,3.4,19.7,291.0,609.11,493.14
2018,9,19,16,45,605.5,66.5,3.4,19.15,239.5,531.21,433.88
2018,9,19,17,0,548.0,60.0,3.4,18.6,188.0,456.72,373.61
2018,9,19,17,15,458.5,51.5,3.4,17.9,140.0,364.69,296.62
2018,9,19,17,30,369.0,43.0,3.4,17.2,92.0,280.35,222.75
2018,9,19,17,45,236.0,30.0,3.45,16.45,56.0,178.84,121.19
2018,9,19,18,0,103.0,17.0,3.5,15.7,20.0,59.86,0.0
2018,9,19,18,15,51.5,8.5,3.4,15.4,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,20,5,45,32.5,4.5,2.1,13.7,4.5,0.0,0.0
2018,9,20,6,0,65.0,9.0,2.1,13.8,9.0,8.19,0.0
2018,9,20,6,15,207.5,21.5,2.05,14.35,39.0,18.24,0.0
2018,9,20,6,30,350.0,34.0,2.0,14.9,69.0,28.12,17.63
2018,9,20,6,45,453.0,42.5,1.95,15.5,116.0,33.9,23.93
2018,9,20,7,0,556.0,51.0,1.9,16.1,163.0,39.62,29.37
2018,9,20,7,15,618.5,56.5,1.85,16.55,214.5,42.6,32.19
2018,9,20,7,30,681.0,62.0,1.8,17.0,266.0,49.89,38.63
2018,9,20,7,45,722.0,67.0,1.75,17.45,318.5,66.52,40.61
2018,9,20,8,0,763.0,72.0,1.7,17.9,371.0,123.88,67.92
2018,9,20,8,15,791.5,75.5,1.6,18.4,421.0,183.15,111.02
2018,9,20,8,30,820.0,79.0,1.5,18.9,471.0,245.6,163.0
2018,9,20,8,45,840.5,81.5,1.4,19.4,517.5,307.82,217.02
2018,9,20,9,0,861.0,84.0,1.3,19.9,564.0,371.6,271.77
2018,9,20,9,15,876.5,86.0,1.2,20.4,605.5,436.19,325.52
2018,9,20,9,30,892.0,88.0,1.1,20.9,647.0,498.36,375.28
2018,9,20,9,45,904.0,89.5,1.0,21.4,683.0,558.25,421.16
2018,9,20,10,0,916.0,91.0,0.9,21.9,719.0,617.45,464.35
2018,9,20,10,15,924.0,92.0,0.9,22.25,747.5,672.71,504.16
2018,9,20,10,30,932.0,93.0,0.9,22.6,776.0,726.31,541.46
2018,9,20,10,45,937.5,94.0,0.9,23.0,797.5,776.21,573.88
2018,9,20,11,0,943.0,95.0,0.9,23.4,819.0,823.74,603.12
2018,9,20,11,15,946.0,96.0,0.95,23.55,832.5,866.67,630.34
2018,9,20,11,30,949.0,97.0,1.0,23.7,846.0,906.62,655.5
2018,9,20,11,45,950.5,97.0,1.1,23.85,851.0,941.05,677.91
2018,9,20,12,0,952.0,97.0,1.2,24.0,856.0,972.05,698.19
2018,9,20,12,15,952.0,96.0,1.3,24.05,853.0,996.99,715.02
2018,9,20,12,30,952.0,95.0,1.4,24.1,850.0,1018.13,729.62
2018,9,20,12,45,950.5,94.0,1.5,24.1,839.0,1033.92,741.18
2018,9,20,13,0,949.0,93.0,1.6,24.1,828.0,1045.71,750.42
2018,9,20,13,15,944.5,92.5,1.7,24.05,809.0,1051.05,755.95
2018,9,20,13,30,940.0,92.0,1.8,24.0,790.0,1052.31,759.12
2018,9,20,13,45,933.0,90.5,1.85,23.95,763.0,1045.85,756.86
2018,9,20,14,0,926.0,89.0,1.9,23.9,736.0,1035.38,752.28
2018,9,20,14,15,916.0,87.5,1.95,23.8,702.5,1018.06,743.58
2018,9,20,14,30,906.0,86.0,2.0,23.7,669.0,997.03,732.6
2018,9,20,14,45,892.5,84.0,2.0,23.55,629.0,968.49,716.27
2018,9,20,15,0,879.0,82.0,2.0,23.4,589.0,936.75,697.82
2018,9,20,15,15,847.0,82.0,2.0,23.4,539.5,896.77,673.31
2018,9,20,15,30,815.0,82.0,2.0,23.4,490.0,845.64,640.95
2018,9,20,15,45,788.0,79.5,2.05,22.95,441.5,794.27,609.36
2018,9,20,16,0,761.0,77.0,2.1,22.5,393.0,741.63,575.88
2018,9,20,16,15,725.0,71.5,2.1,21.95,341.0,677.43,532.71
2018,9,20,16,30,689.0,66.0,2.1,21.4,289.0,617.96,491.43
2018,9,20,16,45,651.0,59.5,2.05,20.8,240.5,552.6,443.55
2018,9,20,17,0,613.0,53.0,2.0,20.2,192.0,488.86,392.9
2018,9,20,17,15,525.0,45.5,2.0,19.45,143.0,396.23,317.05
2018,9,20,17,30,437.0,38.0,2.0,18.7,94.0,311.34,243.38
2018,9,20,17,45,285.0,26.0,2.0,17.9,56.0,195.39,123.23
2018,9,20,18,0,133.0,14.0,2.0,17.1,18.0,69.76,0.0
2018,9,20,18,15,66.5,7.0,2.0,16.8,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,21,5,45,27.5,3.5,0.45,13.25,3.5,0.0,0.0
2018,9,21,6,0,55.0,7.0,0.4,13.3,7.0,6.37,0.0
2018,9,21,6,15,208.0,20.0,0.35,13.75,37.5,16.88,0.0
2018,9,21,6,30,361.0,33.0,0.3,14.2,68.0,27.33,16.92
2018,9,21,6,45,463.0,41.0,0.25,14.65,114.5,32.7,23.03
2018,9,21,7,0,565.0,49.0,0.2,15.1,161.0,38.06,28.2
2018,9,21,7,15,627.0,55.0,0.25,15.55,213.0,41.53,31.45
2018,9,21,7,30,689.0,61.0,0.3,16.0,265.0,49.18,38.23
2018,9,21,7,45,730.0,65.0,0.35,16.45,317.0,65.37,39.59
2018,9,21,8,0,771.0,69.0,0.4,16.9,369.0,122.42,66.44
2018,9,21,8,15,799.0,72.5,0.5,17.5,419.0,182.11,109.68
2018,9,21,8,30,827.0,76.0,0.6,18.1,469.0,244.89,161.7
2018,9,21,8,45,847.0,79.0,0.7,18.7,515.5,307.8,216.08
2018,9,21,9,0,867.0,82.0,0.8,19.3,562.0,374.9,273.32
2018,9,21,9,15,880.5,84.0,0.9,19.65,602.5,436.3,325.29
2018,9,21,9,30,894.0,86.0,1.0,20.0,643.0,497.72,375.67
2018,9,21,9,45,904.0,88.0,1.1,20.35,678.0,557.09,422.87
2018,9,21,10,0,914.0,90.0,1.2,20.7,713.0,615.56,467.83
2018,9,21,10,15,921.0,91.5,1.3,20.95,741.0,670.51,509.11
2018,9,21,10,30,928.0,93.0,1.4,21.2,769.0,723.72,548.05
2018,9,21,10,45,864.5,122.0,1.5,21.4,766.0,755.05,569.86
2018,9,21,11,0,801.0,151.0,1.6,21.6,763.0,775.69,583.84
2018,9,21,11,15,582.5,218.0,1.7,21.7,667.0,704.93,532.28
2018,9,21,11,30,364.0,285.0,1.8,21.8,571.0,609.38,462.0
2018,9,21,11,45,314.0,277.0,1.9,21.85,525.0,562.12,429.14
2018,9,21,12,0,264.0,269.0,2.0,21.9,479.0,521.85,400.04
2018,9,21,12,15,269.0,274.0,2.05,21.85,487.0,542.3,415.62
2018,9,21,12,30,274.0,279.0,2.1,21.8,495.0,561.94,430.21
2018,9,21,12,45,303.0,290.5,2.15,21.75,526.5,610.98,466.28
2018,9,21,13,0,332.0,302.0,2.2,21.7,558.0,659.85,501.74
2018,9,21,13,15,310.0,289.0,2.25,21.6,523.5,630.35,481.14
2018,9,21,13,30,288.0,276.0,2.3,21.5,489.0,598.75,459.43
2018,9,21,13,45,315.0,259.0,2.35,21.35,484.0,609.67,469.65
2018,9,21,14,0,342.0,242.0,2.4,21.2,479.0,618.67,478.3
2018,9,21,14,15,559.5,179.5,2.4,21.0,546.0,789.53,606.08
2018,9,21,14,30,777.0,117.0,2.4,20.8,613.0,917.69,694.75
2018,9,21,14,45,776.5,113.0,2.4,20.6,583.0,901.21,684.36
2018,9,21,15,0,776.0,109.0,2.4,20.4,553.0,881.35,673.12
2018,9,21,15,15,737.0,107.5,2.4,20.4,502.5,831.49,640.49
2018,9,21,15,30,698.0,106.0,2.4,20.4,452.0,775.39,603.16
2018,9,21,15,45,693.0,97.5,2.35,19.85,411.5,739.03,580.26
2018,9,21,16,0,688.0,89.0,2.3,19.3,371.0,700.29,554.92
2018,9,21,16,15,577.5,90.0,2.25,18.9,305.5,588.99,474.2
2018,9,21,16,30,467.0,91.0,2.2,18.5,240.0,477.86,389.61
2018,9,21,16,45,427.5,79.0,2.2,18.05,196.5,415.55,340.77
2018,9,21,17,0,388.0,67.0,2.2,17.6,153.0,355.82,291.53
2018,9,21,17,15,293.5,54.0,2.1,16.95,109.0,265.37,215.17
2018,9,21,17,30,199.0,41.0,2.0,16.3,65.0,184.73,144.61
2018,9,21,17,45,121.5,25.0,1.95,15.65,37.5,111.88,62.59
2018,9,21,18,0,44.0,9.0,1.9,15.0,10.0,26.96,0.0
2018,9,21,18,15,22.0,4.5,1.95,14.7,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.5,1.9,10.95,0.5,0.0,0.0
2018,9,22,6,0,0.0,1.0,1.9,11.1,1.0,0.91,0.0
2018,9,22,6,15,0.0,7.0,1.95,11.55,7.0,6.14,0.0
2018,9,22,6,30,0.0,13.0,2.0,12.0,13.0,11.42,3.74
2018,9,22,6,45,75.0,25.0,2.05,12.45,39.5,20.53,12.44
2018,9,22,7,0,150.0,37.0,2.1,12.9,66.0,27.48,18.93
2018,9,22,7,15,115.0,51.5,2.05,13.25,77.5,40.62,30.87
2018,9,22,7,30,80.0,66.0,2.0,13.6,89.0,54.44,43.25
2018,9,22,7,45,58.5,90.5,1.9,13.95,109.0,77.28,59.66
2018,9,22,8,0,37.0,115.0,1.8,14.3,129.0,99.42,77.41
2018,9,22,8,15,40.5,133.0,1.8,14.7,150.5,118.23,92.39
2018,9,22,8,30,44.0,151.0,1.8,15.1,172.0,137.8,108.15
2018,9,22,8,45,65.0,172.5,1.8,15.55,206.5,165.8,130.25
2018,9,22,9,0,86.0,194.0,1.8,16.0,241.0,196.8,154.84
2018,9,22,9,15,166.0,216.0,1.85,16.3,315.5,255.89,201.23
2018,9,22,9,30,246.0,238.0,1.9,16.6,390.0,326.29,256.55
2018,9,22,9,45,326.5,245.5,1.95,16.95,459.5,393.05,308.71
2018,9,22,10,0,407.0,253.0,2.0,17.3,529.0,472.7,369.98
2018,9,22,10,15,447.5,255.5,2.1,17.6,570.5,527.14,411.5
2018,9,22,10,30,488.0,258.0,2.2,17.9,612.0,584.48,454.64
2018,9,22,10,45,498.5,258.5,2.25,18.15,629.0,620.78,481.38
2018,9,22,11,0,509.0,259.0,2.3,18.4,646.0,656.38,507.34
2018,9,22,11,15,446.0,278.5,2.35,18.55,621.5,650.41,501.83
2018,9,22,11,30,383.0,298.0,2.4,18.7,597.0,638.37,491.97
2018,9,22,11,45,426.0,292.5,2.5,18.9,627.0,688.88,529.51
2018,9,22,12,0,469.0,287.0,2.6,19.1,657.0,740.07,566.72
2018,9,22,12,15,445.5,299.5,2.65,19.15,650.0,747.98,571.62
2018,9,22,12,30,422.0,312.0,2.7,19.2,643.0,752.95,574.8
2018,9,22,12,45,538.5,260.5,2.75,19.25,676.5,823.93,628.54
2018,9,22,13,0,655.0,209.0,2.8,19.3,710.0,900.44,684.13
2018,9,22,13,15,764.0,161.0,2.8,19.35,732.0,964.84,727.74
2018,9,22,13,30,873.0,113.0,2.8,19.4,754.0,1007.94,756.74
2018,9,22,13,45,899.0,98.5,2.85,19.45,738.0,1019.47,765.34
2018,9,22,14,0,925.0,84.0,2.9,19.5,722.0,1026.32,771.31
2018,9,22,14,15,916.0,82.0,2.9,19.5,688.5,1009.14,761.11
2018,9,22,14,30,907.0,80.0,2.9,19.5,655.0,988.23,748.71
2018,9,22,14,45,894.0,78.0,2.95,19.5,615.0,959.94,731.77
2018,9,22,15,0,881.0,76.0,3.0,19.5,575.0,928.44,712.58
2018,9,22,15,15,862.5,73.5,3.0,19.5,530.0,888.31,686.84
2018,9,22,15,30,844.0,71.0,3.0,19.5,485.0,845.78,659.14
2018,9,22,15,45,819.0,68.0,3.05,19.25,436.0,803.16,631.84
2018,9,22,16,0,794.0,65.0,3.1,19.0,387.0,750.57,596.52
2018,9,22,16,15,731.5,64.5,3.1,18.65,330.5,671.03,539.96
2018,9,22,16,30,669.0,64.0,3.1,18.3,274.0,598.09,486.48
2018,9,22,16,45,523.0,61.5,3.15,17.9,207.5,464.66,382.3
2018,9,22,17,0,377.0,59.0,3.2,17.5,141.0,337.24,277.76
2018,9,22,17,15,365.5,46.5,3.2,16.95,108.0,301.31,245.17
2018,9,22,17,30,354.0,34.0,3.2,16.4,75.0,260.69,204.56
2018,9,22,17,45,228.0,23.0,3.15,15.85,44.5,159.54,76.96
2018,9,22,18,0,102.0,12.0,3.1,15.3,14.0,54.21,0.0
2018,9,22,18,15,51.0,6.0,3.15,15.0,7.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,23,5,45,19.0,3.0,2.85,11.65,3.0,0.0,0.0
2018,9,23,6,0,38.0,6.0,2.9,11.7,6.0,5.46,0.0
2018,9,23,6,15,169.5,19.5,3.0,12.05,33.5,17.74,0.0
2018,9,23,6,30,301.0,33.0,3.1,12.4,61.0,27.53,16.62
2018,9,23,6,45,406.0,42.5,3.15,12.7,105.5,34.17,24.32
2018,9,23,7,0,511.0,52.0,3.2,13.0,150.0,40.7,30.64
2018,9,23,7,15,577.0,58.5,3.15,13.4,200.5,44.4,34.18
2018,9,23,7,30,643.0,65.0,3.1,13.8,251.0,48.06,37.5
2018,9,23,7,45,687.0,69.5,3.1,14.2,302.5,64.21,39.33
2018,9,23,8,0,731.0,74.0,3.1,14.6,354.0,123.8,70.05
2018,9,23,8,15,761.5,78.0,3.0,15.05,403.5,181.77,113.1
2018,9,23,8,30,792.0,82.0,2.9,15.5,453.0,243.21,165.3
2018,9,23,8,45,815.0,84.0,2.85,15.95,499.0,303.95,219.38
2018,9,23,9,0,838.0,86.0,2.8,16.4,545.0,366.56,274.86
2018,9,23,9,15,855.5,88.0,2.8,16.8,586.5,428.53,328.83
2018,9,23,9,30,873.0,90.0,2.8,17.2,628.0,492.14,382.36
2018,9,23,9,45,887.5,90.5,2.8,17.55,664.0,551.26,430.83
2018,9,23,10,0,902.0,91.0,2.8,17.9,700.0,609.95,477.35
2018,9,23,10,15,910.5,92.5,2.8,18.1,728.5,665.14,520.02
2018,9,23,10,30,919.0,94.0,2.8,18.3,757.0,718.75,560.29
2018,9,23,10,45,926.0,94.0,2.85,18.5,778.0,767.97,595.59
2018,9,23,11,0,933.0,94.0,2.9,18.7,799.0,814.94,627.73
2018,9,23,11,15,936.5,94.5,3.0,18.7,812.5,857.14,657.06
2018,9,23,11,30,940.0,95.0,3.1,18.7,826.0,896.4,684.27
2018,9,23,11,45,941.0,95.5,3.15,18.75,831.0,930.36,707.3
2018,9,23,12,0,942.0,96.0,3.2,18.8,836.0,960.89,728.01
2018,9,23,12,15,944.0,94.0,3.3,18.7,833.0,986.07,745.93
2018,9,23,12,30,946.0,92.0,3.4,18.6,830.0,1007.52,761.5
2018,9,23,12,45,947.5,90.0,3.5,18.5,820.0,1024.67,774.32
2018,9,23,13,0,949.0,88.0,3.6,18.4,810.0,1037.87,784.67
2018,9,23,13,15,944.5,87.5,3.65,18.3,791.0,1042.87,789.31
2018,9,23,13,30,940.0,87.0,3.7,18.2,772.0,1043.79,791.44
2018,9,23,13,45,933.5,85.5,3.7,18.1,745.5,1037.49,788.5
2018,9,23,14,0,927.0,84.0,3.7,18.0,719.0,1027.19,783.06
2018,9,23,14,15,916.5,82.5,3.65,17.9,685.0,1009.05,772.07
2018,9,23,14,30,906.0,81.0,3.6,17.8,651.0,987.24,758.7
2018,9,23,14,45,892.5,79.5,3.55,17.75,611.5,959.07,740.85
2018,9,23,15,0,879.0,78.0,3.5,17.7,572.0,927.73,720.8
2018,9,23,15,15,860.5,76.0,3.5,17.7,527.0,888.29,695.09
2018,9,23,15,30,842.0,74.0,3.5,17.7,482.0,855.08,673.63
2018,9,23,15,45,816.0,71.0,3.35,17.45,433.0,803.06,637.91
2018,9,23,16,0,790.0,68.0,3.2,17.2,384.0,749.7,600.64
2018,9,23,16,15,752.5,64.5,3.15,16.9,332.5,685.83,555.05
2018,9,23,16,30,715.0,61.0,3.1,16.6,281.0,622.28,508.14
2018,9,23,16,45,656.5,55.5,3.0,16.3,228.5,542.66,446.51
2018,9,23,17,0,598.0,50.0,2.9,16.0,176.0,471.84,387.23
2018,9,23,17,15,499.5,42.5,2.8,15.5,128.0,374.44,304.15
2018,9,23,17,30,401.0,35.0,2.7,15.0,80.0,285.94,223.2
2018,9,23,17,45,243.5,23.0,2.6,14.45,46.0,164.13,57.85
2018,9,23,18,0,86.0,11.0,2.5,13.9,12.0,46.33,0.0
2018,9,23,18,15,43.0,5.5,2.45,13.65,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.3,11.75,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,9,24,5,45,26.0,3.5,0.3,11.85,3.0,0.0,0.0
2018,9,24,6,0,52.0,7.0,0.3,11.9,6.0,0.0,0.0
2018,9,24,6,15,210.0,18.5,0.3,12.3,34.5,16.83,0.0
2018,9,24,6,30,368.0,30.0,0.3,12.7,63.0,24.89,14.26
2018,9,24,6,45,476.0,37.5,0.35,13.1,109.5,29.96,20.65
2018,9,24,7,0,584.0,45.0,0.4,13.5,156.0,35.05,25.64
2018,9,24,7,15,491.5,66.5,0.4,13.95,179.0,50.95,40.01
2018,9,24,7,30,399.0,88.0,0.4,14.4,202.0,64.12,51.71
2018,9,24,7,45,491.0,92.5,0.4,14.8,260.0,78.19,53.79
2018,9,24,8,0,583.0,97.0,0.4,15.2,318.0,125.41,76.75
2018,9,24,8,15,692.5,88.0,0.45,15.9,385.5,176.03,110.12
2018,9,24,8,30,802.0,79.0,0.5,16.6,453.0,243.1,162.22
2018,9,24,8,45,843.5,77.5,0.55,17.3,505.0,306.49,216.17
2018,9,24,9,0,885.0,76.0,0.6,18.0,557.0,376.54,275.06
2018,9,24,9,15,846.0,94.0,0.55,18.7,582.0,430.51,320.93
2018,9,24,9,30,807.0,112.0,0.5,19.4,607.0,481.38,361.88
2018,9,24,9,45,683.5,161.5,0.5,20.1,597.0,510.55,385.0
2018,9,24,10,0,560.0,211.0,0.5,20.8,587.0,523.54,394.48
2018,9,24,10,15,578.0,214.0,0.45,21.35,616.0,571.48,428.37
2018,9,24,10,30,596.0,217.0,0.4,21.9,645.0,622.85,462.99
2018,9,24,10,45,589.0,228.0,0.35,22.45,661.0,660.76,487.02
2018,9,24,11,0,582.0,239.0,0.3,23.0,677.0,693.37,506.97
2018,9,24,11,15,552.5,255.5,0.35,23.25,676.5,714.17,520.23
2018,9,24,11,30,523.0,272.0,0.4,23.5,676.0,731.1,530.87
2018,9,24,11,45,504.5,280.0,0.45,23.75,672.0,745.43,540.09
2018,9,24,12,0,486.0,288.0,0.5,24.0,668.0,756.73,547.31
2018,9,24,12,15,563.0,256.0,0.65,24.05,694.0,812.39,587.82
2018,9,24,12,30,640.0,224.0,0.8,24.1,720.0,873.69,631.01
2018,9,24,12,45,565.0,249.5,0.9,24.1,683.0,837.57,607.42
2018,9,24,13,0,490.0,275.0,1.0,24.1,646.0,802.78,585.26
2018,9,24,13,15,471.5,272.5,1.15,23.95,622.0,789.93,579.81
2018,9,24,13,30,453.0,270.0,1.3,23.8,598.0,774.46,572.12
2018,9,24,13,45,526.0,234.5,1.4,23.7,602.0,811.03,601.1
2018,9,24,14,0,599.0,199.0,1.5,23.6,606.0,850.72,631.36
2018,9,24,14,15,756.5,140.0,1.6,23.35,628.5,935.8,690.07
2018,9,24,14,30,914.0,81.0,1.7,23.1,651.0,993.69,730.18
2018,9,24,14,45,900.5,79.0,1.8,22.85,611.0,964.71,714.32
2018,9,24,15,0,887.0,77.0,1.9,22.6,571.0,932.51,697.08
2018,9,24,15,15,810.0,87.5,1.9,22.6,510.5,864.65,653.65
2018,9,24,15,30,733.0,98.0,1.9,22.6,450.0,792.71,606.71
2018,9,24,15,45,647.0,101.5,2.05,21.9,388.5,701.51,547.29
2018,9,24,16,0,561.0,105.0,2.2,21.2,327.0,612.82,486.87
2018,9,24,16,15,542.5,93.0,2.25,20.45,283.5,562.16,452.1
2018,9,24,16,30,524.0,81.0,2.3,19.7,240.0,511.01,414.49
2018,9,24,16,45,514.0,67.0,2.35,19.0,198.5,463.2,377.5
2018,9,24,17,0,504.0,53.0,2.4,18.3,157.0,414.72,337.48
2018,9,24,17,15,447.0,43.5,2.45,17.55,116.0,343.92,276.59
2018,9,24,17,30,390.0,34.0,2.5,16.8,75.0,278.11,213.4
2018,9,24,17,45,237.0,21.5,2.6,16.0,42.5,157.09,23.7
2018,9,24,18,0,84.0,9.0,2.7,15.2,10.0,43.5,0.0
2018,9,24,18,15,42.0,4.5,2.55,14.9,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,25,5,45,11.0,1.5,1.0,11.35,1.5,0.0,0.0
2018,9,25,6,0,22.0,3.0,0.9,11.4,3.0,0.0,0.0
2018,9,25,6,15,95.5,11.5,0.85,11.9,19.0,10.46,0.0
2018,9,25,6,30,169.0,20.0,0.8,12.4,35.0,15.57,6.58
2018,9,25,6,45,226.5,28.5,0.75,12.9,62.5,21.67,13.35
2018,9,25,7,0,284.0,37.0,0.7,13.4,90.0,27.5,18.9
2018,9,25,7,15,184.0,49.5,0.65,13.9,88.0,36.24,26.89
2018,9,25,7,30,84.0,62.0,0.6,14.4,86.0,51.44,40.48
2018,9,25,7,45,75.0,82.0,0.55,14.9,106.5,68.38,51.65
2018,9,25,8,0,66.0,102.0,0.5,15.4,127.0,89.74,67.76
2018,9,25,8,15,110.5,111.5,0.5,16.0,160.0,110.57,82.33
2018,9,25,8,30,155.0,121.0,0.5,16.6,193.0,134.98,100.62
2018,9,25,8,45,195.5,141.5,0.5,17.15,241.5,175.78,133.06
2018,9,25,9,0,236.0,162.0,0.5,17.7,290.0,222.0,169.83
2018,9,25,9,15,245.0,180.0,0.5,18.2,321.5,258.56,199.23
2018,9,25,9,30,254.0,198.0,0.5,18.7,353.0,296.25,228.88
2018,9,25,9,45,258.0,210.0,0.55,19.25,375.0,327.03,252.77
2018,9,25,10,0,262.0,222.0,0.6,19.8,397.0,357.97,276.29
2018,9,25,10,15,273.0,239.0,0.65,20.2,428.0,398.02,306.19
2018,9,25,10,30,284.0,256.0,0.7,20.6,459.0,438.93,336.08
2018,9,25,10,45,316.5,270.0,0.75,21.0,502.0,493.14,375.35
2018,9,25,11,0,349.0,284.0,0.8,21.4,545.0,549.66,415.4
2018,9,25,11,15,332.5,283.5,0.85,21.65,535.5,554.33,418.17
2018,9,25,11,30,316.0,283.0,0.9,21.9,526.0,556.45,419.57
2018,9,25,11,45,295.0,276.5,1.0,22.15,504.5,546.05,412.51
2018,9,25,12,0,274.0,270.0,1.1,22.4,483.0,532.9,403.47
2018,9,25,12,15,269.0,263.0,1.2,22.4,471.5,531.52,403.49
2018,9,25,12,30,264.0,256.0,1.3,22.4,460.0,528.5,402.21
2018,9,25,12,45,264.5,255.0,1.45,22.45,456.5,535.75,408.49
2018,9,25,13,0,265.0,254.0,1.6,22.5,453.0,541.79,413.82
2018,9,25,13,15,262.5,246.0,1.7,22.35,439.0,535.78,410.69
2018,9,25,13,30,260.0,238.0,1.8,22.2,425.0,528.32,406.6
2018,9,25,13,45,290.0,224.5,1.85,22.1,426.0,545.38,421.01
2018,9,25,14,0,320.0,211.0,1.9,22.0,427.0,581.06,448.36
2018,9,25,14,15,452.5,182.5,1.95,21.8,471.5,677.32,521.96
2018,9,25,14,30,585.0,154.0,2.0,21.6,516.0,777.69,595.07
2018,9,25,14,45,648.0,136.5,2.05,21.45,513.5,808.77,617.9
2018,9,25,15,0,711.0,119.0,2.1,21.3,511.0,834.06,637.5
2018,9,25,15,15,702.5,112.0,2.1,21.3,472.5,801.33,616.23
2018,9,25,15,30,694.0,105.0,2.1,21.3,434.0,766.1,593.5
2018,9,25,15,45,678.5,96.0,2.2,20.6,389.5,720.15,564.91
2018,9,25,16,0,663.0,87.0,2.3,19.9,345.0,672.6,534.17
2018,9,25,16,15,639.5,78.5,2.3,19.35,299.0,618.23,496.26
2018,9,25,16,30,616.0,70.0,2.3,18.8,253.0,563.56,456.59
2018,9,25,16,45,567.5,61.5,2.35,18.25,205.0,491.93,400.97
2018,9,25,17,0,519.0,53.0,2.4,17.7,157.0,423.14,344.33
2018,9,25,17,15,421.5,43.0,2.35,17.05,111.5,327.53,263.18
2018,9,25,17,30,324.0,33.0,2.3,16.4,66.0,241.31,182.83
2018,9,25,17,45,195.0,21.0,2.3,15.8,37.5,134.03,0.0
2018,9,25,18,0,66.0,9.0,2.3,15.2,9.0,35.8,0.0
2018,9,25,18,15,33.0,4.5,2.25,14.9,4.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,26,5,45,8.5,1.5,1.35,11.65,1.5,0.0,0.0
2018,9,26,6,0,17.0,3.0,1.3,11.7,3.0,0.0,0.0
2018,9,26,6,15,12.5,9.0,1.25,12.15,9.5,8.19,0.0
2018,9,26,6,30,8.0,15.0,1.2,12.6,16.0,13.46,4.66
2018,9,26,6,45,4.0,29.5,1.2,13.1,30.0,26.02,17.07
2018,9,26,7,0,0.0,44.0,1.2,13.6,44.0,38.61,28.68
2018,9,26,7,15,15.5,48.5,1.1,14.0,53.0,42.41,32.33
2018,9,26,7,30,31.0,53.0,1.0,14.4,62.0,46.52,36.07
2018,9,26,7,45,18.5,45.0,0.95,14.85,50.5,40.56,28.88
2018,9,26,8,0,6.0,37.0,0.9,15.3,39.0,33.15,22.5
2018,9,26,8,15,4.0,73.5,0.85,15.8,75.0,65.62,49.88
2018,9,26,8,30,2.0,110.0,0.8,16.3,111.0,96.68,75.48
2018,9,26,8,45,4.0,137.0,0.7,16.85,139.0,120.64,94.57
2018,9,26,9,0,6.0,164.0,0.6,17.4,167.0,145.16,113.76
2018,9,26,9,15,27.0,202.0,0.5,18.0,218.0,187.59,146.53
2018,9,26,9,30,48.0,240.0,0.4,18.6,269.0,233.69,181.45
2018,9,26,9,45,95.0,263.0,0.3,19.2,324.5,283.48,218.53
2018,9,26,10,0,142.0,286.0,0.2,19.8,380.0,343.25,262.25
2018,9,26,10,15,289.5,271.5,0.2,20.35,473.5,438.77,332.78
2018,9,26,10,30,437.0,257.0,0.2,20.9,567.0,550.61,412.4
2018,9,26,10,45,495.5,243.5,0.2,21.45,604.5,605.64,449.59
2018,9,26,11,0,554.0,230.0,0.2,22.0,642.0,663.6,488.62
2018,9,26,11,15,557.0,234.5,0.25,22.45,654.5,697.35,510.5
2018,9,26,11,30,560.0,239.0,0.3,22.9,667.0,729.42,531.29
2018,9,26,11,45,444.0,287.5,0.4,23.35,628.0,700.44,509.77
2018,9,26,12,0,328.0,336.0,0.5,23.8,589.0,650.85,474.99
2018,9,26,12,15,280.0,351.5,0.55,24.05,567.0,635.94,464.63
2018,9,26,12,30,232.0,367.0,0.6,24.3,545.0,602.22,441.24
2018,9,26,12,45,225.5,361.5,0.65,24.6,532.5,598.13,439.08
2018,9,26,13,0,219.0,356.0,0.7,24.9,520.0,592.73,435.73
2018,9,26,13,15,215.0,347.0,0.8,24.85,504.5,584.64,431.75
2018,9,26,13,30,211.0,338.0,0.9,24.8,489.0,575.38,426.94
2018,9,26,13,45,347.5,276.5,1.0,24.75,514.0,662.19,492.65
2018,9,26,14,0,484.0,215.0,1.1,24.7,539.0,747.25,555.14
2018,9,26,14,15,582.5,182.5,1.3,24.35,553.5,812.14,603.76
2018,9,26,14,30,681.0,150.0,1.5,24.0,568.0,864.98,642.77
2018,9,26,14,45,660.5,144.0,1.65,23.65,528.0,828.49,621.74
2018,9,26,15,0,640.0,138.0,1.8,23.3,488.0,789.75,599.53
2018,9,26,15,15,470.0,155.5,1.8,23.3,401.0,633.85,490.67
2018,9,26,15,30,300.0,173.0,1.8,23.3,314.0,476.48,374.39
2018,9,26,15,45,217.0,163.0,2.15,22.15,259.5,387.4,309.28
2018,9,26,16,0,134.0,153.0,2.5,21.0,205.0,288.16,232.44
2018,9,26,16,15,218.0,122.5,2.65,20.25,192.5,326.21,266.42
2018,9,26,16,30,302.0,92.0,2.8,19.5,180.0,356.46,292.85
2018,9,26,16,45,250.0,78.0,2.95,18.7,141.5,276.15,227.44
2018,9,26,17,0,198.0,64.0,3.1,17.9,103.0,216.3,176.73
2018,9,26,17,15,108.5,45.0,3.1,17.25,65.5,131.69,104.01
2018,9,26,17,30,19.0,26.0,3.1,16.6,28.0,36.96,23.14
2018,9,26,17,45,9.5,14.5,3.1,16.0,15.5,18.71,0.0
2018,9,26,18,0,0.0,3.0,3.1,15.4,3.0,2.73,0.0
2018,9,26,18,15,0.0,1.5,2.95,15.15,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,27,5,45,6.0,1.0,1.7,11.85,1.0,0.0,0.0
2018,9,27,6,0,12.0,2.0,1.7,11.9,2.0,0.0,0.0
2018,9,27,6,15,91.5,13.5,1.7,12.3,20.5,12.28,0.0
2018,9,27,6,30,171.0,25.0,1.7,12.7,39.0,19.56,8.88
2018,9,27,6,45,249.5,37.0,1.75,13.1,73.5,28.55,19.19
2018,9,27,7,0,328.0,49.0,1.8,13.5,108.0,37.26,27.45
2018,9,27,7,15,228.0,59.5,1.75,13.75,107.0,43.88,33.64
2018,9,27,7,30,128.0,70.0,1.7,14.0,106.0,53.99,42.76
2018,9,27,7,45,119.0,91.0,1.65,14.3,129.5,75.98,57.53
2018,9,27,8,0,110.0,112.0,1.6,14.6,153.0,101.18,75.89
2018,9,27,8,15,63.5,122.5,1.55,15.05,147.0,113.75,87.58
2018,9,27,8,30,17.0,133.0,1.5,15.5,141.0,118.98,93.61
2018,9,27,8,45,21.5,161.5,1.45,15.9,172.5,145.95,115.28
2018,9,27,9,0,26.0,190.0,1.4,16.3,204.0,173.43,137.05
2018,9,27,9,15,57.0,224.5,1.4,16.65,258.0,218.77,172.56
2018,9,27,9,30,88.0,259.0,1.4,17.0,312.0,268.65,211.32
2018,9,27,9,45,97.0,246.5,1.45,17.4,308.0,270.18,212.33
2018,9,27,10,0,106.0,234.0,1.5,17.8,304.0,276.16,217.07
2018,9,27,10,15,60.0,232.0,1.5,18.05,272.0,248.5,194.78
2018,9,27,10,30,14.0,230.0,1.5,18.3,240.0,215.38,167.8
2018,9,27,10,45,270.0,209.0,1.55,18.55,408.5,401.14,316.42
2018,9,27,11,0,526.0,188.0,1.6,18.8,577.0,605.78,470.59
2018,9,27,11,15,410.0,232.5,1.65,18.95,539.0,577.59,446.41
2018,9,27,11,30,294.0,277.0,1.7,19.1,501.0,532.4,411.29
2018,9,27,11,45,280.0,293.5,1.7,19.2,507.5,551.01,424.57
2018,9,27,12,0,266.0,310.0,1.7,19.3,514.0,568.11,436.18
2018,9,27,12,15,215.0,336.5,1.8,19.3,501.0,545.22,418.65
2018,9,27,12,30,164.0,363.0,1.9,19.3,488.0,533.94,409.39
2018,9,27,12,45,150.0,360.0,1.95,19.25,473.0,524.16,402.51
2018,9,27,13,0,136.0,357.0,2.0,19.2,458.0,513.25,394.78
2018,9,27,13,15,174.5,345.0,2.15,19.1,471.0,542.87,419.03
2018,9,27,13,30,213.0,333.0,2.3,19.0,484.0,571.96,442.66
2018,9,27,13,45,227.5,318.5,2.4,18.85,474.5,573.44,445.47
2018,9,27,14,0,242.0,304.0,2.5,18.7,465.0,573.62,447.59
2018,9,27,14,15,253.0,285.5,2.65,18.4,446.5,582.98,456.65
2018,9,27,14,30,264.0,267.0,2.8,18.1,428.0,571.84,450.9
2018,9,27,14,45,249.5,249.5,2.9,17.85,393.5,535.99,425.71
2018,9,27,15,0,235.0,232.0,3.0,17.6,359.0,481.43,386.23
2018,9,27,15,15,272.0,207.0,3.0,17.6,342.0,499.27,402.26
2018,9,27,15,30,309.0,182.0,3.0,17.6,325.0,495.66,401.73
2018,9,27,15,45,304.5,161.0,3.2,16.8,289.5,458.47,375.55
2018,9,27,16,0,300.0,140.0,3.4,16.0,254.0,420.19,347.75
2018,9,27,16,15,248.5,124.5,3.45,15.6,210.0,352.39,293.3
2018,9,27,16,30,197.0,109.0,3.5,15.2,166.0,288.14,240.28
2018,9,27,16,45,160.0,89.5,3.5,14.8,129.5,232.1,192.95
2018,9,27,17,0,123.0,70.0,3.5,14.4,93.0,167.41,137.34
2018,9,27,17,15,89.0,51.0,3.5,14.15,65.0,120.73,95.74
2018,9,27,17,30,55.0,32.0,3.5,13.9,37.0,76.47,53.08
2018,9,27,17,45,35.5,18.0,3.45,13.6,20.5,32.95,0.0
2018,9,27,18,0,16.0,4.0,3.4,13.3,4.0,0.0,0.0
2018,9,27,18,15,8.0,2.0,3.35,13.3,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,28,5,45,1.0,0.5,2.1,12.4,0.5,0.0,0.0
2018,9,28,6,0,2.0,1.0,2.1,12.5,1.0,0.0,0.0
2018,9,28,6,15,2.0,10.0,2.2,12.7,10.0,9.1,0.0
2018,9,28,6,30,2.0,19.0,2.3,12.9,19.0,16.74,6.32
2018,9,28,6,45,2.0,33.0,2.4,13.15,33.0,28.91,19.43
2018,9,28,7,0,2.0,47.0,2.5,13.4,47.0,40.86,30.59
2018,9,28,7,15,4.0,57.5,2.55,13.6,58.5,50.03,39.11
2018,9,28,7,30,6.0,68.0,2.6,13.8,70.0,59.15,47.37
2018,9,28,7,45,12.5,70.0,2.65,14.0,74.5,61.78,47.16
2018,9,28,8,0,19.0,72.0,2.7,14.2,79.0,64.41,48.69
2018,9,28,8,15,9.5,56.0,2.7,14.45,59.5,51.22,37.67
2018,9,28,8,30,0.0,40.0,2.7,14.7,40.0,35.29,24.44
2018,9,28,8,45,0.0,38.5,2.7,14.95,38.5,33.98,23.22
2018,9,28,9,0,0.0,37.0,2.7,15.2,37.0,32.66,22.0
2018,9,28,9,15,0.0,88.5,2.75,15.4,88.5,78.41,60.18
2018,9,28,9,30,0.0,140.0,2.8,15.6,140.0,123.68,97.25
2018,9,28,9,45,8.0,177.0,2.85,15.85,182.5,160.75,127.1
2018,9,28,10,0,16.0,214.0,2.9,16.1,225.0,199.21,157.77
2018,9,28,10,15,28.5,251.0,2.95,16.2,271.0,246.47,195.26
2018,9,28,10,30,41.0,288.0,3.0,16.3,317.0,292.94,231.69
2018,9,28,10,45,54.5,307.5,3.05,16.45,347.0,325.63,257.09
2018,9,28,11,0,68.0,327.0,3.1,16.6,377.0,359.92,283.6
2018,9,28,11,15,79.0,340.5,3.15,16.6,399.5,387.72,305.09
2018,9,28,11,30,90.0,354.0,3.2,16.6,422.0,416.49,327.27
2018,9,28,11,45,112.0,360.0,3.25,16.65,445.0,447.92,351.76
2018,9,28,12,0,134.0,366.0,3.3,16.7,468.0,494.46,387.38
2018,9,28,12,15,138.5,364.0,3.3,16.7,469.0,504.18,394.78
2018,9,28,12,30,143.0,362.0,3.3,16.7,470.0,513.44,402.06
2018,9,28,12,45,111.0,349.0,3.35,16.7,432.0,458.28,360.05
2018,9,28,13,0,79.0,336.0,3.4,16.7,394.0,417.35,328.47
2018,9,28,13,15,67.5,320.5,3.4,16.65,369.5,392.53,309.69
2018,9,28,13,30,56.0,305.0,3.4,16.6,345.0,367.05,290.22
2018,9,28,13,45,123.5,272.0,3.45,16.55,355.0,417.23,332.46
2018,9,28,14,0,191.0,239.0,3.5,16.5,365.0,447.86,359.37
2018,9,28,14,15,277.5,212.5,3.5,16.35,385.5,520.46,418.63
2018,9,28,14,30,364.0,186.0,3.5,16.2,406.0,591.45,475.72
2018,9,28,14,45,345.0,177.5,3.5,16.1,375.0,559.19,451.68
2018,9,28,15,0,326.0,169.0,3.5,16.0,344.0,506.02,412.25
2018,9,28,15,15,299.0,163.0,3.5,16.0,313.0,468.64,383.73
2018,9,28,15,30,272.0,157.0,3.5,16.0,282.0,431.69,355.06
2018,9,28,15,45,244.5,146.0,3.45,15.6,249.0,388.78,321.7
2018,9,28,16,0,217.0,135.0,3.4,15.2,216.0,347.02,288.56
2018,9,28,16,15,271.0,113.5,3.4,14.95,200.0,354.77,296.91
2018,9,28,16,30,325.0,92.0,3.4,14.7,184.0,372.46,311.96
2018,9,28,16,45,396.0,71.0,3.35,14.4,160.0,379.81,317.58
2018,9,28,17,0,467.0,50.0,3.3,14.1,136.0,383.68,317.68
2018,9,28,17,15,393.5,40.0,3.15,13.8,96.5,305.24,246.97
2018,9,28,17,30,320.0,30.0,3.0,13.5,57.0,232.98,165.69
2018,9,28,17,45,181.0,18.0,2.85,13.25,31.0,100.49,0.0
2018,9,28,18,0,42.0,6.0,2.7,13.0,5.0,0.0,0.0
2018,9,28,18,15,21.0,3.0,2.65,12.9,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
