Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,5,45,7.5,1.0,2.25,13.1,1.0,0.0,0.0
2018,9,29,6,0,15.0,2.0,2.3,13.2,2.0,0.0,0.0
2018,9,29,6,15,32.5,8.0,2.4,13.6,10.0,7.28,0.0
2018,9,29,6,30,50.0,14.0,2.5,14.0,18.0,11.72,2.3
2018,9,29,6,45,25.0,23.0,2.6,14.4,25.0,20.01,11.6
2018,9,29,7,0,0.0,32.0,2.7,14.8,32.0,28.2,19.25
2018,9,29,7,15,0.0,41.0,2.7,15.05,41.0,36.16,26.56
2018,9,29,7,30,0.0,50.0,2.7,15.3,50.0,44.13,33.76
2018,9,29,7,45,0.5,70.5,2.75,15.6,70.5,61.84,47.1
2018,9,29,8,0,1.0,91.0,2.8,15.9,91.0,79.21,61.57
2018,9,29,8,15,0.5,93.0,2.75,16.15,93.0,81.55,63.31
2018,9,29,8,30,0.0,95.0,2.7,16.4,95.0,83.59,64.78
2018,9,29,8,45,0.5,102.0,2.65,16.7,102.5,90.0,69.81
2018,9,29,9,0,1.0,109.0,2.6,17.0,110.0,96.49,74.86
2018,9,29,9,15,0.5,100.0,2.6,17.2,100.5,88.7,68.18
2018,9,29,9,30,0.0,91.0,2.6,17.4,91.0,80.65,61.35
2018,9,29,9,45,0.5,104.0,2.55,17.6,104.5,92.45,70.83
2018,9,29,10,0,1.0,117.0,2.5,17.8,118.0,104.38,80.34
2018,9,29,10,15,1.5,136.5,2.55,17.95,137.5,122.27,94.65
2018,9,29,10,30,2.0,156.0,2.6,18.1,157.0,140.41,109.05
2018,9,29,10,45,1.0,138.0,2.65,18.25,138.5,123.75,95.42
2018,9,29,11,0,0.0,120.0,2.7,18.4,120.0,106.88,81.68
2018,9,29,11,15,2.0,120.0,2.75,18.45,121.5,108.57,83.06
2018,9,29,11,30,4.0,120.0,2.8,18.5,123.0,110.39,84.55
2018,9,29,11,45,10.0,161.5,2.8,18.55,169.0,153.96,119.65
2018,9,29,12,0,16.0,203.0,2.8,18.6,215.0,198.79,155.31
2018,9,29,12,15,8.5,166.5,2.85,18.6,173.0,158.23,122.85
2018,9,29,12,30,1.0,130.0,2.9,18.6,131.0,117.49,90.05
2018,9,29,12,45,1.5,134.0,2.9,18.6,135.0,121.8,93.64
2018,9,29,13,0,2.0,138.0,2.9,18.6,139.0,126.16,97.24
2018,9,29,13,15,3.0,150.0,2.9,18.55,152.0,138.66,107.43
2018,9,29,13,30,4.0,162.0,2.9,18.5,165.0,151.41,117.84
2018,9,29,13,45,102.5,175.0,2.9,18.4,242.5,287.38,230.2
2018,9,29,14,0,201.0,188.0,2.9,18.3,320.0,416.52,333.71
2018,9,29,14,15,238.0,154.5,2.9,18.2,303.0,413.3,333.14
2018,9,29,14,30,275.0,121.0,2.9,18.1,286.0,426.29,345.42
2018,9,29,14,45,296.5,102.0,2.9,18.0,269.0,419.27,341.76
2018,9,29,15,0,318.0,83.0,2.9,17.9,252.0,420.58,344.42
2018,9,29,15,15,397.5,89.5,2.9,17.9,282.5,494.23,403.34
2018,9,29,15,30,477.0,96.0,2.9,17.9,313.0,561.5,456.27
2018,9,29,15,45,238.5,89.5,2.8,17.6,198.0,329.15,271.5
2018,9,29,16,0,0.0,83.0,2.7,17.3,83.0,74.88,57.38
2018,9,29,16,15,0.0,68.5,2.6,17.05,68.5,61.04,46.13
2018,9,29,16,30,0.0,54.0,2.5,16.8,54.0,47.68,34.89
2018,9,29,16,45,132.0,45.5,2.4,16.55,69.0,150.72,124.48
2018,9,29,17,0,264.0,37.0,2.3,16.3,84.0,239.25,196.75
2018,9,29,17,15,275.0,33.0,2.15,15.9,68.0,228.5,182.39
2018,9,29,17,30,286.0,29.0,2.0,15.5,52.0,211.05,141.15
2018,9,29,17,45,153.0,16.5,1.8,15.1,27.5,85.75,0.0
2018,9,29,18,0,20.0,4.0,1.6,14.7,3.0,0.0,0.0
2018,9,29,18,15,10.0,2.0,1.55,14.6,1.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,30,5,45,6.0,1.0,1.1,14.05,1.0,0.0,0.0
2018,9,30,6,0,12.0,2.0,1.1,14.1,2.0,0.0,0.0
2018,9,30,6,15,121.0,15.0,1.05,14.4,23.0,13.64,0.0
2018,9,30,6,30,230.0,28.0,1.0,14.7,44.0,23.64,9.39
2018,9,30,6,45,342.0,38.0,1.0,15.0,85.0,30.87,20.83
2018,9,30,7,0,454.0,48.0,1.0,15.3,126.0,37.94,27.76
2018,9,30,7,15,525.5,55.0,0.95,15.55,174.0,42.14,31.82
2018,9,30,7,30,597.0,62.0,0.9,15.8,222.0,46.29,35.63
2018,9,30,7,45,644.0,67.0,0.9,16.05,271.5,63.19,38.23
2018,9,30,8,0,691.0,72.0,0.9,16.3,321.0,116.58,64.92
2018,9,30,8,15,684.0,83.5,0.9,16.65,359.0,172.8,108.1
2018,9,30,8,30,677.0,95.0,0.9,17.0,397.0,227.98,155.66
2018,9,30,8,45,639.0,115.0,0.9,17.35,423.0,280.61,203.27
2018,9,30,9,0,601.0,135.0,0.9,17.7,449.0,328.26,245.79
2018,9,30,9,15,380.5,198.0,0.95,18.0,402.5,332.01,255.13
2018,9,30,9,30,160.0,261.0,1.0,18.3,356.0,306.65,238.33
2018,9,30,9,45,331.5,238.0,1.05,18.6,448.5,391.56,304.05
2018,9,30,10,0,503.0,215.0,1.1,18.9,541.0,496.25,383.34
2018,9,30,10,15,675.0,162.0,1.2,19.1,619.0,588.05,452.83
2018,9,30,10,30,847.0,109.0,1.3,19.3,697.0,687.48,526.88
2018,9,30,10,45,872.5,102.0,1.4,19.45,723.0,736.33,562.03
2018,9,30,11,0,898.0,95.0,1.5,19.6,749.0,787.56,597.0
2018,9,30,11,15,898.0,97.5,1.55,19.65,760.5,827.15,623.41
2018,9,30,11,30,898.0,100.0,1.6,19.7,772.0,863.69,647.75
2018,9,30,11,45,773.5,158.0,1.65,19.8,739.0,854.63,641.36
2018,9,30,12,0,649.0,216.0,1.7,19.9,706.0,834.16,627.2
2018,9,30,12,15,597.0,236.5,1.75,19.9,685.5,827.0,622.17
2018,9,30,12,30,545.0,257.0,1.8,19.9,665.0,811.79,611.53
2018,9,30,12,45,499.5,266.0,1.8,19.9,635.5,790.97,596.9
2018,9,30,13,0,454.0,275.0,1.8,19.9,606.0,766.59,579.79
2018,9,30,13,15,475.5,261.0,1.85,19.75,599.5,780.0,591.42
2018,9,30,13,30,497.0,247.0,1.9,19.6,593.0,791.01,601.15
2018,9,30,13,45,450.0,251.5,1.9,19.45,555.5,752.6,574.52
2018,9,30,14,0,403.0,256.0,1.9,19.3,518.0,694.2,534.33
2018,9,30,14,15,337.5,254.5,1.9,19.1,466.0,628.55,487.72
2018,9,30,14,30,272.0,253.0,1.9,18.9,414.0,562.99,440.16
2018,9,30,14,45,276.0,229.0,1.9,18.7,383.0,536.26,422.77
2018,9,30,15,0,280.0,205.0,1.9,18.5,352.0,507.75,403.54
2018,9,30,15,15,208.0,190.5,1.9,18.5,294.5,404.02,324.36
2018,9,30,15,30,136.0,176.0,1.9,18.5,237.0,321.34,259.31
2018,9,30,15,45,88.5,156.5,1.95,18.1,194.5,241.51,195.92
2018,9,30,16,0,41.0,137.0,2.0,17.7,152.0,180.4,145.77
2018,9,30,16,15,28.0,115.0,1.95,17.45,124.5,145.41,117.07
2018,9,30,16,30,15.0,93.0,1.9,17.2,97.0,102.2,80.91
2018,9,30,16,45,8.5,72.5,1.85,16.95,74.5,76.65,59.19
2018,9,30,17,0,2.0,52.0,1.8,16.7,52.0,51.23,37.3
2018,9,30,17,15,2.0,34.5,1.65,16.45,34.5,33.37,21.71
2018,9,30,17,30,2.0,17.0,1.5,16.2,17.0,16.0,4.77
2018,9,30,17,45,2.0,9.0,1.35,15.95,9.0,9.11,0.0
2018,9,30,18,0,2.0,1.0,1.2,15.7,1.0,0.0,0.0
2018,9,30,18,15,1.0,0.5,1.1,15.6,0.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,1,5,45,6.0,1.0,1.1,13.55,1.0,0.0,0.0
2018,10,1,6,0,12.0,2.0,1.1,13.6,2.0,0.0,0.0
2018,10,1,6,15,12.0,3.0,1.05,13.75,3.5,2.73,0.0
2018,10,1,6,30,12.0,4.0,1.0,13.9,5.0,3.44,0.0
2018,10,1,6,45,6.0,5.0,0.95,14.1,5.5,4.59,0.0
2018,10,1,7,0,0.0,6.0,0.9,14.3,6.0,5.26,0.0
2018,10,1,7,15,0.0,7.0,0.9,14.55,7.0,6.14,0.0
2018,10,1,7,30,0.0,8.0,0.9,14.8,8.0,7.02,0.66
2018,10,1,7,45,0.0,11.0,0.9,15.05,11.0,9.67,2.68
2018,10,1,8,0,0.0,14.0,0.9,15.3,14.0,12.31,4.93
2018,10,1,8,15,0.0,21.5,0.95,15.6,21.5,18.93,10.56
2018,10,1,8,30,0.0,29.0,1.0,15.9,29.0,25.56,16.13
2018,10,1,8,45,0.0,36.5,1.0,16.25,36.5,32.2,21.65
2018,10,1,9,0,0.0,44.0,1.0,16.6,44.0,38.86,27.12
2018,10,1,9,15,1.5,81.5,1.0,16.9,82.5,72.77,55.18
2018,10,1,9,30,3.0,119.0,1.0,17.2,121.0,106.67,82.7
2018,10,1,9,45,30.0,188.5,1.0,17.45,208.0,184.61,145.13
2018,10,1,10,0,57.0,258.0,1.0,17.7,295.0,266.05,208.52
2018,10,1,10,15,105.0,292.0,1.0,17.95,363.5,332.66,259.45
2018,10,1,10,30,153.0,326.0,1.0,18.2,432.0,411.97,318.86
2018,10,1,10,45,151.0,335.0,1.05,18.45,442.0,430.61,331.92
2018,10,1,11,0,149.0,344.0,1.1,18.7,452.0,448.76,344.97
2018,10,1,11,15,199.5,347.5,1.1,18.9,494.5,502.88,385.18
2018,10,1,11,30,250.0,351.0,1.1,19.1,537.0,572.09,435.07
2018,10,1,11,45,254.0,351.0,1.15,19.25,541.0,589.06,446.8
2018,10,1,12,0,258.0,351.0,1.2,19.4,545.0,605.17,458.4
2018,10,1,12,15,260.0,348.0,1.3,19.45,542.5,615.28,466.37
2018,10,1,12,30,262.0,345.0,1.4,19.5,540.0,624.21,473.59
2018,10,1,12,45,178.0,335.5,1.45,19.55,467.0,525.54,401.81
2018,10,1,13,0,94.0,326.0,1.5,19.6,394.0,422.1,324.98
2018,10,1,13,15,77.0,310.0,1.55,19.5,364.5,391.36,302.9
2018,10,1,13,30,60.0,294.0,1.6,19.4,335.0,359.85,279.49
2018,10,1,13,45,40.5,262.0,1.65,19.3,289.5,307.1,239.55
2018,10,1,14,0,21.0,230.0,1.7,19.2,244.0,238.18,186.34
2018,10,1,14,15,20.0,218.5,1.65,18.95,231.0,226.58,177.98
2018,10,1,14,30,19.0,207.0,1.6,18.7,218.0,214.95,169.36
2018,10,1,14,45,13.0,181.0,1.55,18.5,188.5,183.13,144.4
2018,10,1,15,0,7.0,155.0,1.5,18.3,159.0,151.5,119.3
2018,10,1,15,15,3.5,134.5,1.5,18.3,136.5,128.13,100.6
2018,10,1,15,30,0.0,114.0,1.5,18.3,114.0,104.93,81.8
2018,10,1,15,45,11.0,117.5,1.35,17.85,121.5,119.44,94.62
2018,10,1,16,0,22.0,121.0,1.2,17.4,129.0,134.5,107.75
2018,10,1,16,15,32.5,109.0,1.2,17.1,118.5,141.44,114.01
2018,10,1,16,30,43.0,97.0,1.2,16.8,108.0,137.44,110.97
2018,10,1,16,45,33.0,77.5,1.15,16.55,85.0,108.36,86.15
2018,10,1,17,0,23.0,58.0,1.1,16.3,62.0,79.7,61.31
2018,10,1,17,15,22.5,39.5,1.1,16.1,42.5,58.13,41.98
2018,10,1,17,30,22.0,21.0,1.1,15.9,23.0,40.16,17.75
2018,10,1,17,45,20.5,12.0,1.1,15.65,12.5,20.3,0.0
2018,10,1,18,0,19.0,3.0,1.1,15.4,2.0,0.0,0.0
2018,10,1,18,15,9.5,1.5,1.1,15.35,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,2,5,45,4.0,0.5,1.0,15.25,0.5,0.0,0.0
2018,10,2,6,0,8.0,1.0,1.0,15.2,1.0,0.0,0.0
2018,10,2,6,15,8.0,3.5,1.05,15.45,4.0,3.18,0.0
2018,10,2,6,30,8.0,6.0,1.1,15.7,7.0,5.48,0.0
2018,10,2,6,45,4.0,10.0,1.1,15.95,10.5,8.96,1.96
2018,10,2,7,0,0.0,14.0,1.1,16.2,14.0,12.29,5.15
2018,10,2,7,15,0.0,18.5,1.1,16.65,18.5,16.26,8.79
2018,10,2,7,30,0.0,23.0,1.1,17.1,23.0,20.23,12.37
2018,10,2,7,45,0.0,22.5,1.05,17.5,22.5,19.8,11.23
2018,10,2,8,0,0.0,22.0,1.0,17.9,22.0,19.36,10.82
2018,10,2,8,15,0.5,44.0,1.05,18.25,44.0,38.89,27.22
2018,10,2,8,30,1.0,66.0,1.1,18.6,66.0,58.56,43.47
2018,10,2,8,45,142.0,110.5,1.2,18.95,183.5,136.08,102.7
2018,10,2,9,0,283.0,155.0,1.3,19.3,301.0,233.62,178.56
2018,10,2,9,15,278.0,202.0,1.4,19.55,354.5,292.48,226.01
2018,10,2,9,30,273.0,249.0,1.5,19.8,408.0,351.59,272.43
2018,10,2,9,45,323.0,253.5,1.55,20.1,452.5,401.57,311.03
2018,10,2,10,0,373.0,258.0,1.6,20.4,497.0,456.25,352.78
2018,10,2,10,15,269.0,262.5,1.7,20.6,438.5,419.49,325.12
2018,10,2,10,30,165.0,267.0,1.8,20.8,380.0,364.53,283.04
2018,10,2,10,45,107.5,262.0,1.85,21.05,336.5,329.35,255.57
2018,10,2,11,0,50.0,257.0,1.9,21.3,293.0,279.08,215.87
2018,10,2,11,15,55.0,284.0,1.9,21.45,324.0,313.55,242.16
2018,10,2,11,30,60.0,311.0,1.9,21.6,355.0,349.13,268.68
2018,10,2,11,45,181.5,317.0,1.9,21.75,452.0,478.1,367.47
2018,10,2,12,0,303.0,323.0,1.9,21.9,549.0,616.15,468.74
2018,10,2,12,15,360.5,311.5,1.9,21.95,579.0,668.75,506.41
2018,10,2,12,30,418.0,300.0,1.9,22.0,609.0,736.85,554.69
2018,10,2,12,45,424.0,292.0,1.85,22.05,601.0,745.67,560.4
2018,10,2,13,0,430.0,284.0,1.8,22.1,593.0,752.39,565.25
2018,10,2,13,15,487.5,254.5,1.85,22.0,596.0,783.93,589.91
2018,10,2,13,30,545.0,225.0,1.9,21.9,599.0,812.64,612.47
2018,10,2,13,45,379.5,254.5,1.9,21.8,510.0,667.65,509.16
2018,10,2,14,0,214.0,284.0,1.9,21.7,421.0,523.74,403.53
2018,10,2,14,15,172.5,271.0,1.9,21.5,377.5,469.95,364.93
2018,10,2,14,30,131.0,258.0,1.9,21.3,334.0,416.27,325.02
2018,10,2,14,45,102.5,202.5,1.95,21.15,259.5,323.11,255.13
2018,10,2,15,0,74.0,147.0,2.0,21.0,185.0,230.7,183.64
2018,10,2,15,15,219.5,140.5,2.0,21.0,239.5,368.92,297.33
2018,10,2,15,30,365.0,134.0,2.0,21.0,294.0,501.11,401.48
2018,10,2,15,45,476.5,107.5,2.05,20.45,291.5,549.53,441.48
2018,10,2,16,0,588.0,81.0,2.1,19.9,289.0,596.49,478.74
2018,10,2,16,15,572.5,72.0,2.05,19.55,248.5,550.56,444.52
2018,10,2,16,30,557.0,63.0,2.0,19.2,208.0,503.94,408.75
2018,10,2,16,45,368.0,60.0,2.0,18.85,147.0,344.03,280.21
2018,10,2,17,0,179.0,57.0,2.0,18.5,86.0,196.49,157.56
2018,10,2,17,15,134.5,39.0,1.95,18.15,56.5,141.42,108.48
2018,10,2,17,30,90.0,21.0,1.9,17.8,27.0,82.72,33.62
2018,10,2,17,45,45.0,10.5,1.85,17.45,13.5,30.06,0.0
2018,10,2,18,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,3,6,15,8.5,10.0,0.55,16.1,10.5,9.1,0.0
2018,10,3,6,30,17.0,20.0,0.5,16.2,21.0,17.36,1.92
2018,10,3,6,45,67.0,38.5,0.5,16.3,48.5,31.65,21.09
2018,10,3,7,0,117.0,57.0,0.5,16.4,76.0,44.57,33.29
2018,10,3,7,15,209.5,69.0,0.55,16.6,117.5,53.7,41.76
2018,10,3,7,30,302.0,81.0,0.6,16.8,159.0,59.35,46.94
2018,10,3,7,45,276.5,92.0,0.6,17.05,175.0,73.37,52.17
2018,10,3,8,0,251.0,103.0,0.6,17.3,191.0,104.48,72.14
2018,10,3,8,15,216.5,122.0,0.7,17.45,205.5,133.36,96.07
2018,10,3,8,30,182.0,141.0,0.8,17.6,220.0,158.22,118.35
2018,10,3,8,45,180.0,176.0,0.85,17.8,261.0,201.62,154.31
2018,10,3,9,0,178.0,211.0,0.9,18.0,302.0,244.21,188.95
2018,10,3,9,15,267.5,205.5,0.95,18.15,354.5,291.49,225.74
2018,10,3,9,30,357.0,200.0,1.0,18.3,407.0,347.38,269.68
2018,10,3,9,45,463.0,191.0,1.05,18.45,475.5,422.4,327.93
2018,10,3,10,0,569.0,182.0,1.1,18.6,544.0,507.31,392.62
2018,10,3,10,15,378.5,229.0,1.15,18.7,474.0,463.25,359.21
2018,10,3,10,30,188.0,276.0,1.2,18.8,404.0,388.7,301.91
2018,10,3,10,45,101.5,245.5,1.2,18.9,315.0,309.35,241.1
2018,10,3,11,0,15.0,215.0,1.2,19.0,226.0,205.38,159.12
2018,10,3,11,15,23.5,243.0,1.25,19.0,260.5,248.19,192.93
2018,10,3,11,30,32.0,271.0,1.3,19.0,295.0,285.7,221.76
2018,10,3,11,45,68.0,299.5,1.35,19.0,350.0,348.97,270.77
2018,10,3,12,0,104.0,328.0,1.4,19.0,405.0,415.33,321.19
2018,10,3,12,15,147.5,337.0,1.45,19.0,445.5,485.48,373.87
2018,10,3,12,30,191.0,346.0,1.5,19.0,486.0,543.09,416.81
2018,10,3,12,45,113.0,307.5,1.6,18.95,390.0,433.09,334.8
2018,10,3,13,0,35.0,269.0,1.7,18.9,294.0,302.72,235.3
2018,10,3,13,15,36.5,262.0,1.7,18.85,287.5,298.98,233.41
2018,10,3,13,30,38.0,255.0,1.7,18.8,281.0,295.07,230.86
2018,10,3,13,45,141.0,251.5,1.75,18.7,342.0,412.12,324.63
2018,10,3,14,0,244.0,248.0,1.8,18.6,403.0,529.27,415.26
2018,10,3,14,15,514.0,169.5,1.8,18.55,473.5,717.43,559.49
2018,10,3,14,30,784.0,91.0,1.8,18.5,544.0,878.82,672.08
2018,10,3,14,45,783.5,86.0,1.75,18.45,512.5,859.88,658.47
2018,10,3,15,0,783.0,81.0,1.7,18.4,481.0,837.61,644.58
2018,10,3,15,15,667.5,80.5,1.7,18.4,400.0,715.76,560.49
2018,10,3,15,30,552.0,80.0,1.7,18.4,319.0,601.66,479.66
2018,10,3,15,45,592.5,75.5,1.65,18.2,305.0,612.23,489.85
2018,10,3,16,0,633.0,71.0,1.6,18.0,291.0,617.78,494.96
2018,10,3,16,15,564.5,65.0,1.55,17.8,238.5,534.28,432.45
2018,10,3,16,30,496.0,59.0,1.5,17.6,186.0,454.55,370.61
2018,10,3,16,45,354.5,49.5,1.45,17.4,130.0,326.59,266.73
2018,10,3,17,0,213.0,40.0,1.4,17.2,74.0,204.96,164.99
2018,10,3,17,15,158.0,27.5,1.35,16.95,47.5,148.4,113.59
2018,10,3,17,30,103.0,15.0,1.3,16.7,21.0,87.1,22.72
2018,10,3,17,45,51.5,7.5,1.2,16.4,10.5,30.18,0.0
2018,10,3,18,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,4,6,15,3.0,3.0,2.0,14.3,3.0,2.73,0.0
2018,10,4,6,30,6.0,6.0,2.1,14.4,6.0,5.37,0.0
2018,10,4,6,45,33.0,16.0,2.15,14.5,20.5,14.21,6.36
2018,10,4,7,0,60.0,26.0,2.2,14.6,35.0,21.26,13.05
2018,10,4,7,15,62.5,41.5,2.25,14.7,54.5,35.28,25.75
2018,10,4,7,30,65.0,57.0,2.3,14.8,74.0,47.42,36.73
2018,10,4,7,45,55.0,79.5,2.35,14.9,96.0,68.6,52.11
2018,10,4,8,0,45.0,102.0,2.4,15.0,118.0,90.12,69.23
2018,10,4,8,15,22.5,91.0,2.5,15.15,99.0,82.41,63.36
2018,10,4,8,30,0.0,80.0,2.6,15.3,80.0,70.75,54.36
2018,10,4,8,45,0.5,80.5,2.7,15.4,81.0,71.38,54.7
2018,10,4,9,0,1.0,81.0,2.8,15.5,82.0,72.04,55.06
2018,10,4,9,15,0.5,73.5,2.9,15.65,74.0,65.25,49.21
2018,10,4,9,30,0.0,66.0,3.0,15.8,66.0,58.4,43.36
2018,10,4,9,45,4.5,108.5,3.1,15.95,111.5,98.49,76.46
2018,10,4,10,0,9.0,151.0,3.2,16.1,157.0,139.27,109.67
2018,10,4,10,15,7.5,166.0,3.25,16.15,171.0,152.58,120.22
2018,10,4,10,30,6.0,181.0,3.3,16.2,185.0,165.89,130.75
2018,10,4,10,45,4.5,175.5,3.35,16.25,178.5,160.45,126.15
2018,10,4,11,0,3.0,170.0,3.4,16.3,172.0,154.79,121.41
2018,10,4,11,15,9.5,202.5,3.45,16.3,209.5,190.53,150.28
2018,10,4,11,30,16.0,235.0,3.5,16.3,247.0,227.44,179.79
2018,10,4,11,45,28.0,266.0,3.55,16.3,286.5,280.39,221.91
2018,10,4,12,0,40.0,297.0,3.6,16.3,326.0,325.96,257.81
2018,10,4,12,15,91.5,319.5,3.6,16.3,386.0,400.47,317.26
2018,10,4,12,30,143.0,342.0,3.6,16.3,446.0,494.05,390.01
2018,10,4,12,45,116.5,333.5,3.55,16.25,417.5,465.66,367.51
2018,10,4,13,0,90.0,325.0,3.5,16.2,389.0,418.43,331.11
2018,10,4,13,15,87.0,314.0,3.5,16.2,374.5,407.01,322.87
2018,10,4,13,30,84.0,303.0,3.5,16.2,360.0,395.1,314.11
2018,10,4,13,45,285.5,243.5,3.45,16.2,425.5,562.6,449.92
2018,10,4,14,0,487.0,184.0,3.4,16.2,491.0,710.18,565.61
2018,10,4,14,15,669.0,133.0,3.35,16.15,530.5,832.27,655.84
2018,10,4,14,30,851.0,82.0,3.3,16.1,570.0,919.97,718.79
2018,10,4,14,45,839.5,79.0,3.3,16.1,532.0,892.23,700.07
2018,10,4,15,0,828.0,76.0,3.3,16.1,494.0,870.6,686.64
2018,10,4,15,15,794.0,75.5,3.3,16.1,447.0,820.07,652.09
2018,10,4,15,30,760.0,75.0,3.3,16.1,400.0,768.12,616.08
2018,10,4,15,45,712.0,72.5,3.3,15.85,348.5,701.13,568.46
2018,10,4,16,0,664.0,70.0,3.3,15.6,297.0,639.57,523.61
2018,10,4,16,15,655.5,61.5,3.25,15.35,256.0,596.41,491.27
2018,10,4,16,30,647.0,53.0,3.2,15.1,215.0,546.88,452.21
2018,10,4,16,45,574.5,47.0,3.1,14.85,166.5,467.37,385.89
2018,10,4,17,0,502.0,41.0,3.0,14.6,118.0,388.15,316.27
2018,10,4,17,15,367.5,31.5,2.9,14.25,76.5,276.21,214.11
2018,10,4,17,30,233.0,22.0,2.8,13.9,35.0,163.24,11.63
2018,10,4,17,45,116.5,11.0,2.75,13.55,17.5,62.62,0.0
2018,10,4,18,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,5,6,15,130.5,11.0,1.85,11.9,18.5,10.01,0.0
2018,10,5,6,30,261.0,22.0,1.7,12.3,37.0,18.52,0.0
2018,10,5,6,45,391.0,30.0,1.55,12.7,78.0,24.26,14.85
2018,10,5,7,0,521.0,38.0,1.4,13.1,119.0,29.98,20.82
2018,10,5,7,15,591.0,44.0,1.3,13.35,167.5,36.86,27.31
2018,10,5,7,30,661.0,50.0,1.2,13.6,216.0,40.98,31.18
2018,10,5,7,45,696.5,55.0,1.1,13.8,263.5,59.58,34.53
2018,10,5,8,0,732.0,60.0,1.0,14.0,311.0,114.69,62.34
2018,10,5,8,15,734.0,69.0,1.05,14.45,352.0,172.42,106.75
2018,10,5,8,30,736.0,78.0,1.1,14.9,393.0,230.05,156.76
2018,10,5,8,45,607.0,117.5,1.1,15.35,395.5,274.83,201.78
2018,10,5,9,0,478.0,157.0,1.1,15.8,398.0,303.9,231.79
2018,10,5,9,15,653.5,121.5,1.1,16.25,479.5,377.97,290.36
2018,10,5,9,30,829.0,86.0,1.1,16.7,561.0,467.9,361.04
2018,10,5,9,45,857.5,83.0,1.05,17.1,599.0,528.2,408.56
2018,10,5,10,0,886.0,80.0,1.0,17.5,637.0,588.95,454.84
2018,10,5,10,15,893.0,81.0,0.9,17.9,663.0,640.98,492.51
2018,10,5,10,30,900.0,82.0,0.8,18.3,689.0,691.27,527.37
2018,10,5,10,45,892.0,88.5,0.7,18.65,704.5,734.56,554.98
2018,10,5,11,0,884.0,95.0,0.6,19.0,720.0,774.49,578.6
2018,10,5,11,15,787.0,139.0,0.65,19.2,702.0,785.05,585.04
2018,10,5,11,30,690.0,183.0,0.7,19.4,684.0,785.14,584.72
2018,10,5,11,45,651.5,200.5,0.75,19.55,675.5,796.05,591.92
2018,10,5,12,0,613.0,218.0,0.8,19.7,667.0,802.02,595.57
2018,10,5,12,15,759.0,153.0,1.0,19.75,706.0,885.83,655.18
2018,10,5,12,30,905.0,88.0,1.2,19.8,745.0,954.02,701.8
2018,10,5,12,45,901.5,87.5,1.4,19.85,732.5,966.27,712.27
2018,10,5,13,0,898.0,87.0,1.6,19.9,720.0,974.68,720.97
2018,10,5,13,15,893.5,85.0,1.8,19.85,700.0,976.49,725.64
2018,10,5,13,30,889.0,83.0,2.0,19.8,680.0,974.42,727.78
2018,10,5,13,45,879.5,82.5,2.2,19.7,653.0,965.47,725.48
2018,10,5,14,0,870.0,82.0,2.4,19.6,626.0,952.84,720.67
2018,10,5,14,15,854.5,81.0,2.55,19.45,591.5,930.29,708.68
2018,10,5,14,30,839.0,80.0,2.7,19.3,557.0,904.51,694.38
2018,10,5,14,45,806.0,81.5,2.85,19.15,513.5,872.1,675.21
2018,10,5,15,0,773.0,83.0,3.0,19.0,470.0,828.01,647.38
2018,10,5,15,15,768.5,76.0,3.0,19.0,431.0,796.57,626.91
2018,10,5,15,30,764.0,69.0,3.0,19.0,392.0,762.22,603.91
2018,10,5,15,45,719.0,67.5,3.25,18.5,342.5,699.06,561.27
2018,10,5,16,0,674.0,66.0,3.5,18.0,293.0,640.6,520.49
2018,10,5,16,15,632.0,59.5,3.6,17.6,245.5,574.82,471.41
2018,10,5,16,30,590.0,53.0,3.7,17.2,198.0,510.49,421.21
2018,10,5,16,45,517.5,46.5,3.75,16.8,152.0,428.18,352.52
2018,10,5,17,0,445.0,40.0,3.8,16.4,106.0,351.29,284.96
2018,10,5,17,15,313.0,30.0,3.85,16.0,67.5,243.59,185.32
2018,10,5,17,30,181.0,20.0,3.9,15.6,29.0,132.99,0.0
2018,10,5,17,45,90.5,10.0,3.9,15.2,14.5,49.79,0.0
2018,10,5,18,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,6,6,15,133.5,10.5,2.5,13.15,17.5,9.55,0.0
2018,10,6,6,30,267.0,21.0,2.6,13.5,35.0,17.68,0.0
2018,10,6,6,45,403.5,28.5,2.7,13.85,76.5,23.03,13.58
2018,10,6,7,0,540.0,36.0,2.8,14.2,118.0,30.98,21.51
2018,10,6,7,15,558.0,45.5,2.85,14.6,158.0,35.01,25.47
2018,10,6,7,30,576.0,55.0,2.9,15.0,198.0,41.27,31.21
2018,10,6,7,45,644.5,59.0,2.9,15.35,251.5,58.0,33.75
2018,10,6,8,0,713.0,63.0,2.9,15.7,305.0,115.67,63.64
2018,10,6,8,15,761.0,64.0,2.9,16.15,357.0,172.26,105.22
2018,10,6,8,30,809.0,65.0,2.9,16.6,409.0,234.34,157.49
2018,10,6,8,45,850.0,63.0,2.95,17.1,458.5,299.57,214.91
2018,10,6,9,0,891.0,61.0,3.0,17.6,508.0,365.28,272.87
2018,10,6,9,15,902.5,64.0,2.95,17.9,547.5,427.28,327.44
2018,10,6,9,30,914.0,67.0,2.9,18.2,587.0,489.01,380.0
2018,10,6,9,45,921.0,70.5,2.9,18.5,620.5,548.38,429.01
2018,10,6,10,0,928.0,74.0,2.9,18.8,654.0,606.47,475.31
2018,10,6,10,15,936.0,74.5,2.85,19.05,681.0,660.58,517.12
2018,10,6,10,30,944.0,75.0,2.8,19.3,708.0,712.92,556.29
2018,10,6,10,45,949.0,76.0,2.8,19.5,727.5,761.61,590.59
2018,10,6,11,0,954.0,77.0,2.8,19.7,747.0,807.8,621.89
2018,10,6,11,15,957.0,77.0,2.85,19.85,758.5,848.59,649.55
2018,10,6,11,30,960.0,77.0,2.9,20.0,770.0,886.28,674.94
2018,10,6,11,45,960.5,76.5,2.9,20.15,773.0,917.99,695.77
2018,10,6,12,0,961.0,76.0,2.9,20.3,776.0,946.1,714.16
2018,10,6,12,15,959.0,76.0,3.0,20.4,771.0,968.8,729.88
2018,10,6,12,30,957.0,76.0,3.1,20.5,766.0,987.59,743.12
2018,10,6,12,45,953.0,76.5,3.15,20.6,753.5,1001.12,752.59
2018,10,6,13,0,949.0,77.0,3.2,20.7,741.0,1010.61,759.55
2018,10,6,13,15,943.0,76.0,3.25,20.7,720.5,1012.32,761.78
2018,10,6,13,30,937.0,75.0,3.3,20.7,700.0,1009.95,761.51
2018,10,6,13,45,928.5,74.0,3.35,20.75,672.0,1001.15,756.95
2018,10,6,14,0,920.0,73.0,3.4,20.8,644.0,988.45,749.93
2018,10,6,14,15,908.0,71.5,3.5,20.75,609.5,967.99,738.37
2018,10,6,14,30,896.0,70.0,3.6,20.7,575.0,944.0,724.4
2018,10,6,14,45,880.5,68.0,3.65,20.65,534.5,912.78,705.01
2018,10,6,15,0,865.0,66.0,3.7,20.6,494.0,878.6,683.38
2018,10,6,15,15,842.5,64.0,3.7,20.6,449.0,835.59,654.76
2018,10,6,15,30,820.0,62.0,3.7,20.6,404.0,790.63,624.27
2018,10,6,15,45,789.0,59.0,3.75,20.2,356.0,743.6,592.69
2018,10,6,16,0,758.0,56.0,3.8,19.8,308.0,687.52,553.2
2018,10,6,16,15,710.5,52.0,3.65,19.35,257.5,617.52,500.96
2018,10,6,16,30,663.0,48.0,3.5,18.9,207.0,548.97,447.66
2018,10,6,16,45,585.0,42.5,3.4,18.4,158.5,460.54,375.32
2018,10,6,17,0,507.0,37.0,3.3,17.9,110.0,384.08,307.96
2018,10,6,17,15,358.5,28.5,3.35,17.5,69.5,266.53,197.67
2018,10,6,17,30,210.0,20.0,3.4,17.1,29.0,144.66,0.0
2018,10,6,17,45,105.0,10.0,3.4,16.65,14.5,9.1,0.0
2018,10,6,18,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.4,16.25,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.35,16.55,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.55,16.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,7,6,15,143.5,10.0,3.7,14.9,17.5,9.1,0.0
2018,10,7,6,30,287.0,20.0,3.8,15.2,35.0,16.85,0.0
2018,10,7,6,45,424.0,28.0,3.9,15.5,77.0,24.81,14.75
2018,10,7,7,0,561.0,36.0,4.0,15.8,119.0,31.15,21.45
2018,10,7,7,15,632.5,40.5,4.1,16.05,168.0,34.03,24.41
2018,10,7,7,30,704.0,45.0,4.2,16.3,217.0,37.02,27.24
2018,10,7,7,45,747.5,48.5,4.3,16.6,267.5,55.58,29.93
2018,10,7,8,0,791.0,52.0,4.4,16.9,318.0,113.27,58.28
2018,10,7,8,15,819.5,55.0,4.4,17.2,366.5,177.07,106.42
2018,10,7,8,30,848.0,58.0,4.4,17.5,415.0,239.74,160.33
2018,10,7,8,45,868.5,60.5,4.4,17.85,460.0,302.34,216.83
2018,10,7,9,0,889.0,63.0,4.4,18.2,505.0,366.28,274.38
2018,10,7,9,15,903.0,64.5,4.4,18.5,544.5,427.71,328.98
2018,10,7,9,30,917.0,66.0,4.4,18.8,584.0,489.1,381.94
2018,10,7,9,45,927.0,68.0,4.35,19.1,618.0,548.61,431.58
2018,10,7,10,0,937.0,70.0,4.3,19.4,652.0,607.1,478.72
2018,10,7,10,15,944.5,70.5,4.25,19.65,678.5,661.21,521.23
2018,10,7,10,30,952.0,71.0,4.2,19.9,705.0,713.48,561.14
2018,10,7,10,45,957.0,71.5,4.15,20.15,724.5,761.86,595.48
2018,10,7,11,0,962.0,72.0,4.1,20.4,744.0,807.69,626.84
2018,10,7,11,15,963.5,73.0,4.05,20.65,755.0,848.53,654.29
2018,10,7,11,30,965.0,74.0,4.0,20.9,766.0,886.16,679.27
2018,10,7,11,45,965.0,74.0,3.95,21.15,769.0,918.02,700.05
2018,10,7,12,0,965.0,74.0,3.9,21.4,772.0,946.26,718.28
2018,10,7,12,15,960.5,75.0,3.85,21.55,766.5,967.81,732.2
2018,10,7,12,30,956.0,76.0,3.8,21.7,761.0,985.38,743.51
2018,10,7,12,45,949.0,77.5,3.75,21.8,747.5,997.15,751.15
2018,10,7,13,0,942.0,79.0,3.7,21.9,734.0,1004.85,756.22
2018,10,7,13,15,938.0,77.5,3.75,21.95,714.0,1007.8,759.11
2018,10,7,13,30,934.0,76.0,3.8,22.0,694.0,1006.7,759.48
2018,10,7,13,45,927.5,74.0,3.8,22.05,666.5,998.56,754.94
2018,10,7,14,0,921.0,72.0,3.8,22.1,639.0,986.48,747.93
2018,10,7,14,15,909.5,70.0,3.75,22.1,604.0,965.79,735.0
2018,10,7,14,30,898.0,68.0,3.7,22.1,569.0,941.54,719.74
2018,10,7,14,45,883.5,65.5,3.7,22.05,529.0,910.5,700.21
2018,10,7,15,0,869.0,63.0,3.7,22.0,489.0,876.43,678.46
2018,10,7,15,15,847.5,61.0,3.7,22.0,444.5,834.16,650.48
2018,10,7,15,30,826.0,59.0,3.7,22.0,400.0,789.87,620.6
2018,10,7,15,45,793.5,56.0,3.5,21.7,351.0,741.45,586.84
2018,10,7,16,0,761.0,53.0,3.3,21.4,302.0,684.12,545.54
2018,10,7,16,15,713.0,49.5,3.05,20.9,252.0,614.47,493.72
2018,10,7,16,30,665.0,46.0,2.8,20.4,202.0,546.31,440.92
2018,10,7,16,45,586.5,40.5,2.6,19.85,153.5,457.77,368.99
2018,10,7,17,0,508.0,35.0,2.4,19.3,105.0,374.41,296.78
2018,10,7,17,15,360.0,26.5,2.4,18.85,65.5,264.52,189.55
2018,10,7,17,30,212.0,18.0,2.4,18.4,26.0,121.61,0.0
2018,10,7,17,45,106.0,9.0,2.35,17.95,13.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,8,6,15,126.0,9.5,2.85,16.15,15.5,8.64,0.0
2018,10,8,6,30,252.0,19.0,2.9,16.5,31.0,15.97,0.0
2018,10,8,6,45,402.0,26.5,2.95,16.85,72.5,21.43,11.71
2018,10,8,7,0,552.0,34.0,3.0,17.2,114.0,29.32,19.7
2018,10,8,7,15,624.0,38.5,3.1,17.55,162.5,32.29,22.71
2018,10,8,7,30,696.0,43.0,3.2,17.9,211.0,35.35,25.58
2018,10,8,7,45,739.5,46.5,3.35,18.2,261.0,53.75,28.33
2018,10,8,8,0,783.0,50.0,3.5,18.5,311.0,114.82,59.52
2018,10,8,8,15,811.5,52.5,3.55,18.85,358.5,173.59,103.16
2018,10,8,8,30,840.0,55.0,3.6,19.2,406.0,235.2,155.72
2018,10,8,8,45,860.0,57.0,3.65,19.5,450.0,296.58,210.77
2018,10,8,9,0,880.0,59.0,3.7,19.8,494.0,359.21,266.84
2018,10,8,9,15,894.0,61.0,3.65,20.1,533.0,420.44,320.68
2018,10,8,9,30,908.0,63.0,3.6,20.4,572.0,481.67,372.84
2018,10,8,9,45,918.0,64.0,3.55,20.65,605.0,539.56,420.8
2018,10,8,10,0,928.0,65.0,3.5,20.9,638.0,596.41,466.34
2018,10,8,10,15,935.5,66.0,3.45,21.15,664.5,650.41,508.26
2018,10,8,10,30,943.0,67.0,3.4,21.4,691.0,702.61,547.55
2018,10,8,10,45,947.5,68.0,3.35,21.65,710.0,750.62,581.04
2018,10,8,11,0,952.0,69.0,3.3,21.9,729.0,796.07,611.64
2018,10,8,11,15,954.5,69.0,3.25,22.1,740.0,836.09,638.18
2018,10,8,11,30,957.0,69.0,3.2,22.3,751.0,872.97,662.32
2018,10,8,11,45,957.0,69.0,3.1,22.45,754.0,904.41,682.35
2018,10,8,12,0,957.0,69.0,3.0,22.6,757.0,932.25,699.84
2018,10,8,12,15,955.0,69.5,2.95,22.7,752.5,955.16,714.46
2018,10,8,12,30,953.0,70.0,2.9,22.8,748.0,974.2,726.56
2018,10,8,12,45,948.0,70.5,2.85,22.9,735.0,986.48,734.27
2018,10,8,13,0,943.0,71.0,2.8,23.0,722.0,994.73,739.48
2018,10,8,13,15,936.5,70.5,2.75,23.0,701.5,996.28,740.73
2018,10,8,13,30,930.0,70.0,2.7,23.0,681.0,993.81,739.54
2018,10,8,13,45,921.0,69.5,2.65,23.0,653.5,984.96,734.32
2018,10,8,14,0,912.0,69.0,2.6,23.0,626.0,972.28,726.77
2018,10,8,14,15,900.0,68.0,2.55,22.9,592.0,952.4,714.83
2018,10,8,14,30,888.0,67.0,2.5,22.8,558.0,929.05,700.67
2018,10,8,14,45,871.5,65.0,2.5,22.75,518.0,896.96,680.89
2018,10,8,15,0,855.0,63.0,2.5,22.7,478.0,862.01,659.02
2018,10,8,15,15,832.5,61.0,2.5,22.7,433.5,819.24,631.28
2018,10,8,15,30,810.0,59.0,2.5,22.7,389.0,774.57,601.72
2018,10,8,15,45,777.5,56.0,2.45,22.2,341.0,726.71,569.92
2018,10,8,16,0,745.0,53.0,2.4,21.7,293.0,670.02,530.53
2018,10,8,16,15,695.5,49.5,2.35,21.05,243.5,599.97,479.79
2018,10,8,16,30,646.0,46.0,2.3,20.4,194.0,531.58,427.84
2018,10,8,16,45,566.0,40.0,2.2,19.7,146.5,442.48,355.79
2018,10,8,17,0,486.0,34.0,2.1,19.0,99.0,365.64,288.59
2018,10,8,17,15,337.5,25.5,2.15,18.4,61.5,248.85,171.98
2018,10,8,17,30,189.0,17.0,2.2,17.8,24.0,108.85,0.0
2018,10,8,17,45,94.5,8.5,2.3,17.15,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,9,6,15,86.0,9.0,0.7,13.15,13.0,8.19,0.0
2018,10,9,6,30,172.0,18.0,0.8,13.4,26.0,15.06,0.0
2018,10,9,6,45,334.5,27.0,0.9,13.65,66.5,21.87,12.09
2018,10,9,7,0,497.0,36.0,1.0,13.9,107.0,28.6,19.38
2018,10,9,7,15,467.0,46.0,1.1,14.35,133.5,35.45,25.85
2018,10,9,7,30,437.0,56.0,1.2,14.8,160.0,41.86,31.75
