Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,7,45,325.5,82.0,1.35,15.2,169.0,67.92,47.23
2018,10,9,8,0,214.0,108.0,1.5,15.6,178.0,105.26,74.96
2018,10,9,8,15,239.0,125.5,1.4,16.05,215.0,140.11,101.5
2018,10,9,8,30,264.0,143.0,1.3,16.5,252.0,178.4,132.52
2018,10,9,8,45,272.0,158.5,1.25,16.95,281.5,213.58,162.22
2018,10,9,9,0,280.0,174.0,1.2,17.4,311.0,249.75,192.5
2018,10,9,9,15,305.5,189.5,1.05,17.9,350.0,293.82,227.91
2018,10,9,9,30,331.0,205.0,0.9,18.4,389.0,340.7,264.58
2018,10,9,9,45,368.0,215.0,0.75,18.85,431.0,391.06,302.85
2018,10,9,10,0,405.0,225.0,0.6,19.3,473.0,450.85,346.7
2018,10,9,10,15,429.5,227.5,0.55,19.75,500.5,494.07,377.82
2018,10,9,10,30,454.0,230.0,0.5,20.2,528.0,538.49,409.13
2018,10,9,10,45,378.5,261.5,0.45,20.6,515.0,531.68,402.08
2018,10,9,11,0,303.0,293.0,0.4,21.0,502.0,526.63,396.18
2018,10,9,11,15,277.5,310.0,0.65,21.15,504.0,540.18,407.34
2018,10,9,11,30,252.0,327.0,0.9,21.3,506.0,551.35,416.26
2018,10,9,11,45,213.5,334.0,1.15,21.4,486.0,525.21,398.52
2018,10,9,12,0,175.0,341.0,1.4,21.5,466.0,508.62,387.12
2018,10,9,12,15,151.0,336.0,1.6,21.35,443.5,489.64,374.2
2018,10,9,12,30,127.0,331.0,1.8,21.2,421.0,468.83,359.64
2018,10,9,12,45,97.5,318.5,2.05,21.1,387.0,416.06,321.2
2018,10,9,13,0,68.0,306.0,2.3,21.0,353.0,377.97,292.88
2018,10,9,13,15,71.0,294.0,2.55,20.75,341.5,370.79,288.84
2018,10,9,13,30,74.0,282.0,2.8,20.5,330.0,363.24,284.33
2018,10,9,13,45,85.0,276.5,3.0,20.25,329.5,370.75,291.53
2018,10,9,14,0,96.0,271.0,3.2,20.0,329.0,378.1,298.62
2018,10,9,14,15,106.5,229.5,3.3,19.7,290.5,358.68,285.32
2018,10,9,14,30,117.0,188.0,3.4,19.4,252.0,319.93,257.0
2018,10,9,14,45,144.0,173.5,3.55,19.05,246.5,327.85,265.5
2018,10,9,15,0,171.0,159.0,3.7,18.7,241.0,334.01,272.48
2018,10,9,15,15,181.0,151.0,3.7,18.7,230.5,331.46,271.39
2018,10,9,15,30,191.0,143.0,3.7,18.7,220.0,344.3,282.27
2018,10,9,15,45,332.0,112.0,3.7,17.9,225.5,432.79,357.65
2018,10,9,16,0,473.0,81.0,3.7,17.1,231.0,498.66,413.53
2018,10,9,16,15,344.5,77.0,3.65,16.65,176.5,374.54,312.04
2018,10,9,16,30,216.0,73.0,3.6,16.2,122.0,252.97,210.17
2018,10,9,16,45,162.0,56.5,3.55,15.75,88.0,189.29,155.09
2018,10,9,17,0,108.0,40.0,3.5,15.3,54.0,130.0,102.48
2018,10,9,17,15,70.0,25.0,3.45,14.9,32.5,84.27,53.17
2018,10,9,17,30,32.0,10.0,3.4,14.5,11.0,24.84,0.0
2018,10,9,17,45,16.0,5.0,3.35,14.1,5.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,10,6,15,71.0,9.5,0.55,12.15,12.5,8.64,0.0
2018,10,10,6,30,142.0,19.0,0.6,12.4,25.0,17.28,0.0
2018,10,10,6,45,276.5,30.5,0.65,12.65,62.0,25.19,14.54
2018,10,10,7,0,411.0,42.0,0.7,12.9,99.0,33.89,24.06
2018,10,10,7,15,479.5,50.0,0.75,13.2,143.0,39.06,29.18
2018,10,10,7,30,548.0,58.0,0.8,13.5,187.0,44.14,33.96
2018,10,10,7,45,421.0,83.5,0.85,13.8,196.0,71.5,49.07
2018,10,10,8,0,294.0,109.0,0.9,14.1,205.0,113.2,78.78
2018,10,10,8,15,177.5,130.5,0.85,14.5,191.0,136.12,101.37
2018,10,10,8,30,61.0,152.0,0.8,14.9,177.0,142.71,111.75
2018,10,10,8,45,47.5,168.5,0.75,15.25,189.5,158.66,125.21
2018,10,10,9,0,34.0,185.0,0.7,15.6,202.0,173.13,137.02
2018,10,10,9,15,34.5,201.0,0.6,16.0,219.0,191.35,151.16
2018,10,10,9,30,35.0,217.0,0.5,16.4,236.0,209.84,165.22
2018,10,10,9,45,44.5,236.0,0.4,16.75,262.0,235.94,184.99
2018,10,10,10,0,54.0,255.0,0.3,17.1,288.0,263.43,205.45
2018,10,10,10,15,168.5,259.0,0.35,17.35,368.0,349.36,272.01
2018,10,10,10,30,283.0,263.0,0.4,17.6,448.0,448.37,346.4
2018,10,10,10,45,570.0,184.5,0.5,17.8,570.5,606.03,464.37
2018,10,10,11,0,857.0,106.0,0.6,18.0,693.0,767.07,578.44
2018,10,10,11,15,877.5,99.5,0.7,18.1,709.0,806.25,603.44
2018,10,10,11,30,898.0,93.0,0.8,18.2,725.0,848.61,632.19
2018,10,10,11,45,898.0,93.5,0.95,18.3,728.0,878.96,653.74
2018,10,10,12,0,898.0,94.0,1.1,18.4,731.0,905.95,673.25
2018,10,10,12,15,895.5,94.0,1.25,18.4,726.0,926.65,688.97
2018,10,10,12,30,893.0,94.0,1.4,18.4,721.0,943.68,702.44
2018,10,10,12,45,888.0,94.5,1.55,18.4,708.5,955.22,712.41
2018,10,10,13,0,883.0,95.0,1.7,18.4,696.0,962.97,720.04
2018,10,10,13,15,875.0,94.5,1.85,18.35,675.5,962.88,722.72
2018,10,10,13,30,867.0,94.0,2.0,18.3,655.0,959.0,723.02
2018,10,10,13,45,832.0,101.0,2.15,18.2,621.0,944.56,716.4
2018,10,10,14,0,797.0,108.0,2.3,18.1,587.0,916.71,700.63
2018,10,10,14,15,806.5,98.5,2.4,17.9,559.5,908.29,697.98
2018,10,10,14,30,816.0,89.0,2.5,17.7,532.0,895.87,692.42
2018,10,10,14,45,796.0,87.0,2.65,17.5,492.5,861.83,672.04
2018,10,10,15,0,776.0,85.0,2.8,17.3,453.0,825.2,649.54
2018,10,10,15,15,749.5,81.5,2.8,17.3,409.0,778.75,617.94
2018,10,10,15,30,723.0,78.0,2.8,17.3,365.0,730.67,584.56
2018,10,10,15,45,683.0,74.0,2.9,16.7,317.5,675.2,546.48
2018,10,10,16,0,643.0,70.0,3.0,16.1,270.0,615.04,503.22
2018,10,10,16,15,521.0,69.0,3.0,15.65,213.0,499.18,413.38
2018,10,10,16,30,399.0,68.0,3.0,15.2,156.0,387.28,321.53
2018,10,10,16,45,326.0,54.5,3.0,14.8,114.0,306.51,252.47
2018,10,10,17,0,253.0,41.0,3.0,14.4,72.0,232.38,185.88
2018,10,10,17,15,169.5,27.5,2.95,14.05,44.0,154.1,93.88
2018,10,10,17,30,86.0,14.0,2.9,13.7,16.0,54.85,0.0
2018,10,10,17,45,43.0,7.0,2.8,13.35,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,11,6,15,58.5,9.0,1.0,11.85,11.0,0.0,0.0
2018,10,11,6,30,117.0,18.0,1.0,12.1,22.0,16.37,0.0
2018,10,11,6,45,241.0,31.0,0.95,12.35,57.5,24.36,13.5
2018,10,11,7,0,365.0,44.0,0.9,12.6,93.0,35.81,25.69
2018,10,11,7,15,346.5,54.0,0.85,12.85,116.5,41.05,30.95
2018,10,11,7,30,328.0,64.0,0.8,13.1,140.0,47.58,37.07
2018,10,11,7,45,178.0,91.5,0.75,13.4,134.0,74.38,55.41
2018,10,11,8,0,28.0,119.0,0.7,13.7,128.0,100.71,79.14
2018,10,11,8,15,78.5,144.0,0.65,14.0,174.5,132.18,102.67
2018,10,11,8,30,129.0,169.0,0.6,14.3,221.0,170.4,131.94
2018,10,11,8,45,166.0,187.5,0.5,14.65,262.5,207.61,161.16
2018,10,11,9,0,203.0,206.0,0.4,15.0,304.0,249.51,194.13
2018,10,11,9,15,278.5,211.5,0.45,15.3,357.5,302.47,235.53
2018,10,11,9,30,354.0,217.0,0.5,15.6,411.0,362.1,282.02
2018,10,11,9,45,525.0,179.0,0.55,15.9,486.5,443.63,344.92
2018,10,11,10,0,696.0,141.0,0.6,16.2,562.0,540.18,418.14
2018,10,11,10,15,782.5,117.5,0.6,16.55,610.0,608.7,468.71
2018,10,11,10,30,869.0,94.0,0.6,16.9,658.0,679.27,519.82
2018,10,11,10,45,876.0,94.5,0.6,17.3,677.0,725.38,551.18
2018,10,11,11,0,883.0,95.0,0.6,17.7,696.0,769.35,579.1
2018,10,11,11,15,887.5,95.0,0.55,18.0,707.5,808.47,602.75
2018,10,11,11,30,892.0,95.0,0.5,18.3,719.0,844.82,624.25
2018,10,11,11,45,894.0,95.0,0.45,18.6,723.0,876.09,642.17
2018,10,11,12,0,896.0,95.0,0.4,18.9,727.0,904.13,657.88
2018,10,11,12,15,896.5,94.5,0.4,19.05,723.0,926.88,671.61
2018,10,11,12,30,897.0,94.0,0.4,19.2,719.0,946.07,683.22
2018,10,11,12,45,895.5,92.5,0.45,19.35,707.0,958.59,691.89
2018,10,11,13,0,894.0,91.0,0.5,19.5,695.0,967.32,698.47
2018,10,11,13,15,888.5,89.5,0.65,19.5,675.0,968.41,703.09
2018,10,11,13,30,883.0,88.0,0.8,19.5,655.0,965.67,705.42
2018,10,11,13,45,874.5,86.5,0.9,19.55,628.0,956.26,702.38
2018,10,11,14,0,866.0,85.0,1.0,19.6,601.0,943.19,697.06
2018,10,11,14,15,853.5,83.0,1.15,19.5,567.0,922.17,687.75
2018,10,11,14,30,841.0,81.0,1.3,19.4,533.0,907.36,682.34
2018,10,11,14,45,823.5,78.0,1.45,19.3,493.5,873.88,663.99
2018,10,11,15,0,806.0,75.0,1.6,19.2,454.0,837.67,643.34
2018,10,11,15,15,780.5,72.5,1.6,19.2,410.0,792.69,614.09
2018,10,11,15,30,755.0,70.0,1.6,19.2,366.0,745.99,583.03
2018,10,11,15,45,719.5,65.5,1.85,18.65,318.5,687.31,545.47
2018,10,11,16,0,684.0,61.0,2.1,18.1,271.0,628.36,505.46
2018,10,11,16,15,588.5,59.5,2.3,17.55,217.5,535.24,436.36
2018,10,11,16,30,493.0,58.0,2.5,17.0,164.0,442.73,362.97
2018,10,11,16,45,320.5,50.0,2.65,16.45,111.5,296.1,241.62
2018,10,11,17,0,148.0,42.0,2.8,15.9,59.0,159.3,124.76
2018,10,11,17,15,83.5,26.0,2.95,15.35,34.5,93.15,47.82
2018,10,11,17,30,19.0,10.0,3.1,14.8,10.0,18.36,0.0
2018,10,11,17,45,9.5,5.0,3.25,14.3,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,12,6,15,78.0,8.0,1.85,12.3,11.0,0.0,0.0
2018,10,12,6,30,156.0,16.0,1.9,12.7,22.0,14.55,0.0
2018,10,12,6,45,296.0,27.0,2.0,13.1,59.0,22.18,11.29
2018,10,12,7,0,436.0,38.0,2.1,13.5,96.0,30.59,20.96
2018,10,12,7,15,519.5,45.5,2.1,13.95,143.0,35.57,25.89
2018,10,12,7,30,603.0,53.0,2.1,14.4,190.0,40.48,30.51
2018,10,12,7,45,656.0,57.5,2.05,14.85,239.0,61.2,36.6
2018,10,12,8,0,709.0,62.0,2.0,15.3,288.0,114.57,63.12
2018,10,12,8,15,744.5,65.5,1.95,15.9,335.5,170.9,104.88
2018,10,12,8,30,780.0,69.0,1.9,16.5,383.0,231.17,155.77
2018,10,12,8,45,805.0,71.5,1.85,17.1,427.0,291.27,208.85
2018,10,12,9,0,830.0,74.0,1.8,17.7,471.0,353.37,263.27
2018,10,12,9,15,851.0,75.0,1.75,18.25,511.0,415.21,316.25
2018,10,12,9,30,872.0,76.0,1.7,18.8,551.0,476.17,366.75
2018,10,12,9,45,889.0,76.0,1.65,19.4,585.5,534.61,413.41
2018,10,12,10,0,906.0,76.0,1.6,20.0,620.0,592.76,458.0
2018,10,12,10,15,915.0,77.0,1.5,20.45,647.0,646.44,497.52
2018,10,12,10,30,924.0,78.0,1.4,20.9,674.0,698.5,534.29
2018,10,12,10,45,930.0,79.0,1.35,21.4,693.5,746.55,566.22
2018,10,12,11,0,936.0,80.0,1.3,21.9,713.0,792.23,594.7
2018,10,12,11,15,940.0,80.0,1.3,22.2,724.5,832.65,620.21
2018,10,12,11,30,944.0,80.0,1.3,22.5,736.0,870.09,643.53
2018,10,12,11,45,945.0,80.5,1.3,22.8,739.5,902.38,663.31
2018,10,12,12,0,946.0,81.0,1.3,23.1,743.0,931.2,680.79
2018,10,12,12,15,945.0,80.0,1.4,23.15,738.0,952.89,695.88
2018,10,12,12,30,944.0,79.0,1.5,23.2,733.0,970.76,708.7
2018,10,12,12,45,940.0,79.0,1.65,23.25,720.0,983.11,718.85
2018,10,12,13,0,936.0,79.0,1.8,23.3,707.0,991.47,726.59
2018,10,12,13,15,930.5,78.0,1.95,23.15,686.5,993.22,730.74
2018,10,12,13,30,925.0,77.0,2.1,23.0,666.0,990.97,732.43
2018,10,12,13,45,916.5,76.0,2.25,22.9,638.5,981.91,729.6
2018,10,12,14,0,908.0,75.0,2.4,22.8,611.0,969.05,724.3
2018,10,12,14,15,896.0,73.0,2.5,22.55,576.5,947.91,713.39
2018,10,12,14,30,884.0,71.0,2.6,22.3,542.0,923.31,700.1
2018,10,12,14,45,867.5,69.0,2.7,22.05,502.0,891.35,681.58
2018,10,12,15,0,851.0,67.0,2.8,21.8,462.0,856.59,660.8
2018,10,12,15,15,826.5,64.5,2.8,21.8,417.0,820.23,637.17
2018,10,12,15,30,802.0,62.0,2.8,21.8,372.0,773.15,605.37
2018,10,12,15,45,768.5,58.0,2.85,21.05,324.0,715.31,566.81
2018,10,12,16,0,735.0,54.0,2.9,20.3,276.0,657.0,526.23
2018,10,12,16,15,684.0,49.0,2.85,19.55,226.5,584.63,472.45
2018,10,12,16,30,633.0,44.0,2.8,18.8,177.0,514.13,417.35
2018,10,12,16,45,546.0,38.0,2.75,18.1,130.5,421.79,340.45
2018,10,12,17,0,459.0,32.0,2.7,17.4,84.0,343.54,268.2
2018,10,12,17,15,288.5,21.5,2.75,16.85,48.5,206.45,90.69
2018,10,12,17,30,118.0,11.0,2.8,16.3,13.0,67.29,0.0
2018,10,12,17,45,59.0,5.5,2.85,15.8,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,13,6,15,86.0,7.5,0.85,12.65,10.5,0.0,0.0
2018,10,13,6,30,172.0,15.0,0.8,12.9,21.0,13.64,0.0
2018,10,13,6,45,335.0,24.5,0.75,13.15,59.5,20.03,9.2
2018,10,13,7,0,498.0,34.0,0.7,13.4,98.0,29.78,20.25
2018,10,13,7,15,579.5,40.0,0.7,13.75,146.0,34.01,24.56
2018,10,13,7,30,661.0,46.0,0.7,14.1,194.0,38.28,28.63
2018,10,13,7,45,711.0,50.0,0.65,14.45,244.0,55.96,31.47
2018,10,13,8,0,761.0,54.0,0.6,14.8,294.0,112.07,58.99
2018,10,13,8,15,793.5,57.5,0.6,15.3,342.0,171.09,102.63
2018,10,13,8,30,826.0,61.0,0.6,15.8,390.0,233.61,155.18
2018,10,13,8,45,848.5,63.0,0.6,16.3,434.0,297.53,211.01
2018,10,13,9,0,871.0,65.0,0.6,16.8,478.0,360.15,265.34
2018,10,13,9,15,886.0,67.5,0.65,17.2,517.5,421.51,317.74
2018,10,13,9,30,901.0,70.0,0.7,17.6,557.0,482.99,368.42
2018,10,13,9,45,823.5,98.0,0.75,18.0,564.0,522.89,401.36
2018,10,13,10,0,746.0,126.0,0.8,18.4,571.0,553.04,425.36
2018,10,13,10,15,652.5,161.0,0.85,18.7,562.5,571.34,439.32
2018,10,13,10,30,559.0,196.0,0.9,19.0,554.0,574.59,441.53
2018,10,13,10,45,482.5,218.0,0.95,19.3,533.5,571.8,439.11
2018,10,13,11,0,406.0,240.0,1.0,19.6,513.0,561.3,430.65
2018,10,13,11,15,341.5,240.5,1.1,19.75,472.5,519.41,400.64
2018,10,13,11,30,277.0,241.0,1.2,19.9,432.0,482.57,373.58
2018,10,13,11,45,272.5,239.5,1.25,20.05,428.0,489.34,379.06
2018,10,13,12,0,268.0,238.0,1.3,20.2,424.0,494.69,383.14
2018,10,13,12,15,277.5,243.5,1.4,20.25,435.0,518.98,401.6
2018,10,13,12,30,287.0,249.0,1.5,20.3,446.0,542.66,419.47
2018,10,13,12,45,311.0,250.0,1.6,20.35,460.0,574.13,443.4
2018,10,13,13,0,335.0,251.0,1.7,20.4,474.0,604.95,466.76
2018,10,13,13,15,342.5,245.5,1.75,20.3,467.5,611.5,472.52
2018,10,13,13,30,350.0,240.0,1.8,20.2,461.0,616.52,477.47
2018,10,13,13,45,464.0,197.0,1.9,20.15,477.0,697.39,539.84
2018,10,13,14,0,578.0,154.0,2.0,20.1,493.0,763.92,590.04
2018,10,13,14,15,734.5,112.5,2.05,19.95,517.0,858.04,657.1
2018,10,13,14,30,891.0,71.0,2.1,19.8,541.0,927.96,706.42
2018,10,13,14,45,873.5,69.0,2.1,19.65,500.5,894.98,685.23
2018,10,13,15,0,856.0,67.0,2.1,19.5,460.0,859.21,662.95
2018,10,13,15,15,831.5,64.0,2.1,19.5,414.5,822.06,638.97
2018,10,13,15,30,807.0,61.0,2.1,19.5,369.0,774.19,606.82
2018,10,13,15,45,771.5,57.5,2.2,18.95,320.5,715.32,567.68
2018,10,13,16,0,736.0,54.0,2.3,18.4,272.0,656.09,526.46
2018,10,13,16,15,639.0,51.5,2.3,17.8,216.0,553.57,449.55
2018,10,13,16,30,542.0,49.0,2.3,17.2,160.0,462.71,377.58
2018,10,13,16,45,418.0,40.0,2.3,16.6,111.5,348.2,282.26
2018,10,13,17,0,294.0,31.0,2.3,16.0,63.0,244.84,190.53
2018,10,13,17,15,174.5,19.0,2.3,15.45,35.5,140.26,40.53
2018,10,13,17,30,55.0,7.0,2.3,14.9,8.0,32.96,0.0
2018,10,13,17,45,27.5,3.5,2.3,14.4,4.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,14,6,15,9.5,3.0,1.25,11.45,3.5,0.0,0.0
2018,10,14,6,30,19.0,6.0,1.2,11.8,7.0,5.46,0.0
2018,10,14,6,45,83.5,17.0,1.2,12.15,27.0,13.18,3.75
2018,10,14,7,0,148.0,28.0,1.2,12.5,47.0,21.43,13.0
2018,10,14,7,15,278.0,38.0,1.2,12.9,92.5,28.67,19.87
2018,10,14,7,30,408.0,48.0,1.2,13.3,138.0,35.83,26.5
2018,10,14,7,45,259.0,64.0,1.2,13.75,126.0,53.1,36.05
2018,10,14,8,0,110.0,80.0,1.2,14.2,114.0,77.05,55.85
2018,10,14,8,15,177.5,102.0,1.35,14.75,167.5,112.36,81.78
2018,10,14,8,30,245.0,124.0,1.5,15.3,221.0,159.06,118.3
2018,10,14,8,45,297.0,146.5,1.65,15.8,277.0,210.74,160.41
2018,10,14,9,0,349.0,169.0,1.8,16.3,333.0,269.08,208.14
2018,10,14,9,15,376.0,181.0,1.8,16.75,371.0,317.75,248.23
2018,10,14,9,30,403.0,193.0,1.8,17.2,409.0,367.01,288.11
2018,10,14,9,45,430.5,201.0,1.8,17.65,444.5,415.36,326.5
2018,10,14,10,0,458.0,209.0,1.8,18.1,480.0,465.86,365.65
2018,10,14,10,15,488.0,212.0,1.8,18.45,512.0,515.0,403.14
2018,10,14,10,30,518.0,215.0,1.8,18.8,544.0,565.72,441.01
2018,10,14,10,45,561.5,208.0,1.85,19.2,574.5,617.3,479.25
2018,10,14,11,0,605.0,201.0,1.9,19.6,605.0,674.96,521.07
2018,10,14,11,15,619.0,200.0,1.9,19.9,619.0,712.77,547.57
2018,10,14,11,30,633.0,199.0,1.9,20.2,633.0,749.27,572.9
2018,10,14,11,45,745.0,161.0,1.9,20.55,674.0,829.01,628.46
2018,10,14,12,0,857.0,123.0,1.9,20.9,715.0,905.19,678.31
2018,10,14,12,15,926.5,99.0,1.9,21.15,735.0,955.0,710.04
2018,10,14,12,30,996.0,75.0,1.9,21.4,755.0,1010.83,745.59
2018,10,14,12,45,993.5,75.0,1.85,21.65,742.5,1025.19,753.29
2018,10,14,13,0,991.0,75.0,1.8,21.9,730.0,1035.4,758.89
2018,10,14,13,15,986.0,74.0,1.8,22.0,709.0,1037.83,760.85
2018,10,14,13,30,981.0,73.0,1.8,22.1,688.0,1036.06,760.37
2018,10,14,13,45,972.5,71.5,1.8,22.25,659.0,1026.16,754.75
2018,10,14,14,0,964.0,70.0,1.8,22.4,630.0,1012.2,746.75
2018,10,14,14,15,952.5,68.5,1.8,22.35,594.5,991.51,735.08
2018,10,14,14,30,941.0,67.0,1.8,22.3,559.0,967.15,721.1
2018,10,14,14,45,924.0,65.5,1.85,22.3,517.5,934.33,701.94
2018,10,14,15,0,907.0,64.0,1.9,22.3,476.0,898.53,680.54
2018,10,14,15,15,883.0,61.0,1.9,22.3,429.0,851.97,650.83
2018,10,14,15,30,859.0,58.0,1.9,22.3,382.0,803.43,619.12
2018,10,14,15,45,824.5,55.0,1.75,21.65,332.0,752.5,584.93
2018,10,14,16,0,790.0,52.0,1.6,21.0,282.0,692.88,543.15
2018,10,14,16,15,710.5,50.0,1.6,20.05,228.0,601.79,477.9
2018,10,14,16,30,631.0,48.0,1.6,19.1,174.0,513.98,411.47
2018,10,14,16,45,448.5,41.0,1.65,18.15,118.0,367.91,293.86
2018,10,14,17,0,266.0,34.0,1.7,17.2,62.0,230.88,176.2
2018,10,14,17,15,172.0,21.0,1.85,16.7,35.5,138.3,11.51
2018,10,14,17,30,78.0,8.0,2.0,16.2,9.0,44.83,0.0
2018,10,14,17,45,39.0,4.0,2.15,15.7,4.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,15,6,15,94.0,7.5,3.4,12.7,10.0,0.0,0.0
2018,10,15,6,30,188.0,15.0,3.5,13.0,20.0,13.64,0.0
2018,10,15,6,45,359.5,24.0,3.55,13.35,59.0,19.84,7.64
2018,10,15,7,0,531.0,33.0,3.6,13.7,98.0,29.13,19.43
2018,10,15,7,15,611.5,39.0,3.6,14.15,146.5,33.4,23.84
2018,10,15,7,30,692.0,45.0,3.6,14.6,195.0,37.72,27.96
2018,10,15,7,45,740.5,48.5,3.6,15.05,245.0,55.19,30.47
2018,10,15,8,0,789.0,52.0,3.6,15.5,295.0,112.48,58.33
2018,10,15,8,15,821.5,55.0,3.45,16.0,343.5,175.84,105.85
2018,10,15,8,30,854.0,58.0,3.3,16.5,392.0,239.1,159.92
2018,10,15,8,45,876.0,60.5,3.15,17.0,437.0,302.04,216.41
2018,10,15,9,0,898.0,63.0,3.0,17.5,482.0,366.42,273.86
2018,10,15,9,15,913.5,65.0,2.8,17.95,522.0,428.91,328.51
2018,10,15,9,30,929.0,67.0,2.6,18.4,562.0,491.49,381.2
2018,10,15,9,45,940.0,68.5,2.35,18.85,595.5,551.08,429.3
2018,10,15,10,0,951.0,70.0,2.1,19.3,629.0,609.68,474.37
2018,10,15,10,15,958.5,71.5,2.0,19.7,656.0,664.87,515.75
2018,10,15,10,30,966.0,73.0,1.9,20.1,683.0,718.19,554.18
2018,10,15,10,45,971.0,73.5,1.75,20.45,702.0,766.54,586.22
2018,10,15,11,0,976.0,74.0,1.6,20.8,721.0,812.29,614.47
2018,10,15,11,15,979.0,74.5,1.5,21.15,732.5,853.64,639.57
2018,10,15,11,30,982.0,75.0,1.4,21.5,744.0,891.83,662.07
2018,10,15,11,45,982.5,75.0,1.25,21.9,747.0,924.0,679.32
2018,10,15,12,0,983.0,75.0,1.1,22.3,750.0,952.51,693.75
2018,10,15,12,15,982.0,75.0,0.95,22.5,745.0,975.9,705.06
2018,10,15,12,30,981.0,75.0,0.8,22.7,740.0,995.36,713.62
2018,10,15,12,45,978.0,74.5,0.65,22.9,727.0,1008.36,717.96
2018,10,15,13,0,975.0,74.0,0.5,23.1,714.0,1017.24,719.75
2018,10,15,13,15,969.0,73.0,0.5,23.1,692.5,1018.54,721.16
2018,10,15,13,30,963.0,72.0,0.5,23.1,671.0,1015.69,720.35
2018,10,15,13,45,954.0,71.0,0.55,23.1,642.5,1005.92,716.69
2018,10,15,14,0,945.0,70.0,0.6,23.1,614.0,992.19,710.8
2018,10,15,14,15,932.5,69.0,0.7,22.95,579.0,971.38,702.07
2018,10,15,14,30,920.0,68.0,0.8,22.8,544.0,947.03,690.99
2018,10,15,14,45,902.5,65.5,0.95,22.65,502.5,912.83,674.16
2018,10,15,15,0,885.0,63.0,1.1,22.5,461.0,875.72,654.77
2018,10,15,15,15,860.0,61.0,1.1,22.5,415.0,830.27,626.43
2018,10,15,15,30,835.0,59.0,1.1,22.5,369.0,791.06,601.71
2018,10,15,15,45,800.0,55.5,1.3,21.7,320.0,731.81,566.09
2018,10,15,16,0,765.0,52.0,1.5,20.9,271.0,672.09,527.69
2018,10,15,16,15,709.5,48.0,1.6,20.05,221.0,596.91,474.25
2018,10,15,16,30,654.0,44.0,1.7,19.2,171.0,523.63,418.68
2018,10,15,16,45,557.5,37.0,1.75,18.35,123.5,423.57,336.65
2018,10,15,17,0,461.0,30.0,1.8,17.5,76.0,329.9,248.43
2018,10,15,17,15,286.0,19.5,1.95,16.95,43.0,195.11,0.0
2018,10,15,17,30,111.0,9.0,2.1,16.4,10.0,61.42,0.0
2018,10,15,17,45,55.5,4.5,2.2,15.85,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,16,6,15,70.5,7.0,0.65,12.15,8.5,0.0,0.0
2018,10,16,6,30,141.0,14.0,0.6,12.4,17.0,12.73,0.0
2018,10,16,6,45,281.5,24.5,0.55,12.65,51.0,20.34,7.09
2018,10,16,7,0,422.0,35.0,0.5,12.9,85.0,28.38,18.86
2018,10,16,7,15,501.5,43.5,0.5,13.3,130.5,34.29,24.77
2018,10,16,7,30,581.0,52.0,0.5,13.7,176.0,40.07,30.23
2018,10,16,7,45,664.5,54.0,0.5,14.15,229.5,58.11,34.38
2018,10,16,8,0,748.0,56.0,0.5,14.6,283.0,112.23,59.83
2018,10,16,8,15,766.0,61.5,0.5,15.15,327.0,169.88,102.88
2018,10,16,8,30,784.0,67.0,0.5,15.7,371.0,229.28,153.21
2018,10,16,8,45,655.0,103.0,0.5,16.2,376.5,275.1,198.94
2018,10,16,9,0,526.0,139.0,0.5,16.7,382.0,304.59,229.37
2018,10,16,9,15,543.0,148.5,0.45,17.2,418.0,354.76,270.7
2018,10,16,9,30,560.0,158.0,0.4,17.7,454.0,406.12,311.41
2018,10,16,9,45,595.5,159.0,0.35,18.25,491.0,463.47,354.97
2018,10,16,10,0,631.0,160.0,0.3,18.8,528.0,520.02,396.46
2018,10,16,10,15,618.0,165.0,0.35,19.2,538.5,552.87,420.85
2018,10,16,10,30,605.0,170.0,0.4,19.6,549.0,582.84,442.72
2018,10,16,10,45,597.5,178.0,0.45,20.05,561.5,616.71,466.6
2018,10,16,11,0,590.0,186.0,0.5,20.5,574.0,648.15,488.22
2018,10,16,11,15,608.0,188.0,0.5,20.85,593.5,691.08,517.21
2018,10,16,11,30,626.0,190.0,0.5,21.2,613.0,733.12,544.9
2018,10,16,11,45,596.5,190.5,0.55,21.55,595.0,732.23,543.83
2018,10,16,12,0,567.0,191.0,0.6,21.9,577.0,727.22,540.51
2018,10,16,12,15,573.0,193.0,0.65,22.05,581.0,751.71,557.81
2018,10,16,12,30,579.0,195.0,0.7,22.2,585.0,773.95,573.19
2018,10,16,12,45,572.5,200.5,0.7,22.35,580.0,779.48,576.66
2018,10,16,13,0,566.0,206.0,0.7,22.5,575.0,789.21,583.01
2018,10,16,13,15,598.0,189.5,0.8,22.5,568.5,814.52,602.64
2018,10,16,13,30,630.0,173.0,0.9,22.5,562.0,831.36,615.79
2018,10,16,13,45,670.5,152.0,1.0,22.45,549.5,847.69,628.99
2018,10,16,14,0,711.0,131.0,1.1,22.4,537.0,859.56,639.39
2018,10,16,14,15,737.0,116.0,1.2,22.25,514.5,860.38,642.9
2018,10,16,14,30,763.0,101.0,1.3,22.1,492.0,851.19,639.92
2018,10,16,14,45,766.5,92.0,1.45,21.95,458.5,830.93,630.09
2018,10,16,15,0,770.0,83.0,1.6,21.8,425.0,807.14,617.6
2018,10,16,15,15,776.0,72.5,1.6,21.8,387.0,780.12,600.59
2018,10,16,15,30,782.0,62.0,1.6,21.8,349.0,749.41,580.59
2018,10,16,15,45,760.0,56.5,1.9,20.95,304.0,699.61,550.38
2018,10,16,16,0,738.0,51.0,2.2,20.1,259.0,648.6,516.98
2018,10,16,16,15,664.0,47.5,2.3,19.35,207.5,562.04,452.8
2018,10,16,16,30,590.0,44.0,2.4,18.6,156.0,478.91,387.52
2018,10,16,16,45,482.0,37.5,2.5,17.8,111.0,382.74,306.36
2018,10,16,17,0,374.0,31.0,2.6,17.0,66.0,289.2,215.35
2018,10,16,17,15,212.5,18.5,2.75,16.45,36.0,152.91,0.0
2018,10,16,17,30,51.0,6.0,2.9,15.9,6.0,29.82,0.0
2018,10,16,17,45,25.5,3.0,3.0,15.4,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,17,6,15,9.0,2.5,0.55,11.45,2.5,0.0,0.0
2018,10,17,6,30,18.0,5.0,0.6,11.7,5.0,4.55,0.0
2018,10,17,6,45,36.0,13.5,0.65,11.95,16.5,11.28,0.74
2018,10,17,7,0,54.0,22.0,0.7,12.2,28.0,18.12,9.99
2018,10,17,7,15,154.0,31.0,0.75,12.55,60.5,23.36,15.13
2018,10,17,7,30,254.0,40.0,0.8,12.9,93.0,29.9,21.22
2018,10,17,7,45,132.0,57.5,0.8,13.25,85.5,48.39,34.11
2018,10,17,8,0,10.0,75.0,0.8,13.6,78.0,66.32,50.92
2018,10,17,8,15,45.0,104.5,0.8,14.0,121.5,96.43,74.56
2018,10,17,8,30,80.0,134.0,0.8,14.4,165.0,132.34,102.95
2018,10,17,8,45,191.5,151.5,0.85,14.85,236.5,185.93,143.61
2018,10,17,9,0,303.0,169.0,0.9,15.3,308.0,253.55,196.58
2018,10,17,9,15,458.0,152.0,0.9,15.7,382.0,324.22,251.85
2018,10,17,9,30,613.0,135.0,0.9,16.1,456.0,411.87,320.5
2018,10,17,9,45,735.0,112.5,0.9,16.5,521.5,489.44,380.9
2018,10,17,10,0,857.0,90.0,0.9,16.9,587.0,577.17,447.55
2018,10,17,10,15,888.0,85.0,0.9,17.3,619.5,633.95,489.73
2018,10,17,10,30,919.0,80.0,0.9,17.7,652.0,692.61,532.16
2018,10,17,10,45,925.0,80.5,0.9,18.05,671.0,739.52,564.33
2018,10,17,11,0,931.0,81.0,0.9,18.4,690.0,784.04,592.93
2018,10,17,11,15,935.0,81.5,0.85,18.75,701.5,824.41,617.57
2018,10,17,11,30,939.0,82.0,0.8,19.1,713.0,861.84,639.88
2018,10,17,11,45,940.5,82.0,0.75,19.4,716.0,893.48,658.22
2018,10,17,12,0,942.0,82.0,0.7,19.7,719.0,921.67,674.21
2018,10,17,12,15,940.0,82.0,0.7,19.95,714.0,943.18,687.01
2018,10,17,12,30,938.0,82.0,0.7,20.2,709.0,960.89,697.55
2018,10,17,12,45,934.0,81.5,0.7,20.4,696.0,972.29,704.39
2018,10,17,13,0,930.0,81.0,0.7,20.6,683.0,979.74,708.97
2018,10,17,13,15,923.0,80.5,0.8,20.65,662.0,980.41,712.06
2018,10,17,13,30,916.0,80.0,0.9,20.7,641.0,977.15,712.84
2018,10,17,13,45,907.0,78.5,0.95,20.7,613.0,966.88,708.43
2018,10,17,14,0,898.0,77.0,1.0,20.7,585.0,952.86,701.77
2018,10,17,14,15,883.5,75.5,1.1,20.55,550.0,930.1,690.75
2018,10,17,14,30,869.0,74.0,1.2,20.4,515.0,904.04,677.43
2018,10,17,14,45,849.0,72.0,1.35,20.25,474.5,878.35,664.77
2018,10,17,15,0,829.0,70.0,1.5,20.1,434.0,840.73,643.4
2018,10,17,15,15,802.0,66.5,1.5,20.1,389.0,792.78,612.14
2018,10,17,15,30,775.0,63.0,1.5,20.1,344.0,743.19,578.99
2018,10,17,15,45,734.5,59.5,1.7,19.35,296.0,681.63,539.25
2018,10,17,16,0,694.0,56.0,1.9,18.6,248.0,620.09,497.02
2018,10,17,16,15,631.5,51.0,2.05,17.9,199.5,541.43,438.44
2018,10,17,16,30,569.0,46.0,2.2,17.2,151.0,472.4,383.11
2018,10,17,16,45,452.0,37.5,2.35,16.5,105.0,363.06,291.17
2018,10,17,17,0,335.0,29.0,2.5,15.8,59.0,264.06,192.94
2018,10,17,17,15,193.5,17.5,2.6,15.3,32.5,117.43,0.0
2018,10,17,17,30,52.0,6.0,2.7,14.8,6.0,5.46,0.0
2018,10,17,17,45,26.0,3.0,2.75,14.3,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,18,6,15,23.0,3.5,1.2,12.0,4.0,0.0,0.0
2018,10,18,6,30,46.0,7.0,1.1,12.2,8.0,6.37,0.0
2018,10,18,6,45,193.5,19.5,1.0,12.4,39.0,15.78,2.02
2018,10,18,7,0,341.0,32.0,0.9,12.6,70.0,25.74,16.39
2018,10,18,7,15,396.5,41.5,0.85,12.95,107.0,32.5,23.13
2018,10,18,7,30,452.0,51.0,0.8,13.3,144.0,39.01,29.27
2018,10,18,7,45,238.0,77.5,0.75,13.65,127.5,65.44,47.07
2018,10,18,8,0,24.0,104.0,0.7,14.0,111.0,88.9,69.33
2018,10,18,8,15,107.5,118.5,0.6,14.35,158.5,116.03,87.97
2018,10,18,8,30,191.0,133.0,0.5,14.7,206.0,154.95,116.86
2018,10,18,8,45,233.5,147.0,0.45,15.05,246.5,193.67,147.96
2018,10,18,9,0,276.0,161.0,0.4,15.4,287.0,237.54,183.38
2018,10,18,9,15,342.5,173.0,0.4,15.8,342.5,293.99,228.16
2018,10,18,9,30,409.0,185.0,0.4,16.2,398.0,362.24,281.37
2018,10,18,9,45,539.0,164.0,0.35,16.6,463.0,435.36,337.07
2018,10,18,10,0,669.0,143.0,0.3,17.0,528.0,524.11,402.96
2018,10,18,10,15,792.5,112.0,0.35,17.45,587.5,604.88,462.49
2018,10,18,10,30,916.0,81.0,0.4,17.9,647.0,690.62,524.28
2018,10,18,10,45,922.0,81.5,0.45,18.3,666.0,737.34,556.01
2018,10,18,11,0,928.0,82.0,0.5,18.7,685.0,781.67,584.63
2018,10,18,11,15,931.0,83.0,0.5,19.05,696.0,821.63,609.31
2018,10,18,11,30,934.0,84.0,0.5,19.4,707.0,858.61,631.79
2018,10,18,11,45,935.0,84.0,0.55,19.7,710.0,889.62,651.38
2018,10,18,12,0,936.0,84.0,0.6,20.0,713.0,917.2,668.83
2018,10,18,12,15,935.0,83.5,0.6,20.3,708.0,938.85,681.55
2018,10,18,12,30,934.0,83.0,0.6,20.6,703.0,956.74,692.03
2018,10,18,12,45,930.5,82.5,0.6,20.9,690.0,968.51,698.79
2018,10,18,13,0,927.0,82.0,0.6,21.2,677.0,976.36,703.32
2018,10,18,13,15,920.5,81.0,0.65,21.3,656.0,976.84,705.11
2018,10,18,13,30,914.0,80.0,0.7,21.4,635.0,973.4,704.7
2018,10,18,13,45,904.0,79.0,0.75,21.55,607.0,962.8,699.82
2018,10,18,14,0,894.0,78.0,0.8,21.7,579.0,948.48,692.75
2018,10,18,14,15,880.5,76.0,0.9,21.6,544.5,926.06,682.13
2018,10,18,14,30,867.0,74.0,1.0,21.5,510.0,900.33,669.2
2018,10,18,14,45,822.0,76.5,1.1,21.4,463.5,858.1,644.96
2018,10,18,15,0,777.0,79.0,1.2,21.3,417.0,804.84,612.62
2018,10,18,15,15,738.5,76.0,1.2,21.3,370.0,749.02,576.1
2018,10,18,15,30,700.0,73.0,1.2,21.3,323.0,697.62,541.67
2018,10,18,15,45,665.5,67.5,1.45,20.55,278.5,641.0,505.78
2018,10,18,16,0,631.0,62.0,1.7,19.8,234.0,584.39,467.24
2018,10,18,16,15,532.5,57.0,1.8,19.05,182.0,483.32,390.94
2018,10,18,16,30,434.0,52.0,1.9,18.3,130.0,388.19,314.05
2018,10,18,16,45,342.0,41.0,2.0,17.5,90.5,297.49,237.04
2018,10,18,17,0,250.0,30.0,2.1,16.7,51.0,214.01,150.45
2018,10,18,17,15,144.5,18.0,2.2,16.2,28.0,91.86,0.0
2018,10,18,17,30,39.0,6.0,2.3,15.7,5.0,0.0,0.0
2018,10,18,17,45,19.5,3.0,2.45,15.2,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
