Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,1,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,29,6,15,11.0,1.5,2.75,12.25,1.0,0.0,0.0
2018,10,29,6,30,22.0,3.0,2.7,12.4,2.0,0.0,0.0
2018,10,29,6,45,86.5,15.0,2.65,12.55,20.0,13.64,0.0
2018,10,29,7,0,151.0,27.0,2.6,12.7,38.0,21.19,8.78
2018,10,29,7,15,202.5,41.5,2.55,12.95,68.0,32.08,22.02
2018,10,29,7,30,254.0,56.0,2.5,13.2,98.0,42.61,32.03
2018,10,29,7,45,281.0,71.5,2.45,13.4,132.0,57.82,41.15
2018,10,29,8,0,308.0,87.0,2.4,13.6,166.0,94.16,63.06
2018,10,29,8,15,260.0,108.0,2.4,13.8,183.0,128.01,91.71
2018,10,29,8,30,212.0,129.0,2.4,14.0,200.0,155.31,117.31
2018,10,29,8,45,176.5,150.5,2.45,14.15,215.0,179.37,139.86
2018,10,29,9,0,141.0,172.0,2.5,14.3,230.0,200.05,158.95
2018,10,29,9,15,197.5,185.0,2.55,14.55,274.5,244.3,195.02
2018,10,29,9,30,254.0,198.0,2.6,14.8,319.0,299.18,239.77
2018,10,29,9,45,307.0,203.5,2.7,15.05,359.0,347.81,279.46
2018,10,29,10,0,360.0,209.0,2.8,15.3,399.0,401.32,322.77
2018,10,29,10,15,457.5,191.0,2.8,15.5,444.5,470.69,378.35
2018,10,29,10,30,555.0,173.0,2.8,15.7,490.0,540.37,433.54
2018,10,29,10,45,645.0,150.5,2.85,15.9,529.5,612.08,489.53
2018,10,29,11,0,735.0,128.0,2.9,16.1,569.0,683.09,544.22
2018,10,29,11,15,812.5,106.5,2.9,16.3,601.5,746.36,590.65
2018,10,29,11,30,890.0,85.0,2.9,16.5,634.0,807.18,633.44
2018,10,29,11,45,916.0,76.5,2.9,16.75,643.5,846.92,660.53
2018,10,29,12,0,942.0,68.0,2.9,17.0,653.0,884.3,685.94
2018,10,29,12,15,873.0,90.5,2.85,17.25,629.0,873.38,677.06
2018,10,29,12,30,804.0,113.0,2.8,17.5,605.0,864.5,670.21
2018,10,29,12,45,853.0,95.5,2.75,17.75,607.5,902.14,696.08
2018,10,29,13,0,902.0,78.0,2.7,18.0,610.0,927.5,712.88
2018,10,29,13,15,901.0,75.0,2.65,18.1,591.0,930.06,714.52
2018,10,29,13,30,900.0,72.0,2.6,18.2,572.0,928.81,713.91
2018,10,29,13,45,889.0,70.5,2.6,18.3,544.0,916.52,706.3
2018,10,29,14,0,878.0,69.0,2.6,18.4,516.0,900.64,696.4
2018,10,29,14,15,862.0,67.5,2.65,18.35,482.0,876.84,681.81
2018,10,29,14,30,846.0,66.0,2.7,18.3,448.0,849.96,664.99
2018,10,29,14,45,824.0,63.5,2.75,18.3,408.5,822.34,647.29
2018,10,29,15,0,802.0,61.0,2.8,18.3,369.0,783.43,621.07
2018,10,29,15,15,770.5,58.0,2.8,18.3,325.5,733.93,586.16
2018,10,29,15,30,739.0,55.0,2.8,18.3,282.0,683.21,549.33
2018,10,29,15,45,691.0,51.5,2.8,17.85,236.5,618.44,501.26
2018,10,29,16,0,643.0,48.0,2.8,17.4,191.0,554.29,451.41
2018,10,29,16,15,565.0,42.0,2.9,16.85,146.0,467.72,381.62
2018,10,29,16,30,487.0,36.0,3.0,16.3,101.0,393.53,315.99
2018,10,29,16,45,336.0,27.5,3.05,15.7,63.5,271.65,195.14
2018,10,29,17,0,185.0,19.0,3.1,15.1,26.0,118.75,0.0
2018,10,29,17,15,92.5,9.5,3.2,14.8,13.0,8.64,0.0
2018,10,29,17,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,10,30,6,15,16.0,2.0,3.35,11.55,1.5,0.0,0.0
2018,10,30,6,30,32.0,4.0,3.4,11.7,3.0,0.0,0.0
2018,10,30,6,45,207.5,14.5,3.45,11.9,27.5,13.19,0.0
2018,10,30,7,0,383.0,25.0,3.5,12.1,52.0,20.93,7.61
2018,10,30,7,15,494.0,31.5,3.65,12.5,94.5,27.74,18.21
2018,10,30,7,30,605.0,38.0,3.8,12.9,137.0,32.67,23.25
2018,10,30,7,45,667.0,42.5,3.9,13.3,183.5,43.55,25.85
2018,10,30,8,0,729.0,47.0,4.0,13.7,230.0,96.75,49.38
2018,10,30,8,15,767.5,50.5,4.05,14.2,276.0,153.16,90.18
2018,10,30,8,30,806.0,54.0,4.1,14.7,322.0,213.71,141.6
2018,10,30,8,45,832.5,56.0,4.15,15.15,364.5,275.17,197.17
2018,10,30,9,0,859.0,58.0,4.2,15.6,407.0,336.52,253.1
2018,10,30,9,15,877.0,59.5,4.15,16.0,444.5,395.81,306.68
2018,10,30,9,30,895.0,61.0,4.1,16.4,482.0,455.46,359.09
2018,10,30,9,45,907.0,63.5,4.05,16.85,514.5,513.32,408.37
2018,10,30,10,0,919.0,66.0,4.0,17.3,547.0,570.38,455.34
2018,10,30,10,15,928.0,66.5,3.9,17.6,572.0,622.46,497.17
2018,10,30,10,30,937.0,67.0,3.8,17.9,597.0,672.85,536.4
2018,10,30,10,45,943.5,67.0,3.75,18.25,615.0,719.05,571.27
2018,10,30,11,0,950.0,67.0,3.7,18.6,633.0,762.86,601.62
2018,10,30,11,15,953.5,67.5,3.65,18.8,643.5,802.35,628.85
2018,10,30,11,30,957.0,68.0,3.6,19.0,654.0,838.84,653.7
2018,10,30,11,45,958.5,67.5,3.5,19.25,656.5,869.33,673.74
2018,10,30,12,0,960.0,67.0,3.4,19.5,659.0,896.36,691.24
2018,10,30,12,15,957.0,67.5,3.4,19.6,653.5,917.1,705.38
2018,10,30,12,30,954.0,68.0,3.4,19.7,648.0,934.01,717.0
2018,10,30,12,45,948.0,68.5,3.4,19.85,634.5,944.34,724.09
2018,10,30,13,0,942.0,69.0,3.4,20.0,621.0,950.73,728.67
2018,10,30,13,15,932.0,69.0,3.35,20.05,599.0,948.9,727.69
2018,10,30,13,30,922.0,69.0,3.3,20.1,577.0,943.18,724.25
2018,10,30,13,45,913.0,67.0,3.3,20.1,549.5,931.99,717.69
2018,10,30,14,0,904.0,65.0,3.3,20.1,522.0,917.09,708.7
2018,10,30,14,15,863.5,68.0,3.25,20.0,480.5,876.95,681.94
2018,10,30,14,30,823.0,71.0,3.2,19.9,439.0,843.25,659.71
2018,10,30,14,45,787.0,70.5,3.2,19.8,397.0,797.7,628.87
2018,10,30,15,0,751.0,70.0,3.2,19.7,355.0,750.29,596.14
2018,10,30,15,15,686.5,68.0,3.2,19.7,304.5,681.2,546.2
2018,10,30,15,30,622.0,66.0,3.2,19.7,254.0,608.65,492.25
2018,10,30,15,45,591.5,58.5,3.05,19.05,214.0,556.1,452.56
2018,10,30,16,0,561.0,51.0,2.9,18.4,174.0,503.65,410.92
2018,10,30,16,15,536.0,42.5,2.85,17.65,137.0,454.18,369.27
2018,10,30,16,30,511.0,34.0,2.8,16.9,100.0,397.49,317.5
2018,10,30,16,45,360.0,25.5,2.7,16.2,62.5,281.22,195.1
2018,10,30,17,0,209.0,17.0,2.6,15.5,25.0,129.71,0.0
2018,10,30,17,15,104.5,8.5,2.7,15.2,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,31,6,15,14.0,1.5,2.05,12.5,1.0,0.0,0.0
2018,10,31,6,30,28.0,3.0,2.0,12.7,2.0,0.0,0.0
2018,10,31,6,45,81.0,13.5,1.9,12.9,17.5,12.28,0.0
2018,10,31,7,0,134.0,24.0,1.8,13.1,33.0,18.85,5.08
2018,10,31,7,15,195.5,38.0,1.9,13.6,63.0,29.43,19.48
2018,10,31,7,30,257.0,52.0,2.0,14.1,93.0,39.68,29.26
2018,10,31,7,45,325.5,63.5,2.1,14.65,133.0,51.86,35.86
2018,10,31,8,0,394.0,75.0,2.2,15.2,173.0,90.62,56.58
2018,10,31,8,15,336.0,89.5,2.3,15.55,184.0,122.88,83.42
2018,10,31,8,30,278.0,104.0,2.4,15.9,195.0,147.2,107.06
2018,10,31,8,45,340.5,121.0,2.5,16.25,247.5,199.77,150.21
2018,10,31,9,0,403.0,138.0,2.6,16.6,300.0,258.95,199.33
2018,10,31,9,15,490.5,134.5,2.6,17.0,350.0,315.93,246.36
2018,10,31,9,30,578.0,131.0,2.6,17.4,400.0,385.09,302.97
2018,10,31,9,45,670.0,114.5,2.65,17.85,447.0,448.79,354.93
2018,10,31,10,0,762.0,98.0,2.7,18.3,494.0,519.24,411.39
2018,10,31,10,15,767.0,102.5,2.75,18.7,517.0,566.66,448.91
2018,10,31,10,30,772.0,107.0,2.8,19.1,540.0,612.55,484.34
2018,10,31,10,45,818.5,97.0,2.8,19.5,569.0,669.5,527.44
2018,10,31,11,0,865.0,87.0,2.8,19.9,598.0,722.38,565.74
2018,10,31,11,15,795.5,110.5,2.8,20.25,587.0,734.82,573.14
2018,10,31,11,30,726.0,134.0,2.8,20.6,576.0,738.42,574.59
2018,10,31,11,45,726.5,135.0,2.8,20.9,578.5,764.93,592.7
2018,10,31,12,0,727.0,136.0,2.8,21.2,581.0,788.69,608.65
2018,10,31,12,15,684.0,148.0,2.75,21.4,564.0,784.36,604.76
2018,10,31,12,30,641.0,160.0,2.7,21.6,547.0,775.31,597.89
2018,10,31,12,45,669.0,147.0,2.65,21.75,543.0,798.25,613.9
2018,10,31,13,0,697.0,134.0,2.6,21.9,539.0,818.38,627.7
2018,10,31,13,15,657.0,140.5,2.65,21.9,511.5,796.19,613.0
2018,10,31,13,30,617.0,147.0,2.7,21.9,484.0,770.5,596.16
2018,10,31,13,45,508.5,167.0,2.7,21.95,435.5,688.04,537.28
2018,10,31,14,0,400.0,187.0,2.7,22.0,387.0,612.36,480.86
2018,10,31,14,15,439.5,165.0,2.7,21.85,371.0,620.06,489.55
2018,10,31,14,30,479.0,143.0,2.7,21.7,355.0,624.11,495.02
2018,10,31,14,45,447.5,134.0,2.65,21.6,318.0,579.02,461.96
2018,10,31,15,0,416.0,125.0,2.6,21.5,281.0,533.3,428.12
2018,10,31,15,15,326.5,119.0,2.6,21.5,232.5,426.51,345.64
2018,10,31,15,30,237.0,113.0,2.6,21.5,184.0,342.58,278.47
2018,10,31,15,45,201.5,96.5,2.3,20.95,150.0,289.56,235.74
2018,10,31,16,0,166.0,80.0,2.0,20.4,116.0,238.27,193.17
2018,10,31,16,15,135.0,62.5,2.0,19.65,87.0,190.55,152.8
2018,10,31,16,30,104.0,45.0,2.0,18.9,58.0,144.67,112.49
2018,10,31,16,45,73.5,29.0,1.95,18.15,36.0,100.65,63.53
2018,10,31,17,0,43.0,13.0,1.9,17.4,14.0,35.25,0.0
2018,10,31,17,15,21.5,6.5,1.9,17.1,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,1,6,15,13.0,1.5,1.4,14.8,1.0,0.0,0.0
2018,11,1,6,30,26.0,3.0,1.4,14.9,2.0,0.0,0.0
2018,11,1,6,45,110.5,13.0,1.35,15.05,19.0,11.82,0.0
2018,11,1,7,0,195.0,23.0,1.3,15.2,36.0,19.07,3.59
2018,11,1,7,15,267.5,35.5,1.4,15.65,68.5,27.67,17.69
2018,11,1,7,30,340.0,48.0,1.5,16.1,101.0,36.91,26.56
2018,11,1,7,45,401.5,58.0,1.6,16.55,141.0,49.56,33.32
2018,11,1,8,0,463.0,68.0,1.7,17.0,181.0,91.24,54.22
2018,11,1,8,15,585.5,63.5,1.75,17.35,235.0,135.98,82.65
2018,11,1,8,30,708.0,59.0,1.8,17.7,289.0,197.15,129.67
2018,11,1,8,45,582.0,93.0,1.85,18.05,299.0,239.54,173.04
2018,11,1,9,0,456.0,127.0,1.9,18.4,309.0,265.52,201.33
2018,11,1,9,15,493.0,132.5,1.9,18.85,346.0,314.44,242.6
2018,11,1,9,30,530.0,138.0,1.9,19.3,383.0,366.69,285.73
2018,11,1,9,45,579.0,134.5,1.9,19.75,419.0,423.07,331.14
2018,11,1,10,0,628.0,131.0,1.9,20.2,455.0,479.56,375.71
2018,11,1,10,15,662.0,128.0,1.9,20.65,484.0,530.85,415.35
2018,11,1,10,30,696.0,125.0,1.9,21.1,513.0,583.33,454.91
2018,11,1,10,45,711.0,126.0,1.9,21.5,533.0,628.01,487.74
2018,11,1,11,0,726.0,127.0,1.9,21.9,553.0,671.7,519.15
2018,11,1,11,15,754.0,120.5,1.9,22.3,569.5,715.63,550.18
2018,11,1,11,30,782.0,114.0,1.9,22.7,586.0,755.64,576.7
2018,11,1,11,45,760.5,122.0,1.9,23.05,582.5,776.48,589.86
2018,11,1,12,0,739.0,130.0,1.9,23.4,579.0,790.49,598.5
2018,11,1,12,15,809.5,105.5,1.85,23.6,593.5,838.45,630.32
2018,11,1,12,30,880.0,81.0,1.8,23.8,608.0,880.45,657.38
2018,11,1,12,45,838.0,92.5,1.8,24.0,585.5,879.52,656.24
2018,11,1,13,0,796.0,104.0,1.8,24.2,563.0,865.9,647.21
2018,11,1,13,15,789.0,100.5,1.75,24.25,542.0,862.31,645.04
2018,11,1,13,30,782.0,97.0,1.7,24.3,521.0,855.24,640.55
2018,11,1,13,45,782.5,90.5,1.7,24.35,497.0,847.95,636.62
2018,11,1,14,0,783.0,84.0,1.7,24.4,473.0,837.15,630.42
2018,11,1,14,15,788.5,75.5,1.7,24.25,444.0,824.78,623.74
2018,11,1,14,30,794.0,67.0,1.7,24.1,415.0,808.68,614.52
2018,11,1,14,45,787.0,63.0,1.75,23.95,382.0,784.26,599.93
2018,11,1,15,0,780.0,59.0,1.8,23.8,349.0,756.96,583.04
2018,11,1,15,15,679.5,65.5,1.8,23.8,296.0,664.33,518.14
2018,11,1,15,30,579.0,72.0,1.8,23.8,243.0,580.19,457.67
2018,11,1,15,45,473.0,68.5,1.75,22.7,192.5,477.13,381.79
2018,11,1,16,0,367.0,65.0,1.7,21.6,142.0,375.77,302.42
2018,11,1,16,15,320.5,52.5,1.75,20.75,107.5,315.55,252.85
2018,11,1,16,30,274.0,40.0,1.8,19.9,73.0,258.82,202.48
2018,11,1,16,45,186.5,26.5,1.85,19.1,44.5,174.3,106.99
2018,11,1,17,0,99.0,13.0,1.9,18.3,16.0,65.6,0.0
2018,11,1,17,15,49.5,6.5,1.95,17.9,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,2,6,45,139.0,11.5,1.4,13.3,20.0,10.46,0.0
2018,11,2,7,0,278.0,23.0,1.4,13.4,40.0,19.32,1.75
2018,11,2,7,15,407.5,30.5,1.4,13.75,80.0,24.7,15.2
2018,11,2,7,30,537.0,38.0,1.4,14.1,120.0,32.87,23.22
2018,11,2,7,45,606.5,43.5,1.45,14.45,165.5,42.04,31.71
2018,11,2,8,0,676.0,49.0,1.5,14.8,211.0,92.54,48.07
2018,11,2,8,15,719.5,52.0,1.45,15.25,255.5,145.58,85.35
2018,11,2,8,30,763.0,55.0,1.4,15.7,300.0,203.4,133.26
2018,11,2,8,45,788.0,58.0,1.3,16.1,341.0,260.93,184.28
2018,11,2,9,0,813.0,61.0,1.2,16.5,382.0,320.4,237.0
2018,11,2,9,15,794.0,71.5,1.25,17.05,409.5,372.58,283.84
2018,11,2,9,30,775.0,82.0,1.3,17.6,437.0,421.38,326.21
2018,11,2,9,45,780.5,88.0,1.3,18.2,466.5,474.02,369.31
2018,11,2,10,0,786.0,94.0,1.3,18.8,496.0,525.57,409.91
2018,11,2,10,15,845.0,83.0,1.35,19.15,534.0,589.27,459.12
2018,11,2,10,30,904.0,72.0,1.4,19.5,572.0,652.5,506.8
2018,11,2,10,45,910.0,73.0,1.45,19.85,590.0,697.92,540.11
2018,11,2,11,0,916.0,74.0,1.5,20.2,608.0,741.04,569.65
2018,11,2,11,15,906.5,78.5,1.6,20.45,614.5,774.01,592.16
2018,11,2,11,30,897.0,83.0,1.7,20.7,621.0,803.32,612.2
2018,11,2,11,45,885.0,87.5,1.85,20.95,620.0,826.92,628.82
2018,11,2,12,0,873.0,92.0,2.0,21.2,619.0,846.69,642.93
2018,11,2,12,15,855.5,95.5,2.05,21.3,608.0,864.68,655.39
2018,11,2,12,30,838.0,99.0,2.1,21.4,597.0,871.3,660.24
2018,11,2,12,45,811.5,103.0,2.15,21.5,577.0,866.51,657.56
2018,11,2,13,0,785.0,107.0,2.2,21.6,557.0,857.67,652.34
2018,11,2,13,15,842.0,89.5,2.2,21.55,556.5,895.44,679.16
2018,11,2,13,30,899.0,72.0,2.2,21.5,556.0,919.86,696.44
2018,11,2,13,45,888.0,70.5,2.25,21.4,528.5,907.67,689.77
2018,11,2,14,0,877.0,69.0,2.3,21.3,501.0,891.93,681.1
2018,11,2,14,15,836.5,72.0,2.25,21.3,461.0,861.36,661.05
2018,11,2,14,30,796.0,75.0,2.2,21.3,421.0,819.22,632.89
2018,11,2,14,45,793.5,68.0,2.2,21.25,386.5,794.85,617.55
2018,11,2,15,0,791.0,61.0,2.2,21.2,352.0,767.26,599.42
2018,11,2,15,15,663.0,68.0,2.2,21.2,291.5,657.94,521.15
2018,11,2,15,30,535.0,75.0,2.2,21.2,231.0,548.2,440.1
2018,11,2,15,45,398.0,72.0,2.15,20.6,177.0,418.56,340.11
2018,11,2,16,0,261.0,69.0,2.1,20.0,123.0,305.36,248.04
2018,11,2,16,15,155.5,54.5,2.2,19.25,84.5,191.9,154.11
2018,11,2,16,30,50.0,40.0,2.3,18.5,46.0,90.6,68.0
2018,11,2,16,45,67.5,25.5,2.4,17.8,29.5,89.13,48.53
2018,11,2,17,0,85.0,11.0,2.5,17.1,13.0,56.04,0.0
2018,11,2,17,15,42.5,5.5,2.65,16.75,6.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,3,6,45,113.5,11.0,1.7,13.85,17.5,10.01,0.0
2018,11,3,7,0,227.0,22.0,1.7,14.0,35.0,18.44,0.0
2018,11,3,7,15,401.0,28.5,1.8,14.55,78.0,23.0,13.55
2018,11,3,7,30,575.0,35.0,1.9,15.1,121.0,30.22,20.74
2018,11,3,7,45,640.0,39.5,2.05,15.65,166.0,38.16,28.08
2018,11,3,8,0,705.0,44.0,2.2,16.2,211.0,89.36,44.27
2018,11,3,8,15,755.5,46.5,2.3,16.6,258.0,144.5,82.56
2018,11,3,8,30,806.0,49.0,2.4,17.0,305.0,207.16,134.24
2018,11,3,8,45,833.0,51.0,2.5,17.45,347.0,266.17,186.92
2018,11,3,9,0,860.0,53.0,2.6,17.9,389.0,327.16,241.75
2018,11,3,9,15,878.0,55.0,2.6,18.35,426.5,386.52,294.55
2018,11,3,9,30,896.0,57.0,2.6,18.8,464.0,446.27,346.15
2018,11,3,9,45,909.0,59.0,2.6,19.25,496.0,503.72,394.31
2018,11,3,10,0,922.0,61.0,2.6,19.7,528.0,560.47,440.23
2018,11,3,10,15,931.0,62.0,2.6,20.1,553.5,612.82,481.45
2018,11,3,10,30,940.0,63.0,2.6,20.5,579.0,663.5,520.12
2018,11,3,10,45,938.0,66.0,2.6,20.9,594.5,707.14,552.47
2018,11,3,11,0,936.0,69.0,2.6,21.3,610.0,747.79,580.12
2018,11,3,11,15,946.5,67.5,2.6,21.55,623.0,789.5,608.37
2018,11,3,11,30,957.0,66.0,2.6,21.8,636.0,828.65,634.55
2018,11,3,11,45,908.5,80.0,2.6,22.1,622.5,835.47,638.05
2018,11,3,12,0,860.0,94.0,2.6,22.4,609.0,843.61,642.88
2018,11,3,12,15,760.5,123.0,2.55,22.55,575.5,817.19,623.89
2018,11,3,12,30,661.0,152.0,2.5,22.7,542.0,779.92,597.65
2018,11,3,12,45,545.0,182.5,2.45,22.8,499.5,715.98,551.7
2018,11,3,13,0,429.0,213.0,2.4,22.9,457.0,654.8,505.8
2018,11,3,13,15,564.0,165.0,2.4,22.9,473.5,727.65,562.58
2018,11,3,13,30,699.0,117.0,2.4,22.9,490.0,805.87,617.96
2018,11,3,13,45,642.5,125.5,2.35,22.9,455.0,765.48,589.54
2018,11,3,14,0,586.0,134.0,2.3,22.9,420.0,722.04,559.76
2018,11,3,14,15,517.0,137.5,2.3,22.7,377.0,653.0,511.76
2018,11,3,14,30,448.0,141.0,2.3,22.5,334.0,591.74,467.57
2018,11,3,14,45,554.0,109.0,2.3,22.3,325.5,643.87,508.97
2018,11,3,15,0,660.0,77.0,2.3,22.1,317.0,681.89,537.81
2018,11,3,15,15,705.0,64.5,2.3,22.1,292.0,680.89,537.45
2018,11,3,15,30,750.0,52.0,2.3,22.1,267.0,680.13,536.94
2018,11,3,15,45,691.5,47.5,2.2,20.9,219.5,606.54,483.32
2018,11,3,16,0,633.0,43.0,2.1,19.7,172.0,534.46,428.53
2018,11,3,16,15,509.5,39.0,2.1,18.95,125.5,428.0,343.07
2018,11,3,16,30,386.0,35.0,2.1,18.2,79.0,324.17,253.0
2018,11,3,16,45,250.0,23.5,2.1,17.4,47.0,204.72,106.33
2018,11,3,17,0,114.0,12.0,2.1,16.6,15.0,72.48,0.0
2018,11,3,17,15,57.0,6.0,2.1,16.25,7.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,4,6,45,74.5,10.5,2.35,11.05,14.5,9.55,0.0
2018,11,4,7,0,149.0,21.0,2.3,11.1,29.0,16.61,0.0
2018,11,4,7,15,205.5,34.5,2.3,11.5,57.5,26.9,16.83
2018,11,4,7,30,262.0,48.0,2.3,11.9,86.0,36.88,26.84
2018,11,4,7,45,300.5,61.5,2.25,12.3,120.0,48.78,37.9
2018,11,4,8,0,339.0,75.0,2.2,12.7,154.0,85.1,54.85
2018,11,4,8,15,377.0,87.0,2.1,13.1,191.5,124.94,84.12
2018,11,4,8,30,415.0,99.0,2.0,13.5,229.0,169.37,120.66
2018,11,4,8,45,423.0,113.0,1.9,13.85,261.0,212.34,158.69
2018,11,4,9,0,431.0,127.0,1.8,14.2,293.0,256.04,197.33
2018,11,4,9,15,474.0,131.0,1.8,14.7,330.5,304.1,238.25
2018,11,4,9,30,517.0,135.0,1.8,15.2,368.0,356.12,281.78
2018,11,4,9,45,662.0,111.5,1.75,15.7,431.0,437.96,347.38
2018,11,4,10,0,807.0,88.0,1.7,16.2,494.0,527.89,418.02
2018,11,4,10,15,872.5,79.5,1.75,16.55,538.0,595.97,471.18
2018,11,4,10,30,938.0,71.0,1.8,16.9,582.0,669.25,526.96
2018,11,4,10,45,920.5,76.5,1.8,17.2,591.0,705.25,553.5
2018,11,4,11,0,903.0,82.0,1.8,17.5,600.0,737.09,575.57
2018,11,4,11,15,890.5,85.0,1.9,17.75,603.5,765.7,595.47
2018,11,4,11,30,878.0,88.0,2.0,18.0,607.0,790.48,612.67
2018,11,4,11,45,905.0,82.5,2.1,18.2,619.5,833.6,642.9
2018,11,4,12,0,932.0,77.0,2.2,18.4,632.0,874.65,671.37
2018,11,4,12,15,855.5,95.5,2.35,18.4,601.0,860.95,662.91
2018,11,4,12,30,779.0,114.0,2.5,18.4,570.0,833.23,645.13
2018,11,4,12,45,799.0,105.5,2.65,18.4,564.5,854.69,662.03
2018,11,4,13,0,819.0,97.0,2.8,18.4,559.0,872.94,676.38
2018,11,4,13,15,867.0,84.5,2.9,18.4,558.0,908.06,702.34
2018,11,4,13,30,915.0,72.0,3.0,18.4,557.0,930.36,719.31
2018,11,4,13,45,859.5,78.5,3.15,18.35,515.5,897.3,698.31
2018,11,4,14,0,804.0,85.0,3.3,18.3,474.0,852.04,668.74
2018,11,4,14,15,764.0,85.5,3.3,18.2,434.5,810.34,640.57
2018,11,4,14,30,724.0,86.0,3.3,18.1,395.0,771.77,614.27
2018,11,4,14,45,703.0,81.0,3.35,18.0,358.0,735.69,589.59
2018,11,4,15,0,682.0,76.0,3.4,17.9,321.0,697.6,562.83
2018,11,4,15,15,651.5,70.5,3.4,17.9,281.0,649.46,527.29
2018,11,4,15,30,621.0,65.0,3.4,17.9,241.0,600.5,490.05
2018,11,4,15,45,507.5,62.0,3.45,17.25,189.5,492.25,405.98
2018,11,4,16,0,394.0,59.0,3.5,16.6,138.0,389.15,321.57
2018,11,4,16,15,332.5,48.0,3.55,16.1,102.5,316.3,258.95
2018,11,4,16,30,271.0,37.0,3.6,15.6,67.0,252.56,199.13
2018,11,4,16,45,168.0,24.0,3.65,15.05,39.5,155.33,69.4
2018,11,4,17,0,65.0,11.0,3.7,14.5,12.0,45.02,0.0
2018,11,4,17,15,32.5,5.5,3.7,14.3,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,5,6,45,139.5,10.0,2.6,11.5,17.0,9.1,0.0
2018,11,5,7,0,279.0,20.0,2.6,11.7,34.0,16.84,0.0
2018,11,5,7,15,412.0,27.0,2.6,12.0,72.5,23.9,14.06
2018,11,5,7,30,545.0,34.0,2.6,12.3,111.0,29.43,20.2
2018,11,5,7,45,615.5,38.5,2.65,12.65,155.5,35.73,26.22
2018,11,5,8,0,686.0,43.0,2.7,13.0,200.0,85.51,42.71
2018,11,5,8,15,729.5,46.0,2.65,13.45,244.0,138.74,79.96
2018,11,5,8,30,773.0,49.0,2.6,13.9,288.0,196.7,128.41
2018,11,5,8,45,803.0,51.0,2.55,14.3,329.5,256.17,181.79
2018,11,5,9,0,833.0,53.0,2.5,14.7,371.0,316.13,236.14
2018,11,5,9,15,849.5,55.5,2.5,15.3,407.5,373.72,287.96
2018,11,5,9,30,866.0,58.0,2.5,15.9,444.0,431.59,338.49
2018,11,5,9,45,875.5,61.5,2.5,16.45,475.0,487.21,385.64
2018,11,5,10,0,885.0,65.0,2.5,17.0,506.0,541.87,430.35
2018,11,5,10,15,895.5,66.0,2.45,17.35,531.0,593.21,471.22
2018,11,5,10,30,906.0,67.0,2.4,17.7,556.0,643.12,509.7
2018,11,5,10,45,912.5,67.5,2.35,18.05,574.0,688.12,543.4
2018,11,5,11,0,919.0,68.0,2.3,18.4,592.0,730.86,573.05
2018,11,5,11,15,923.0,68.5,2.25,18.65,602.5,769.26,598.89
2018,11,5,11,30,927.0,69.0,2.2,18.9,613.0,804.83,622.45
2018,11,5,11,45,927.5,70.0,2.2,19.1,616.0,835.15,642.7
2018,11,5,12,0,928.0,71.0,2.2,19.3,619.0,862.14,660.63
2018,11,5,12,15,927.0,70.5,2.25,19.4,614.0,882.58,674.81
2018,11,5,12,30,926.0,70.0,2.3,19.5,609.0,899.4,686.66
2018,11,5,12,45,922.0,69.5,2.3,19.55,596.0,909.87,694.0
2018,11,5,13,0,918.0,69.0,2.3,19.6,583.0,916.55,698.97
2018,11,5,13,15,910.0,68.5,2.35,19.6,562.5,915.84,699.69
2018,11,5,13,30,902.0,68.0,2.4,19.6,542.0,911.37,698.06
2018,11,5,13,45,891.0,67.0,2.45,19.6,515.0,899.87,691.73
2018,11,5,14,0,880.0,66.0,2.5,19.6,488.0,884.86,683.08
2018,11,5,14,15,863.0,64.5,2.55,19.5,454.5,860.49,668.14
2018,11,5,14,30,846.0,63.0,2.6,19.4,421.0,833.12,650.99
2018,11,5,14,45,822.0,61.0,2.65,19.25,382.0,804.77,632.96
2018,11,5,15,0,798.0,59.0,2.7,19.1,343.0,765.45,606.49
2018,11,5,15,15,763.5,56.0,2.7,19.1,300.0,714.31,569.94
2018,11,5,15,30,729.0,53.0,2.7,19.1,257.0,662.12,531.41
2018,11,5,15,45,675.0,49.0,2.65,18.3,212.0,593.43,479.93
2018,11,5,16,0,621.0,45.0,2.6,17.5,167.0,525.72,426.58
2018,11,5,16,15,528.0,39.0,2.65,16.8,123.5,438.85,354.55
2018,11,5,16,30,435.0,33.0,2.7,16.1,80.0,351.49,273.9
2018,11,5,16,45,270.0,22.0,2.75,15.4,46.5,210.89,76.56
2018,11,5,17,0,105.0,11.0,2.8,14.7,13.0,66.42,0.0
2018,11,5,17,15,52.5,5.5,2.8,14.35,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,6,6,45,142.0,10.5,1.95,10.85,17.0,9.55,0.0
2018,11,6,7,0,284.0,21.0,1.9,10.9,34.0,17.99,0.0
2018,11,6,7,15,423.5,28.0,1.9,11.4,73.5,22.96,13.06
2018,11,6,7,30,563.0,35.0,1.9,11.9,113.0,30.57,21.2
2018,11,6,7,45,635.0,40.0,1.9,12.4,158.5,36.57,26.98
2018,11,6,8,0,707.0,45.0,1.9,12.9,204.0,87.97,44.29
2018,11,6,8,15,751.0,48.5,1.95,13.35,249.5,142.93,82.5
2018,11,6,8,30,795.0,52.0,2.0,13.8,295.0,202.7,132.21
2018,11,6,8,45,824.5,54.5,2.05,14.3,337.5,263.71,186.7
2018,11,6,9,0,854.0,57.0,2.1,14.8,380.0,325.27,242.19
2018,11,6,9,15,872.5,59.5,2.05,15.25,417.5,384.79,295.39
2018,11,6,9,30,891.0,62.0,2.0,15.7,455.0,444.78,347.35
2018,11,6,9,45,903.0,64.0,1.95,16.15,486.5,501.33,394.88
2018,11,6,10,0,915.0,66.0,1.9,16.6,518.0,557.08,440.0
2018,11,6,10,15,924.5,66.0,1.85,17.05,542.5,608.16,480.01
2018,11,6,10,30,934.0,66.0,1.8,17.5,567.0,657.6,517.4
2018,11,6,10,45,940.0,67.0,1.75,17.9,585.0,703.96,551.36
2018,11,6,11,0,946.0,68.0,1.7,18.3,603.0,747.94,581.1
2018,11,6,11,15,949.5,68.5,1.75,18.7,613.5,786.91,607.23
2018,11,6,11,30,953.0,69.0,1.8,19.1,624.0,822.92,631.14
2018,11,6,11,45,954.0,69.0,1.8,19.45,626.5,853.2,650.62
2018,11,6,12,0,955.0,69.0,1.8,19.8,629.0,880.05,667.73
2018,11,6,12,15,952.0,69.5,1.85,20.0,623.5,900.57,681.52
2018,11,6,12,30,949.0,70.0,1.9,20.2,618.0,917.31,692.94
2018,11,6,12,45,942.5,70.5,1.9,20.35,604.5,927.15,699.46
2018,11,6,13,0,936.0,71.0,1.9,20.5,591.0,933.1,703.58
2018,11,6,13,15,928.5,69.5,1.9,20.55,570.0,931.74,703.27
2018,11,6,13,30,921.0,68.0,1.9,20.6,549.0,926.51,700.6
2018,11,6,13,45,910.5,66.5,1.9,20.65,521.0,914.81,693.73
2018,11,6,14,0,900.0,65.0,1.9,20.7,493.0,899.49,684.56
2018,11,6,14,15,884.0,63.0,1.9,20.6,459.0,875.18,669.67
2018,11,6,14,30,868.0,61.0,1.9,20.5,425.0,847.75,652.56
2018,11,6,14,45,845.5,58.5,1.85,20.4,385.5,811.21,628.36
2018,11,6,15,0,823.0,56.0,1.8,20.3,346.0,780.48,607.87
2018,11,6,15,15,788.5,53.5,1.8,20.3,302.5,729.55,572.4
2018,11,6,15,30,754.0,51.0,1.8,20.3,259.0,677.49,534.97
2018,11,6,15,45,701.5,47.0,1.7,19.15,213.5,609.34,485.37
2018,11,6,16,0,649.0,43.0,1.6,18.0,168.0,542.07,433.71
2018,11,6,16,15,560.0,37.0,1.75,17.15,124.0,449.41,359.53
2018,11,6,16,30,471.0,31.0,1.9,16.3,80.0,360.91,277.96
2018,11,6,16,45,296.5,21.0,2.0,15.45,46.5,223.45,56.1
2018,11,6,17,0,122.0,11.0,2.1,14.6,13.0,75.39,0.0
2018,11,6,17,15,61.0,5.5,2.2,14.25,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,7,6,45,117.5,9.5,0.8,12.15,14.5,8.64,0.0
2018,11,7,7,0,235.0,19.0,0.8,12.2,29.0,16.11,0.0
2018,11,7,7,15,382.0,27.0,0.8,12.55,67.5,22.09,11.99
2018,11,7,7,30,529.0,35.0,0.8,12.9,106.0,30.63,21.13
2018,11,7,7,45,602.5,39.5,0.8,13.25,150.0,35.2,25.67
2018,11,7,8,0,676.0,44.0,0.8,13.6,194.0,84.07,42.19
2018,11,7,8,15,721.5,48.5,0.9,14.05,239.0,138.11,79.39
2018,11,7,8,30,767.0,53.0,1.0,14.5,284.0,197.19,127.91
2018,11,7,8,45,797.5,55.0,1.15,14.9,325.5,254.83,179.03
2018,11,7,9,0,828.0,57.0,1.3,15.3,367.0,315.86,233.61
2018,11,7,9,15,848.5,59.0,1.35,15.75,404.0,374.04,285.22
2018,11,7,9,30,869.0,61.0,1.4,16.2,441.0,432.93,335.98
2018,11,7,9,45,883.5,62.5,1.45,16.6,472.5,488.87,382.98
2018,11,7,10,0,898.0,64.0,1.5,17.0,504.0,544.3,428.0
2018,11,7,10,15,908.0,65.0,1.5,17.4,529.0,595.82,468.37
2018,11,7,10,30,918.0,66.0,1.5,17.8,554.0,645.83,506.31
2018,11,7,10,45,925.0,66.5,1.5,18.15,572.0,691.54,540.09
2018,11,7,11,0,932.0,67.0,1.5,18.5,590.0,734.99,570.02
2018,11,7,11,15,935.5,67.5,1.45,18.75,600.5,773.4,595.06
2018,11,7,11,30,939.0,68.0,1.4,19.0,611.0,808.89,617.79
2018,11,7,11,45,940.0,68.0,1.4,19.25,613.5,838.7,637.04
2018,11,7,12,0,941.0,68.0,1.4,19.5,616.0,865.15,653.99
2018,11,7,12,15,939.5,67.5,1.4,19.55,610.5,885.38,667.31
2018,11,7,12,30,938.0,67.0,1.4,19.6,605.0,901.92,678.31
2018,11,7,12,45,933.0,66.5,1.45,19.7,591.5,911.63,685.49
2018,11,7,13,0,928.0,66.0,1.5,19.8,578.0,917.51,690.35
2018,11,7,13,15,920.5,65.0,1.55,19.8,557.5,916.67,691.18
2018,11,7,13,30,913.0,64.0,1.6,19.8,537.0,912.02,689.67
2018,11,7,13,45,902.0,63.0,1.7,19.75,509.5,900.52,684.43
2018,11,7,14,0,891.0,62.0,1.8,19.7,482.0,885.47,676.82
2018,11,7,14,15,875.0,60.5,1.85,19.6,448.5,861.95,662.88
2018,11,7,14,30,859.0,59.0,1.9,19.5,415.0,835.35,646.7
2018,11,7,14,45,835.5,56.5,1.95,19.4,376.0,798.18,622.73
2018,11,7,15,0,812.0,54.0,2.0,19.3,337.0,758.8,596.6
2018,11,7,15,15,777.5,52.0,2.0,19.3,294.5,717.12,567.33
2018,11,7,15,30,743.0,50.0,2.0,19.3,252.0,666.21,530.1
2018,11,7,15,45,690.5,45.5,1.8,18.45,207.0,597.97,478.67
2018,11,7,16,0,638.0,41.0,1.6,17.6,162.0,530.77,425.57
2018,11,7,16,15,549.5,35.5,1.7,16.85,119.0,439.85,351.86
2018,11,7,16,30,461.0,30.0,1.8,16.1,76.0,352.95,269.73
2018,11,7,16,45,290.0,20.5,1.9,15.35,44.0,217.29,24.22
2018,11,7,17,0,119.0,11.0,2.0,14.6,12.0,73.63,0.0
2018,11,7,17,15,59.5,5.5,2.05,14.35,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
