Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,3,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,8,6,45,31.0,7.0,2.75,10.75,8.5,6.37,0.0
2018,11,8,7,0,62.0,14.0,2.8,10.8,17.0,12.73,0.0
2018,11,8,7,15,228.5,29.0,2.9,11.15,56.5,22.76,12.16
2018,11,8,7,30,395.0,44.0,3.0,11.5,96.0,36.15,25.95
2018,11,8,7,45,505.0,51.0,3.15,11.9,144.0,41.32,31.16
2018,11,8,8,0,615.0,58.0,3.3,12.3,192.0,89.12,49.11
2018,11,8,8,15,668.0,63.5,3.45,12.7,238.0,141.71,85.54
2018,11,8,8,30,721.0,69.0,3.6,13.1,284.0,200.34,133.89
2018,11,8,8,45,756.5,73.0,3.7,13.45,327.0,260.69,187.66
2018,11,8,9,0,792.0,77.0,3.8,13.8,370.0,322.16,243.2
2018,11,8,9,15,819.5,79.5,3.8,14.2,409.5,382.19,297.21
2018,11,8,9,30,847.0,82.0,3.8,14.6,449.0,443.83,351.31
2018,11,8,9,45,869.0,82.5,3.75,15.0,482.5,502.12,401.28
2018,11,8,10,0,891.0,83.0,3.7,15.4,516.0,560.68,449.89
2018,11,8,10,15,904.0,86.0,3.65,15.75,544.5,616.68,495.05
2018,11,8,10,30,917.0,89.0,3.6,16.1,573.0,671.52,537.95
2018,11,8,10,45,921.0,91.5,3.5,16.45,591.0,718.45,573.52
2018,11,8,11,0,925.0,94.0,3.4,16.8,609.0,762.93,606.17
2018,11,8,11,15,925.5,95.5,3.35,17.05,619.0,801.07,632.39
2018,11,8,11,30,926.0,97.0,3.3,17.3,629.0,836.11,656.18
2018,11,8,11,45,922.0,99.0,3.3,17.55,630.5,864.87,675.65
2018,11,8,12,0,918.0,101.0,3.3,17.8,632.0,890.04,692.59
2018,11,8,12,15,908.5,101.5,3.25,17.95,623.0,905.14,702.45
2018,11,8,12,30,899.0,102.0,3.2,18.1,614.0,916.29,709.71
2018,11,8,12,45,816.5,117.5,3.2,18.3,574.5,876.29,681.41
2018,11,8,13,0,734.0,133.0,3.2,18.5,535.0,837.76,654.48
2018,11,8,13,15,827.5,109.0,3.15,18.6,546.5,894.06,694.92
2018,11,8,13,30,921.0,85.0,3.1,18.7,558.0,953.05,736.03
2018,11,8,13,45,895.0,87.0,3.1,18.8,527.0,932.18,721.84
2018,11,8,14,0,869.0,89.0,3.1,18.9,496.0,907.64,705.82
2018,11,8,14,15,835.0,90.0,3.0,18.9,458.0,871.43,681.07
2018,11,8,14,30,801.0,91.0,2.9,18.9,420.0,839.02,658.91
2018,11,8,14,45,751.5,91.0,2.8,18.9,376.5,784.06,620.14
2018,11,8,15,0,702.0,91.0,2.7,18.9,333.0,727.62,579.67
2018,11,8,15,15,659.5,85.0,2.7,18.9,289.0,668.8,536.9
2018,11,8,15,30,617.0,79.0,2.7,18.9,245.0,609.44,492.23
2018,11,8,15,45,533.5,72.0,2.25,17.9,197.0,518.44,421.46
2018,11,8,16,0,450.0,65.0,1.8,16.9,149.0,430.1,349.18
2018,11,8,16,15,337.0,52.0,1.8,16.2,105.0,325.2,261.64
2018,11,8,16,30,224.0,39.0,1.8,15.5,61.0,227.89,172.52
2018,11,8,16,45,127.0,23.0,1.85,14.85,34.0,125.63,0.0
2018,11,8,17,0,30.0,7.0,1.9,14.2,7.0,22.37,0.0
2018,11,8,17,15,15.0,3.5,2.0,13.95,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,9,6,45,46.5,8.5,2.5,8.4,10.0,0.0,0.0
2018,11,9,7,0,93.0,17.0,2.5,8.5,20.0,15.46,0.0
2018,11,9,7,15,216.5,31.5,2.55,9.1,54.5,24.78,13.31
2018,11,9,7,30,340.0,46.0,2.6,9.7,89.0,35.82,25.77
2018,11,9,7,45,438.5,54.5,2.6,10.3,133.5,43.8,33.54
2018,11,9,8,0,537.0,63.0,2.6,10.9,178.0,87.77,51.17
2018,11,9,8,15,562.0,73.0,2.65,11.4,217.0,135.99,85.82
2018,11,9,8,30,587.0,83.0,2.7,11.9,256.0,187.05,128.77
2018,11,9,8,45,666.5,84.5,2.75,12.35,307.5,246.32,179.17
2018,11,9,9,0,746.0,86.0,2.8,12.8,359.0,314.07,237.86
2018,11,9,9,15,729.0,100.0,2.65,13.25,389.5,366.93,286.11
2018,11,9,9,30,712.0,114.0,2.5,13.7,420.0,416.86,330.2
2018,11,9,9,45,672.5,135.0,2.4,14.1,440.5,459.8,367.12
2018,11,9,10,0,633.0,156.0,2.3,14.5,461.0,493.84,395.4
2018,11,9,10,15,646.5,161.0,2.2,14.85,486.5,544.47,435.3
2018,11,9,10,30,660.0,166.0,2.1,15.2,512.0,591.34,471.12
2018,11,9,10,45,667.0,169.5,1.95,15.6,529.0,631.82,500.79
2018,11,9,11,0,674.0,173.0,1.8,16.0,546.0,670.81,528.43
2018,11,9,11,15,675.5,175.5,1.7,16.3,555.0,703.08,550.92
2018,11,9,11,30,677.0,178.0,1.6,16.6,564.0,733.06,571.26
2018,11,9,11,45,666.5,181.0,1.5,16.9,562.5,751.54,582.88
2018,11,9,12,0,656.0,184.0,1.4,17.2,561.0,766.81,592.09
2018,11,9,12,15,657.5,181.0,1.35,17.45,556.0,783.04,602.81
2018,11,9,12,30,659.0,178.0,1.3,17.7,551.0,796.46,611.48
2018,11,9,12,45,661.0,172.0,1.2,17.95,539.0,804.37,615.42
2018,11,9,13,0,663.0,166.0,1.1,18.2,527.0,809.27,617.34
2018,11,9,13,15,628.0,167.0,1.0,18.35,498.5,785.29,599.8
2018,11,9,13,30,593.0,168.0,0.9,18.5,470.0,754.16,577.73
2018,11,9,13,45,589.5,161.5,0.8,18.6,448.5,744.74,570.91
2018,11,9,14,0,586.0,155.0,0.7,18.7,427.0,732.73,562.06
2018,11,9,14,15,574.5,148.0,0.65,18.5,399.0,710.59,547.55
2018,11,9,14,30,563.0,141.0,0.6,18.3,371.0,686.26,531.51
2018,11,9,14,45,524.5,133.5,0.55,18.15,331.5,636.49,496.74
2018,11,9,15,0,486.0,126.0,0.5,18.0,292.0,586.11,460.84
2018,11,9,15,15,444.0,114.0,0.5,18.0,250.5,527.21,418.03
2018,11,9,15,30,402.0,102.0,0.5,18.0,209.0,468.91,374.23
2018,11,9,15,45,339.0,87.0,0.75,16.9,165.5,392.46,317.39
2018,11,9,16,0,276.0,72.0,1.0,15.8,122.0,319.24,259.39
2018,11,9,16,15,201.0,52.5,1.15,15.2,83.5,222.55,178.94
2018,11,9,16,30,126.0,33.0,1.3,14.6,45.0,142.55,105.88
2018,11,9,16,45,71.0,18.5,1.45,14.0,24.5,75.49,0.0
2018,11,9,17,0,16.0,4.0,1.6,13.4,4.0,12.16,0.0
2018,11,9,17,15,8.0,2.0,1.7,13.05,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,10,6,45,32.5,7.0,1.9,6.9,8.0,0.0,0.0
2018,11,10,7,0,65.0,14.0,2.0,6.9,16.0,12.73,0.0
2018,11,10,7,15,147.5,30.5,2.0,7.4,45.5,23.93,12.08
2018,11,10,7,30,230.0,47.0,2.0,7.9,75.0,36.42,26.41
2018,11,10,7,45,289.5,62.0,2.05,8.35,112.5,47.33,36.94
2018,11,10,8,0,349.0,77.0,2.1,8.8,150.0,84.78,55.71
2018,11,10,8,15,379.5,89.0,2.1,9.25,185.0,124.03,84.47
2018,11,10,8,30,410.0,101.0,2.1,9.7,220.0,166.85,120.16
2018,11,10,8,45,465.5,112.0,2.1,10.1,266.0,218.35,164.06
2018,11,10,9,0,521.0,123.0,2.1,10.5,312.0,275.98,213.85
2018,11,10,9,15,546.5,131.0,2.0,11.0,347.0,325.87,257.61
2018,11,10,9,30,572.0,139.0,1.9,11.5,382.0,377.76,302.04
2018,11,10,9,45,588.5,146.0,1.85,12.0,412.0,426.23,342.72
2018,11,10,10,0,605.0,153.0,1.8,12.5,442.0,475.22,382.56
2018,11,10,10,15,617.0,158.0,1.75,13.0,466.0,519.94,417.94
2018,11,10,10,30,629.0,163.0,1.7,13.5,490.0,568.14,454.79
2018,11,10,10,45,628.5,165.0,1.6,14.0,501.0,600.87,478.8
2018,11,10,11,0,628.0,167.0,1.5,14.5,512.0,631.57,500.65
2018,11,10,11,15,634.5,172.0,1.45,14.85,526.0,668.19,526.81
2018,11,10,11,30,641.0,177.0,1.4,15.2,540.0,703.02,551.06
2018,11,10,11,45,635.0,179.5,1.3,15.5,540.5,723.51,564.19
2018,11,10,12,0,629.0,182.0,1.2,15.8,541.0,736.6,572.06
2018,11,10,12,15,605.0,188.0,1.15,15.95,530.5,740.45,573.79
2018,11,10,12,30,581.0,194.0,1.1,16.1,520.0,740.99,573.26
2018,11,10,12,45,546.0,199.5,1.1,16.25,500.5,728.22,563.89
2018,11,10,13,0,511.0,205.0,1.1,16.4,481.0,712.28,552.43
2018,11,10,13,15,484.0,201.5,1.05,16.45,455.0,690.53,536.92
2018,11,10,13,30,457.0,198.0,1.0,16.5,429.0,666.33,519.68
2018,11,10,13,45,432.5,191.0,0.95,16.6,400.5,638.23,499.64
2018,11,10,14,0,408.0,184.0,0.9,16.7,372.0,592.08,466.78
2018,11,10,14,15,407.0,173.0,0.85,16.55,349.0,592.71,468.18
2018,11,10,14,30,406.0,162.0,0.8,16.4,326.0,575.24,456.15
2018,11,10,14,45,377.0,149.5,0.7,16.25,290.5,515.4,412.12
2018,11,10,15,0,348.0,137.0,0.6,16.1,255.0,470.91,378.8
2018,11,10,15,15,312.5,121.0,0.6,16.1,216.5,416.42,337.36
2018,11,10,15,30,277.0,105.0,0.6,16.1,178.0,362.68,295.28
2018,11,10,15,45,233.5,86.0,0.75,15.45,139.5,299.57,245.44
2018,11,10,16,0,190.0,67.0,0.9,14.8,101.0,238.19,194.77
2018,11,10,16,15,140.0,47.5,1.0,14.4,68.5,173.45,139.08
2018,11,10,16,30,90.0,28.0,1.1,14.0,36.0,110.27,79.97
2018,11,10,16,45,51.0,15.5,1.25,13.55,19.5,57.75,0.0
2018,11,10,17,0,12.0,3.0,1.4,13.1,3.0,9.11,0.0
2018,11,10,17,15,6.0,1.5,1.5,12.85,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,11,11,6,45,61.0,7.5,2.55,9.1,9.5,0.0,0.0
2018,11,11,7,0,122.0,15.0,2.6,9.2,19.0,13.64,0.0
2018,11,11,7,15,263.0,28.0,2.65,9.8,54.0,23.49,10.73
2018,11,11,7,30,404.0,41.0,2.7,10.4,89.0,33.92,23.83
2018,11,11,7,45,494.5,49.0,2.8,11.05,133.5,39.31,29.35
2018,11,11,8,0,585.0,57.0,2.9,11.7,178.0,83.92,46.56
2018,11,11,8,15,630.5,63.5,3.05,12.2,221.0,134.23,81.09
2018,11,11,8,30,676.0,70.0,3.2,12.7,264.0,189.72,126.76
2018,11,11,8,45,726.0,73.5,3.35,13.25,309.5,248.37,178.12
2018,11,11,9,0,776.0,77.0,3.5,13.8,355.0,313.29,235.74
2018,11,11,9,15,788.5,82.5,3.45,14.2,390.5,369.63,286.92
2018,11,11,9,30,801.0,88.0,3.4,14.6,426.0,426.06,336.84
2018,11,11,9,45,803.0,95.0,3.35,15.0,455.0,478.9,382.43
2018,11,11,10,0,805.0,102.0,3.3,15.4,484.0,530.87,425.72
2018,11,11,10,15,820.0,104.0,3.15,15.75,510.0,582.28,467.04
2018,11,11,10,30,835.0,106.0,3.0,16.1,536.0,633.53,506.85
2018,11,11,10,45,846.5,106.0,2.9,16.4,555.0,679.35,541.73
2018,11,11,11,0,858.0,106.0,2.8,16.7,574.0,723.47,574.4
2018,11,11,11,15,864.0,106.5,2.75,16.95,585.0,762.17,601.98
2018,11,11,11,30,870.0,107.0,2.7,17.2,596.0,798.33,626.58
2018,11,11,11,45,873.0,106.5,2.65,17.45,599.0,828.28,646.55
2018,11,11,12,0,876.0,106.0,2.6,17.7,602.0,855.13,664.28
2018,11,11,12,15,874.0,106.0,2.55,17.85,597.0,875.11,677.43
2018,11,11,12,30,872.0,106.0,2.5,18.0,592.0,891.57,688.22
2018,11,11,12,45,860.0,106.0,2.5,18.15,576.5,895.72,691.02
2018,11,11,13,0,848.0,106.0,2.5,18.3,561.0,896.02,691.42
2018,11,11,13,15,826.5,107.0,2.45,18.3,536.5,885.24,684.26
2018,11,11,13,30,805.0,108.0,2.4,18.3,512.0,876.99,679.11
2018,11,11,13,45,812.5,101.0,2.35,18.35,490.5,869.45,674.41
2018,11,11,14,0,820.0,94.0,2.3,18.4,469.0,864.55,671.65
2018,11,11,14,15,799.5,91.0,2.2,18.35,434.5,836.14,652.17
2018,11,11,14,30,779.0,88.0,2.1,18.3,400.0,811.39,635.38
2018,11,11,14,45,750.5,84.0,2.0,18.2,360.5,769.9,606.43
2018,11,11,15,0,722.0,80.0,1.9,18.1,321.0,726.44,575.62
2018,11,11,15,15,680.5,74.0,1.9,18.1,277.5,668.54,533.81
2018,11,11,15,30,639.0,68.0,1.9,18.1,234.0,610.18,490.22
2018,11,11,15,45,574.5,61.0,1.55,17.0,189.0,533.74,430.97
2018,11,11,16,0,510.0,54.0,1.2,15.9,144.0,459.27,370.26
2018,11,11,16,15,408.0,44.0,1.25,15.45,102.5,359.7,286.99
2018,11,11,16,30,306.0,34.0,1.3,15.0,61.0,266.67,194.22
2018,11,11,16,45,174.0,20.0,1.35,14.6,33.5,142.63,0.0
2018,11,11,17,0,42.0,6.0,1.4,14.2,6.0,27.73,0.0
2018,11,11,17,15,21.0,3.0,1.4,14.0,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.3,7.25,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,11,12,6,45,54.0,7.0,3.3,7.5,8.5,0.0,0.0
2018,11,12,7,0,108.0,14.0,3.3,7.6,17.0,12.73,0.0
2018,11,12,7,15,236.5,27.5,3.3,8.1,50.0,23.14,9.5
2018,11,12,7,30,365.0,41.0,3.3,8.6,83.0,34.04,23.99
2018,11,12,7,45,446.5,50.5,3.35,9.1,125.0,40.74,30.81
2018,11,12,8,0,528.0,60.0,3.4,9.6,167.0,82.37,47.8
2018,11,12,8,15,581.0,68.0,3.4,10.1,211.0,131.35,81.56
2018,11,12,8,30,634.0,76.0,3.4,10.6,255.0,186.51,126.8
2018,11,12,8,45,670.0,81.5,3.35,11.1,296.0,241.13,175.37
2018,11,12,9,0,706.0,87.0,3.3,11.6,337.0,299.23,227.72
2018,11,12,9,15,717.5,94.5,3.25,12.15,371.5,353.69,277.15
2018,11,12,9,30,729.0,102.0,3.2,12.7,406.0,408.33,325.43
2018,11,12,9,45,728.5,111.0,3.15,13.25,434.0,458.84,368.95
2018,11,12,10,0,728.0,120.0,3.1,13.8,462.0,507.85,409.74
2018,11,12,10,15,743.0,122.5,2.95,14.25,487.5,557.4,449.54
2018,11,12,10,30,758.0,125.0,2.8,14.7,513.0,606.39,487.6
2018,11,12,10,45,768.0,126.5,2.7,15.15,531.0,650.24,520.82
2018,11,12,11,0,778.0,128.0,2.6,15.6,549.0,692.54,551.96
2018,11,12,11,15,784.5,129.0,2.45,15.9,560.0,729.99,578.74
2018,11,12,11,30,791.0,130.0,2.3,16.2,571.0,765.19,602.82
2018,11,12,11,45,794.0,129.5,2.2,16.55,574.0,793.52,621.12
2018,11,12,12,0,797.0,129.0,2.1,16.9,577.0,819.01,637.27
2018,11,12,12,15,785.0,131.5,2.0,17.15,569.5,832.41,645.07
2018,11,12,12,30,773.0,134.0,1.9,17.4,562.0,842.21,650.5
2018,11,12,12,45,753.5,137.0,1.8,17.6,546.5,842.49,649.53
2018,11,12,13,0,734.0,140.0,1.7,17.8,531.0,839.07,646.2
2018,11,12,13,15,723.5,137.0,1.65,17.95,510.5,833.35,642.09
2018,11,12,13,30,713.0,134.0,1.6,18.1,490.0,824.33,635.84
2018,11,12,13,45,698.0,130.0,1.5,18.2,463.0,806.98,623.5
2018,11,12,14,0,683.0,126.0,1.4,18.3,436.0,786.6,609.16
2018,11,12,14,15,661.0,121.0,1.25,18.25,403.0,756.14,587.5
2018,11,12,14,30,639.0,116.0,1.1,18.2,370.0,723.17,563.99
2018,11,12,14,45,608.0,109.5,1.0,18.15,332.0,678.76,532.57
2018,11,12,15,0,577.0,103.0,0.9,18.1,294.0,632.74,499.49
2018,11,12,15,15,532.5,94.5,0.9,18.1,252.5,570.15,454.21
2018,11,12,15,30,488.0,86.0,0.9,18.1,211.0,512.1,410.52
2018,11,12,15,45,427.0,74.5,0.85,17.3,169.0,439.06,353.82
2018,11,12,16,0,366.0,63.0,0.8,16.5,127.0,369.05,297.01
2018,11,12,16,15,280.5,48.0,0.8,16.25,88.5,281.76,223.31
2018,11,12,16,30,195.0,33.0,0.8,16.0,50.0,201.03,142.21
2018,11,12,16,45,108.5,18.5,0.8,15.7,27.0,78.88,0.0
2018,11,12,17,0,22.0,4.0,0.8,15.4,4.0,3.64,0.0
2018,11,12,17,15,11.0,2.0,0.8,15.25,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,11,13,6,45,4.5,3.0,2.4,8.4,3.0,0.0,0.0
2018,11,13,7,0,9.0,6.0,2.4,8.4,6.0,5.46,0.0
2018,11,13,7,15,4.5,13.5,2.5,8.7,13.5,12.11,1.54
2018,11,13,7,30,0.0,21.0,2.6,9.0,21.0,18.49,10.38
2018,11,13,7,45,0.0,30.0,2.65,9.3,30.0,26.44,18.01
2018,11,13,8,0,0.0,39.0,2.7,9.6,39.0,34.4,24.16
2018,11,13,8,15,1.5,57.0,2.65,9.95,57.5,50.32,38.03
2018,11,13,8,30,3.0,75.0,2.6,10.3,76.0,66.38,51.9
2018,11,13,8,45,42.5,102.0,2.6,10.65,117.0,100.72,79.87
2018,11,13,9,0,82.0,129.0,2.6,11.0,158.0,140.01,112.32
2018,11,13,9,15,58.5,132.5,2.6,11.5,154.0,140.75,113.69
2018,11,13,9,30,35.0,136.0,2.6,12.0,150.0,138.6,112.18
2018,11,13,9,45,43.5,160.5,2.6,12.5,179.5,168.52,136.95
2018,11,13,10,0,52.0,185.0,2.6,13.0,209.0,200.02,162.69
2018,11,13,10,15,62.5,200.5,2.6,13.25,231.0,225.14,183.14
2018,11,13,10,30,73.0,216.0,2.6,13.5,253.0,251.55,204.5
2018,11,13,10,45,158.0,219.0,2.55,13.7,303.0,323.74,263.86
2018,11,13,11,0,243.0,222.0,2.5,13.9,353.0,404.82,329.19
2018,11,13,11,15,199.0,211.0,2.4,14.0,319.5,361.71,294.37
2018,11,13,11,30,155.0,200.0,2.3,14.1,286.0,325.32,264.87
2018,11,13,11,45,113.5,221.0,2.2,14.2,284.0,322.68,261.52
2018,11,13,12,0,72.0,242.0,2.1,14.3,282.0,304.46,245.62
2018,11,13,12,15,166.0,239.0,2.0,14.35,330.5,397.84,321.86
2018,11,13,12,30,260.0,236.0,1.9,14.4,379.0,496.18,399.36
2018,11,13,12,45,289.5,224.5,1.8,14.5,380.5,515.47,414.17
2018,11,13,13,0,319.0,213.0,1.7,14.6,382.0,534.01,428.89
2018,11,13,13,15,369.0,196.5,1.6,14.55,385.0,563.46,452.55
2018,11,13,13,30,419.0,180.0,1.5,14.5,388.0,609.24,487.61
2018,11,13,13,45,337.5,183.5,1.45,14.5,345.0,526.23,424.05
2018,11,13,14,0,256.0,187.0,1.4,14.5,302.0,460.8,373.2
2018,11,13,14,15,245.0,173.5,1.3,14.3,277.0,435.09,354.3
2018,11,13,14,30,234.0,160.0,1.2,14.1,252.0,408.52,334.2
2018,11,13,14,45,267.5,139.5,1.15,13.85,235.0,408.94,336.49
2018,11,13,15,0,301.0,119.0,1.1,13.6,218.0,406.53,336.09
2018,11,13,15,15,247.5,106.0,1.1,13.6,180.0,342.89,284.58
2018,11,13,15,30,194.0,93.0,1.1,13.6,142.0,281.37,233.81
2018,11,13,15,45,152.0,78.0,1.15,13.05,112.0,227.93,189.06
2018,11,13,16,0,110.0,63.0,1.2,12.5,82.0,164.02,134.47
2018,11,13,16,15,62.0,45.5,1.25,12.3,55.5,107.93,84.93
2018,11,13,16,30,14.0,28.0,1.3,12.1,29.0,43.11,26.21
2018,11,13,16,45,13.5,15.5,1.3,11.95,16.0,21.8,0.0
2018,11,13,17,0,13.0,3.0,1.3,11.8,3.0,2.73,0.0
2018,11,13,17,15,6.5,1.5,1.35,11.7,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,11,14,6,45,29.5,5.5,2.2,6.65,6.0,0.0,0.0
2018,11,14,7,0,59.0,11.0,2.2,6.7,12.0,10.01,0.0
2018,11,14,7,15,151.0,26.0,2.25,7.25,40.0,20.51,5.03
2018,11,14,7,30,243.0,41.0,2.3,7.8,68.0,31.97,22.0
2018,11,14,7,45,314.0,55.5,2.3,8.35,106.5,42.69,32.55
2018,11,14,8,0,385.0,70.0,2.3,8.9,145.0,79.02,50.16
2018,11,14,8,15,428.5,81.0,2.3,9.35,183.5,120.73,79.5
2018,11,14,8,30,472.0,92.0,2.3,9.8,222.0,167.49,117.74
2018,11,14,8,45,515.5,101.0,2.3,10.3,263.0,217.35,160.97
2018,11,14,9,0,559.0,110.0,2.3,10.8,304.0,271.78,208.84
2018,11,14,9,15,580.0,118.5,2.25,11.3,338.5,325.17,256.09
2018,11,14,9,30,601.0,127.0,2.2,11.8,373.0,377.2,301.22
2018,11,14,9,45,611.5,134.5,2.1,12.3,401.5,424.7,341.51
2018,11,14,10,0,622.0,142.0,2.0,12.8,430.0,472.05,380.33
2018,11,14,10,15,635.5,142.0,1.95,13.4,449.5,513.55,413.53
2018,11,14,10,30,649.0,142.0,1.9,14.0,469.0,554.51,445.34
2018,11,14,10,45,657.0,144.5,1.9,14.55,485.5,593.65,475.11
2018,11,14,11,0,665.0,147.0,1.9,15.1,502.0,631.43,503.14
2018,11,14,11,15,676.0,151.5,1.8,15.5,518.0,671.86,532.08
2018,11,14,11,30,687.0,156.0,1.7,15.9,534.0,710.74,559.12
2018,11,14,11,45,689.5,155.0,1.65,16.3,536.0,735.48,575.96
2018,11,14,12,0,692.0,154.0,1.6,16.7,538.0,757.68,590.77
2018,11,14,12,15,679.0,156.5,1.5,16.95,530.5,768.02,596.43
2018,11,14,12,30,666.0,159.0,1.4,17.2,523.0,775.02,599.88
2018,11,14,12,45,645.0,161.5,1.35,17.4,507.5,771.8,596.94
2018,11,14,13,0,624.0,164.0,1.3,17.6,492.0,765.12,591.83
2018,11,14,13,15,612.0,161.0,1.25,17.7,472.5,752.47,582.9
2018,11,14,13,30,600.0,158.0,1.2,17.8,453.0,742.4,575.96
2018,11,14,13,45,582.0,153.5,1.15,17.85,427.0,722.64,562.32
2018,11,14,14,0,564.0,149.0,1.1,17.9,401.0,700.51,547.11
2018,11,14,14,15,540.5,142.5,1.05,17.7,369.5,669.03,525.54
2018,11,14,14,30,517.0,136.0,1.0,17.5,338.0,635.81,502.36
2018,11,14,14,45,457.5,127.5,0.95,17.3,293.0,568.61,453.26
2018,11,14,15,0,398.0,119.0,0.9,17.1,248.0,501.87,403.5
2018,11,14,15,15,384.0,106.5,0.9,17.1,217.5,467.18,377.63
2018,11,14,15,30,370.0,94.0,0.9,17.1,187.0,431.79,349.85
2018,11,14,15,45,308.0,79.0,1.1,16.2,146.0,357.71,291.81
2018,11,14,16,0,246.0,64.0,1.3,15.3,105.0,286.87,233.61
2018,11,14,16,15,186.0,46.5,1.4,14.8,72.0,217.74,173.49
2018,11,14,16,30,126.0,29.0,1.5,14.3,39.0,149.32,101.02
2018,11,14,16,45,69.0,16.0,1.6,13.8,21.0,53.86,0.0
2018,11,14,17,0,12.0,3.0,1.7,13.3,3.0,0.0,0.0
2018,11,14,17,15,6.0,1.5,1.75,13.0,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,11,15,6,45,15.0,3.5,2.35,6.95,4.0,0.0,0.0
2018,11,15,7,0,30.0,7.0,2.4,6.9,8.0,6.37,0.0
2018,11,15,7,15,91.5,23.0,2.4,7.4,31.5,18.68,2.24
2018,11,15,7,30,153.0,39.0,2.4,7.9,55.0,31.12,21.08
2018,11,15,7,45,214.0,56.5,2.45,8.35,91.0,43.27,33.01
2018,11,15,8,0,275.0,74.0,2.5,8.8,127.0,75.53,50.85
2018,11,15,8,15,319.5,88.5,2.5,9.2,164.5,113.64,78.37
2018,11,15,8,30,364.0,103.0,2.5,9.6,202.0,157.15,113.76
2018,11,15,8,45,388.5,113.5,2.55,10.0,234.0,197.65,149.29
2018,11,15,9,0,413.0,124.0,2.6,10.4,266.0,240.68,187.58
2018,11,15,9,15,450.0,131.0,2.5,10.9,301.0,287.21,228.21
2018,11,15,9,30,487.0,138.0,2.4,11.4,336.0,337.14,271.09
2018,11,15,9,45,510.5,143.5,2.3,11.85,365.0,382.56,309.68
2018,11,15,10,0,534.0,149.0,2.2,12.3,394.0,429.34,348.36
2018,11,15,10,15,577.5,153.0,2.2,12.85,430.5,486.81,394.53
2018,11,15,10,30,621.0,157.0,2.2,13.4,467.0,550.74,444.44
2018,11,15,10,45,631.0,160.0,2.2,13.9,484.5,590.64,474.93
2018,11,15,11,0,641.0,163.0,2.2,14.4,502.0,629.41,504.01
2018,11,15,11,15,648.0,164.0,2.1,14.75,512.5,662.7,528.19
2018,11,15,11,30,655.0,165.0,2.0,15.1,523.0,694.17,550.51
2018,11,15,11,45,644.5,167.5,1.9,15.45,521.0,711.47,561.87
2018,11,15,12,0,634.0,170.0,1.8,15.8,519.0,725.68,570.88
2018,11,15,12,15,615.0,174.5,1.75,16.0,510.5,727.09,571.27
2018,11,15,12,30,596.0,179.0,1.7,16.2,502.0,730.58,573.11
2018,11,15,12,45,581.0,181.0,1.6,16.4,490.0,731.68,572.91
2018,11,15,13,0,566.0,183.0,1.5,16.6,478.0,730.0,570.74
2018,11,15,13,15,555.5,178.5,1.45,16.65,459.0,722.13,565.27
2018,11,15,13,30,545.0,174.0,1.4,16.7,440.0,711.7,558.08
2018,11,15,13,45,518.5,168.5,1.35,16.8,410.5,683.59,537.91
2018,11,15,14,0,492.0,163.0,1.3,16.9,381.0,653.38,516.25
2018,11,15,14,15,461.0,153.0,1.2,16.7,345.5,612.11,486.51
2018,11,15,14,30,430.0,143.0,1.1,16.5,310.0,569.49,455.41
2018,11,15,14,45,424.5,133.0,1.0,16.35,284.0,547.22,439.34
2018,11,15,15,0,419.0,123.0,0.9,16.2,258.0,523.38,421.48
2018,11,15,15,15,377.5,110.0,0.9,16.2,219.0,466.04,377.55
2018,11,15,15,30,336.0,97.0,0.9,16.2,180.0,409.47,333.06
2018,11,15,15,45,287.0,81.0,0.95,15.3,142.0,344.9,281.77
2018,11,15,16,0,238.0,65.0,1.0,14.4,104.0,270.04,220.26
2018,11,15,16,15,176.0,46.5,0.95,14.15,70.5,198.21,157.62
2018,11,15,16,30,114.0,28.0,0.9,13.9,37.0,125.8,82.13
2018,11,15,16,45,62.5,15.5,0.9,13.65,20.0,49.64,0.0
2018,11,15,17,0,11.0,3.0,0.9,13.4,3.0,0.0,0.0
2018,11,15,17,15,5.5,1.5,0.9,13.25,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,11,16,6,45,24.0,4.0,2.4,7.15,4.5,0.0,0.0
2018,11,16,7,0,48.0,8.0,2.4,7.2,9.0,7.28,0.0
2018,11,16,7,15,148.5,22.5,2.4,7.7,36.0,17.77,0.0
2018,11,16,7,30,249.0,37.0,2.4,8.2,63.0,28.92,18.97
2018,11,16,7,45,330.5,50.0,2.45,8.75,101.5,38.6,28.74
2018,11,16,8,0,412.0,63.0,2.5,9.3,140.0,73.48,44.9
2018,11,16,8,15,469.0,71.5,2.45,9.75,180.5,118.02,75.35
2018,11,16,8,30,526.0,80.0,2.4,10.2,221.0,167.05,114.71
2018,11,16,8,45,566.0,87.0,2.35,10.6,260.5,217.2,158.58
2018,11,16,9,0,606.0,94.0,2.3,11.0,300.0,271.48,206.87
2018,11,16,9,15,600.5,107.5,2.3,11.5,330.0,319.85,251.05
2018,11,16,9,30,595.0,121.0,2.3,12.0,360.0,366.78,292.77
2018,11,16,9,45,570.5,138.5,2.25,12.5,382.0,403.99,325.36
2018,11,16,10,0,546.0,156.0,2.2,13.0,404.0,441.17,356.46
2018,11,16,10,15,561.5,160.5,2.15,13.45,427.5,484.25,391.25
2018,11,16,10,30,577.0,165.0,2.1,13.9,451.0,527.34,425.07
2018,11,16,10,45,587.5,168.5,2.05,14.35,468.5,565.97,454.62
2018,11,16,11,0,598.0,172.0,2.0,14.8,486.0,603.71,482.8
2018,11,16,11,15,605.0,173.0,1.9,15.05,496.0,635.18,505.83
2018,11,16,11,30,612.0,174.0,1.8,15.3,506.0,665.05,527.22
2018,11,16,11,45,614.5,174.0,1.7,15.6,509.0,688.55,543.43
2018,11,16,12,0,617.0,174.0,1.6,15.9,512.0,709.87,557.8
2018,11,16,12,15,632.5,167.5,1.55,16.1,511.0,737.72,577.48
2018,11,16,12,30,648.0,161.0,1.5,16.3,510.0,758.75,592.1
2018,11,16,12,45,664.5,151.5,1.45,16.5,502.5,775.02,602.81
2018,11,16,13,0,681.0,142.0,1.4,16.7,495.0,788.52,611.66
2018,11,16,13,15,670.0,139.0,1.35,16.8,475.5,782.19,606.95
2018,11,16,13,30,659.0,136.0,1.3,16.9,456.0,772.77,600.4
2018,11,16,13,45,628.5,134.5,1.2,17.05,426.0,744.85,580.23
2018,11,16,14,0,598.0,133.0,1.1,17.2,396.0,714.16,558.27
2018,11,16,14,15,589.5,125.5,1.0,17.1,368.5,693.7,544.05
2018,11,16,14,30,581.0,118.0,0.9,17.0,341.0,670.68,527.74
2018,11,16,14,45,549.0,111.0,0.8,16.95,305.0,622.3,492.69
2018,11,16,15,0,517.0,104.0,0.7,16.9,269.0,577.99,460.22
2018,11,16,15,15,473.0,94.5,0.7,16.9,229.5,520.53,417.48
2018,11,16,15,30,429.0,85.0,0.7,16.9,190.0,463.77,373.65
2018,11,16,15,45,368.5,72.5,0.65,16.3,150.0,392.28,317.0
2018,11,16,16,0,308.0,60.0,0.6,15.7,110.0,323.91,260.59
2018,11,16,16,15,228.0,44.5,0.55,15.4,75.0,242.44,190.51
2018,11,16,16,30,148.0,29.0,0.5,15.1,40.0,161.07,101.65
2018,11,16,16,45,81.0,16.0,0.5,14.85,21.5,60.53,0.0
2018,11,16,17,0,14.0,3.0,0.5,14.6,3.0,0.0,0.0
2018,11,16,17,15,7.0,1.5,0.6,14.35,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,17,6,45,19.5,4.0,1.9,7.1,4.0,0.0,0.0
2018,11,17,7,0,39.0,8.0,1.9,7.1,8.0,7.28,0.0
2018,11,17,7,15,129.5,22.5,1.9,7.5,33.5,17.78,0.0
2018,11,17,7,30,220.0,37.0,1.9,7.9,59.0,28.92,18.77
2018,11,17,7,45,300.0,50.5,1.85,8.3,96.5,38.97,29.07
2018,11,17,8,0,380.0,64.0,1.8,8.7,134.0,71.91,44.86
2018,11,17,8,15,324.5,79.0,1.75,9.05,149.5,105.11,70.88
2018,11,17,8,30,269.0,94.0,1.7,9.4,165.0,130.42,95.08
2018,11,17,8,45,252.0,111.0,1.65,9.8,186.0,160.21,122.59
2018,11,17,9,0,235.0,128.0,1.6,10.2,207.0,188.16,148.42
2018,11,17,9,15,248.5,140.5,1.5,10.75,232.0,220.58,176.59
2018,11,17,9,30,262.0,153.0,1.4,11.3,257.0,254.33,205.35
2018,11,17,9,45,359.0,152.5,1.3,11.9,307.5,314.35,254.3
2018,11,17,10,0,456.0,152.0,1.2,12.5,358.0,390.89,315.51
2018,11,17,10,15,626.5,125.0,1.1,12.9,424.0,487.81,391.64
2018,11,17,10,30,797.0,98.0,1.0,13.3,490.0,591.71,470.74
2018,11,17,10,45,806.5,99.0,0.9,13.7,508.0,635.23,501.82
2018,11,17,11,0,816.0,100.0,0.8,14.1,526.0,677.07,531.13
2018,11,17,11,15,821.0,101.0,0.75,14.35,536.5,713.8,556.66
2018,11,17,11,30,826.0,102.0,0.7,14.6,547.0,748.11,578.73
2018,11,17,11,45,828.0,102.0,0.6,14.8,550.0,776.38,595.65
2018,11,17,12,0,830.0,102.0,0.5,15.0,553.0,801.71,610.36
2018,11,17,12,15,801.0,110.5,0.55,15.1,543.0,807.9,614.95
2018,11,17,12,30,772.0,119.0,0.6,15.2,533.0,815.36,620.85
2018,11,17,12,45,729.5,129.5,0.6,15.3,513.5,804.92,613.81
2018,11,17,13,0,687.0,140.0,0.6,15.4,494.0,790.01,604.1
2018,11,17,13,15,677.5,137.0,0.7,15.4,475.0,785.07,603.26
2018,11,17,13,30,668.0,134.0,0.8,15.4,456.0,777.03,600.15
2018,11,17,13,45,653.5,130.0,0.85,15.35,430.5,760.48,590.47
2018,11,17,14,0,639.0,126.0,0.9,15.3,405.0,741.05,578.8
2018,11,17,14,15,617.0,120.5,0.95,15.15,373.5,710.81,559.48
2018,11,17,14,30,595.0,115.0,1.0,15.0,342.0,678.22,538.16
2018,11,17,14,45,564.0,107.5,1.05,14.8,305.5,633.95,507.79
2018,11,17,15,0,533.0,100.0,1.1,14.6,269.0,584.95,472.99
2018,11,17,15,15,488.0,92.0,1.1,14.6,230.0,528.37,430.31
2018,11,17,15,30,443.0,84.0,1.1,14.6,191.0,472.57,386.21
2018,11,17,15,45,372.0,72.0,1.2,13.5,149.5,393.85,323.94
2018,11,17,16,0,301.0,60.0,1.3,12.4,108.0,319.01,261.78
2018,11,17,16,15,212.0,44.0,1.4,11.85,72.5,231.42,185.16
2018,11,17,16,30,123.0,28.0,1.5,11.3,37.0,143.24,88.23
2018,11,17,16,45,66.0,15.0,1.6,10.7,19.5,51.05,0.0
2018,11,17,17,0,9.0,2.0,1.7,10.1,2.0,0.0,0.0
2018,11,17,17,15,4.5,1.0,1.7,9.85,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
