Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,5,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,18,6,45,21.0,4.0,0.55,8.0,4.0,0.0,0.0
2018,11,18,7,0,42.0,8.0,0.5,8.0,8.0,7.28,0.0
2018,11,18,7,15,143.5,22.5,0.6,8.25,34.0,17.83,0.0
2018,11,18,7,30,245.0,37.0,0.7,8.5,60.0,29.02,18.57
2018,11,18,7,45,333.0,49.0,0.8,8.8,98.5,37.95,28.08
2018,11,18,8,0,421.0,61.0,0.9,9.1,137.0,73.14,44.86
2018,11,18,8,15,482.5,69.0,1.0,9.35,178.0,115.65,72.8
2018,11,18,8,30,544.0,77.0,1.1,9.6,219.0,165.49,112.33
2018,11,18,8,45,587.5,82.5,1.2,9.85,258.5,215.86,156.14
2018,11,18,9,0,631.0,88.0,1.3,10.1,298.0,270.68,204.87
2018,11,18,9,15,654.5,94.0,1.4,10.45,333.0,323.23,252.13
2018,11,18,9,30,678.0,100.0,1.5,10.8,368.0,377.36,299.82
2018,11,18,9,45,683.5,106.5,1.55,11.15,394.5,425.18,341.36
2018,11,18,10,0,689.0,113.0,1.6,11.5,421.0,472.19,381.01
2018,11,18,10,15,649.0,123.5,1.6,11.9,426.5,497.27,402.13
2018,11,18,10,30,609.0,134.0,1.6,12.3,432.0,517.07,418.26
2018,11,18,10,45,653.5,129.0,1.6,12.7,459.0,569.8,459.53
2018,11,18,11,0,698.0,124.0,1.6,13.1,486.0,623.82,500.62
2018,11,18,11,15,662.5,136.0,1.55,13.45,485.0,639.99,511.51
2018,11,18,11,30,627.0,148.0,1.5,13.8,484.0,651.43,518.86
2018,11,18,11,45,548.0,170.0,1.45,14.1,464.5,629.98,501.27
2018,11,18,12,0,469.0,192.0,1.4,14.4,445.0,608.63,483.63
2018,11,18,12,15,458.0,193.0,1.35,14.6,438.5,614.64,487.82
2018,11,18,12,30,447.0,194.0,1.3,14.8,432.0,618.36,490.03
2018,11,18,12,45,446.0,189.0,1.25,15.05,422.0,621.65,492.2
2018,11,18,13,0,445.0,184.0,1.2,15.3,412.0,622.89,492.9
2018,11,18,13,15,430.5,179.5,1.15,15.4,393.0,610.89,484.0
2018,11,18,13,30,416.0,175.0,1.1,15.5,374.0,596.8,473.71
2018,11,18,13,45,389.5,168.0,1.05,15.6,346.5,567.39,451.96
2018,11,18,14,0,363.0,161.0,1.0,15.7,319.0,518.98,416.39
2018,11,18,14,15,349.5,150.0,1.0,15.55,292.5,493.04,398.13
2018,11,18,14,30,336.0,139.0,1.0,15.4,266.0,465.96,378.46
2018,11,18,14,45,356.0,121.5,0.95,15.3,244.0,474.3,385.72
2018,11,18,15,0,376.0,104.0,0.9,15.2,222.0,462.78,377.52
2018,11,18,15,15,339.0,93.5,0.9,15.2,188.5,413.21,338.45
2018,11,18,15,30,302.0,83.0,0.9,15.2,155.0,364.42,299.07
2018,11,18,15,45,277.0,69.0,1.05,14.15,125.0,320.73,264.12
2018,11,18,16,0,252.0,55.0,1.2,13.1,95.0,277.88,227.7
2018,11,18,16,15,192.5,41.0,1.3,12.65,66.0,214.09,170.25
2018,11,18,16,30,133.0,27.0,1.4,12.2,37.0,146.79,86.21
2018,11,18,16,45,70.0,14.5,1.5,11.75,19.5,52.8,0.0
2018,11,18,17,0,7.0,2.0,1.6,11.3,2.0,0.0,0.0
2018,11,18,17,15,3.5,1.0,1.6,11.15,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,19,6,45,12.5,3.0,1.95,7.95,3.0,0.0,0.0
2018,11,19,7,0,25.0,6.0,1.9,8.0,6.0,5.46,0.0
2018,11,19,7,15,88.5,20.0,2.0,8.45,27.0,16.27,0.0
2018,11,19,7,30,152.0,34.0,2.1,8.9,48.0,26.53,16.1
2018,11,19,7,45,218.0,47.5,2.2,9.3,79.5,36.55,26.67
2018,11,19,8,0,284.0,61.0,2.3,9.7,111.0,63.42,40.64
2018,11,19,8,15,371.0,71.0,2.3,10.1,155.0,102.22,66.18
2018,11,19,8,30,458.0,81.0,2.3,10.5,199.0,151.26,103.99
2018,11,19,8,45,455.0,93.0,2.3,10.9,226.0,191.64,140.8
2018,11,19,9,0,452.0,105.0,2.3,11.3,253.0,231.36,177.58
2018,11,19,9,15,447.5,118.0,2.3,11.8,278.5,270.78,213.56
2018,11,19,9,30,443.0,131.0,2.3,12.3,304.0,309.23,247.82
2018,11,19,9,45,565.5,120.0,2.35,12.85,359.0,383.93,309.45
2018,11,19,10,0,688.0,109.0,2.4,13.4,414.0,466.19,376.4
2018,11,19,10,15,673.5,116.0,2.35,13.85,428.5,501.67,405.51
2018,11,19,10,30,659.0,123.0,2.3,14.3,443.0,534.16,431.48
2018,11,19,10,45,589.0,144.5,2.25,14.7,438.0,543.09,437.98
2018,11,19,11,0,519.0,166.0,2.2,15.1,433.0,540.31,435.06
2018,11,19,11,15,532.0,166.0,2.15,15.35,444.5,571.93,459.4
2018,11,19,11,30,545.0,166.0,2.1,15.6,456.0,602.59,482.37
2018,11,19,11,45,534.0,169.5,2.05,15.9,455.0,617.43,492.76
2018,11,19,12,0,523.0,173.0,2.0,16.2,454.0,629.75,501.24
2018,11,19,12,15,562.5,160.0,1.95,16.35,459.5,662.26,525.99
2018,11,19,12,30,602.0,147.0,1.9,16.5,465.0,700.93,554.62
2018,11,19,12,45,564.0,153.5,1.85,16.65,446.0,680.4,538.76
2018,11,19,13,0,526.0,160.0,1.8,16.8,427.0,664.07,526.25
2018,11,19,13,15,434.0,174.0,1.7,16.85,389.0,606.73,482.21
2018,11,19,13,30,342.0,188.0,1.6,16.9,351.0,530.34,423.97
2018,11,19,13,45,250.5,179.5,1.55,16.95,295.5,442.8,356.53
2018,11,19,14,0,159.0,171.0,1.5,17.0,240.0,338.02,274.03
2018,11,19,14,15,80.5,132.0,1.4,16.95,167.0,221.98,180.47
2018,11,19,14,30,2.0,93.0,1.3,16.9,94.0,86.97,67.6
2018,11,19,14,45,74.5,99.0,1.2,16.8,122.5,177.51,145.64
2018,11,19,15,0,147.0,105.0,1.1,16.7,151.0,246.14,203.34
2018,11,19,15,15,244.0,91.5,1.1,16.7,155.0,318.81,263.33
2018,11,19,15,30,341.0,78.0,1.1,16.7,159.0,386.67,316.98
2018,11,19,15,45,301.5,65.5,0.95,16.0,126.5,333.27,272.08
2018,11,19,16,0,262.0,53.0,0.8,15.3,94.0,281.72,227.88
2018,11,19,16,15,198.0,40.0,0.75,15.15,65.0,216.24,169.18
2018,11,19,16,30,134.0,27.0,0.7,15.0,36.0,146.69,80.4
2018,11,19,16,45,72.0,14.5,0.65,14.9,19.0,53.88,0.0
2018,11,19,17,0,10.0,2.0,0.6,14.8,2.0,0.0,0.0
2018,11,19,17,15,5.0,1.0,0.6,14.7,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,20,6,45,5.5,1.5,1.7,7.8,1.5,0.0,0.0
2018,11,20,7,0,11.0,3.0,1.7,7.8,3.0,2.73,0.0
2018,11,20,7,15,70.5,15.5,1.75,8.15,21.5,12.2,0.0
2018,11,20,7,30,130.0,28.0,1.8,8.5,40.0,21.78,11.94
2018,11,20,7,45,293.5,40.0,1.8,8.9,86.0,30.95,21.72
2018,11,20,8,0,457.0,52.0,1.8,9.3,132.0,65.13,37.5
2018,11,20,8,15,368.5,67.0,1.75,9.7,142.5,97.85,62.68
2018,11,20,8,30,280.0,82.0,1.7,10.1,153.0,121.59,86.7
2018,11,20,8,45,247.5,104.0,1.65,10.5,174.5,151.58,114.99
2018,11,20,9,0,215.0,126.0,1.6,10.9,196.0,179.42,141.16
2018,11,20,9,15,351.0,123.5,1.55,11.45,253.0,242.29,191.87
2018,11,20,9,30,487.0,121.0,1.5,12.0,310.0,316.07,252.09
2018,11,20,9,45,427.0,142.0,1.45,12.6,317.5,338.67,272.52
2018,11,20,10,0,367.0,163.0,1.4,13.2,325.0,347.49,280.82
2018,11,20,10,15,473.0,151.5,1.4,13.55,372.0,422.34,341.12
2018,11,20,10,30,579.0,140.0,1.4,13.9,419.0,502.53,404.11
2018,11,20,10,45,564.5,149.5,1.45,14.3,429.5,526.56,422.59
2018,11,20,11,0,550.0,159.0,1.5,14.7,440.0,552.57,442.39
2018,11,20,11,15,583.0,151.0,1.6,14.85,454.5,596.16,476.39
2018,11,20,11,30,616.0,143.0,1.7,15.0,469.0,635.17,506.6
2018,11,20,11,45,639.5,137.0,1.8,15.2,477.0,668.4,532.1
2018,11,20,12,0,663.0,131.0,1.9,15.4,485.0,700.22,556.16
2018,11,20,12,15,626.5,141.0,1.9,15.45,473.0,699.12,555.05
2018,11,20,12,30,590.0,151.0,1.9,15.5,461.0,693.79,550.95
2018,11,20,12,45,536.5,160.0,1.95,15.55,437.0,663.51,528.78
2018,11,20,13,0,483.0,169.0,2.0,15.6,413.0,636.56,508.83
2018,11,20,13,15,559.0,143.5,1.95,15.6,415.5,678.14,541.9
2018,11,20,13,30,635.0,118.0,1.9,15.6,418.0,725.92,576.96
2018,11,20,13,45,639.0,109.0,1.85,15.6,397.0,719.73,572.44
2018,11,20,14,0,643.0,100.0,1.8,15.6,376.0,710.53,566.31
2018,11,20,14,15,570.0,105.0,1.7,15.55,336.0,649.63,521.72
2018,11,20,14,30,497.0,110.0,1.6,15.5,296.0,581.02,470.97
2018,11,20,14,45,408.5,109.0,1.5,15.45,251.5,500.66,409.1
2018,11,20,15,0,320.0,108.0,1.4,15.4,207.0,422.11,346.77
2018,11,20,15,15,353.5,90.0,1.4,15.4,185.0,419.18,345.58
2018,11,20,15,30,387.0,72.0,1.4,15.4,163.0,412.5,339.95
2018,11,20,15,45,352.5,60.5,1.1,14.9,130.5,362.49,297.31
2018,11,20,16,0,318.0,49.0,0.8,14.4,98.0,313.86,254.39
2018,11,20,16,15,245.5,37.0,0.75,14.25,67.5,242.08,189.74
2018,11,20,16,30,173.0,25.0,0.7,14.1,37.0,166.11,86.56
2018,11,20,16,45,96.0,14.0,0.6,13.95,19.5,66.92,0.0
2018,11,20,17,0,19.0,3.0,0.5,13.8,2.0,0.0,0.0
2018,11,20,17,15,9.5,1.5,0.5,13.75,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,2.65,12.85,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,2.7,12.9,1.0,0.91,0.0
2018,11,21,7,15,0.0,3.0,2.75,12.95,3.0,2.73,0.0
2018,11,21,7,30,0.0,5.0,2.8,13.0,5.0,4.38,0.0
2018,11,21,7,45,0.0,6.0,2.85,13.1,6.0,5.26,0.0
2018,11,21,8,0,0.0,7.0,2.9,13.2,7.0,6.14,0.0
2018,11,21,8,15,5.0,21.0,2.9,13.25,22.0,19.36,10.76
2018,11,21,8,30,10.0,35.0,2.9,13.3,37.0,33.1,22.43
2018,11,21,8,45,21.0,50.0,2.9,13.4,56.0,49.54,36.22
2018,11,21,9,0,32.0,65.0,2.9,13.5,75.0,67.45,51.36
2018,11,21,9,15,16.0,42.0,2.95,13.7,47.0,43.2,31.17
2018,11,21,9,30,0.0,19.0,3.0,13.9,19.0,16.72,8.73
2018,11,21,9,45,0.0,24.0,3.05,14.1,24.0,21.14,12.49
2018,11,21,10,0,0.0,29.0,3.1,14.3,29.0,25.56,16.22
2018,11,21,10,15,0.0,39.0,3.3,14.5,39.0,34.41,23.7
2018,11,21,10,30,0.0,49.0,3.5,14.7,49.0,43.27,31.14
2018,11,21,10,45,0.0,59.5,3.65,14.85,59.5,52.59,38.94
2018,11,21,11,0,0.0,70.0,3.8,15.0,70.0,61.92,46.71
2018,11,21,11,15,0.0,89.5,3.85,15.0,89.5,79.35,61.28
2018,11,21,11,30,0.0,109.0,3.9,15.0,109.0,97.57,76.43
2018,11,21,11,45,0.0,90.0,3.95,15.05,90.0,79.8,61.56
2018,11,21,12,0,0.0,71.0,4.0,15.1,71.0,62.82,47.34
2018,11,21,12,15,0.0,67.0,3.9,15.05,67.0,59.26,44.39
2018,11,21,12,30,0.0,63.0,3.8,15.0,63.0,55.71,41.43
2018,11,21,12,45,1.0,77.0,3.7,14.95,77.5,68.99,52.68
2018,11,21,13,0,2.0,91.0,3.6,14.9,92.0,82.64,64.22
2018,11,21,13,15,1.0,75.5,3.45,14.9,76.0,67.66,51.67
2018,11,21,13,30,0.0,60.0,3.3,14.9,60.0,53.02,39.36
2018,11,21,13,45,0.0,54.0,3.15,14.85,54.0,47.69,34.94
2018,11,21,14,0,0.0,48.0,3.0,14.8,48.0,42.36,30.49
2018,11,21,14,15,4.5,74.5,2.9,14.75,76.0,69.73,53.98
2018,11,21,14,30,9.0,101.0,2.8,14.7,104.0,101.7,81.23
2018,11,21,14,45,19.5,77.0,2.7,14.65,83.0,92.1,73.68
2018,11,21,15,0,30.0,53.0,2.6,14.6,62.0,74.03,58.87
2018,11,21,15,15,27.0,41.5,2.6,14.6,49.0,59.08,45.98
2018,11,21,15,30,24.0,30.0,2.6,14.6,36.0,44.95,33.66
2018,11,21,15,45,22.0,24.0,2.2,14.2,28.5,42.85,31.57
2018,11,21,16,0,20.0,18.0,1.8,13.8,21.0,34.15,23.7
2018,11,21,16,15,29.0,12.0,1.65,13.35,15.0,39.39,27.12
2018,11,21,16,30,38.0,6.0,1.5,12.9,9.0,40.4,15.9
2018,11,21,16,45,25.5,3.5,1.35,12.45,5.0,17.56,0.0
2018,11,21,17,0,13.0,1.0,1.2,12.0,1.0,0.0,0.0
2018,11,21,17,15,6.5,0.5,1.2,11.95,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,22,6,45,27.0,3.0,1.95,10.8,3.0,0.0,0.0
2018,11,22,7,0,54.0,6.0,1.9,10.8,6.0,5.46,0.0
2018,11,22,7,15,206.5,17.0,1.95,11.25,32.0,15.46,0.0
2018,11,22,7,30,359.0,28.0,2.0,11.7,58.0,23.28,12.02
2018,11,22,7,45,458.5,35.0,2.05,12.1,96.5,28.21,18.87
2018,11,22,8,0,558.0,42.0,2.1,12.5,135.0,58.78,29.67
2018,11,22,8,15,479.0,51.0,2.2,12.7,147.0,95.33,55.22
2018,11,22,8,30,400.0,60.0,2.3,12.9,159.0,122.25,81.01
2018,11,22,8,45,340.5,80.0,2.35,13.05,174.0,151.8,110.53
2018,11,22,9,0,281.0,100.0,2.4,13.2,189.0,173.09,132.92
2018,11,22,9,15,335.5,114.5,2.5,13.4,233.0,227.26,178.97
2018,11,22,9,30,390.0,129.0,2.6,13.6,277.0,283.94,227.0
2018,11,22,9,45,405.0,139.0,2.7,13.8,304.0,324.25,261.8
2018,11,22,10,0,420.0,149.0,2.8,14.0,331.0,365.43,296.71
2018,11,22,10,15,507.0,140.0,2.9,14.15,372.0,427.0,347.69
2018,11,22,10,30,594.0,131.0,3.0,14.3,413.0,499.75,406.78
2018,11,22,10,45,436.5,164.5,3.1,14.5,376.0,459.49,374.57
2018,11,22,11,0,279.0,198.0,3.2,14.7,339.0,399.67,325.98
2018,11,22,11,15,248.0,214.0,3.35,14.75,341.0,408.59,333.08
2018,11,22,11,30,217.0,230.0,3.5,14.8,343.0,402.75,328.18
2018,11,22,11,45,256.0,227.0,3.65,14.9,361.5,451.5,367.67
2018,11,22,12,0,295.0,224.0,3.8,15.0,380.0,489.06,398.15
2018,11,22,12,15,284.5,223.5,3.9,14.95,372.5,489.99,399.11
2018,11,22,12,30,274.0,223.0,4.0,14.9,365.0,489.45,399.08
2018,11,22,12,45,246.5,217.5,4.15,14.9,343.0,467.15,381.72
2018,11,22,13,0,219.0,212.0,4.3,14.9,321.0,426.95,350.45
2018,11,22,13,15,187.0,204.5,4.4,14.8,295.0,394.83,324.98
2018,11,22,13,30,155.0,197.0,4.5,14.7,269.0,361.71,298.34
2018,11,22,13,45,134.0,182.5,4.6,14.65,242.5,328.43,271.65
2018,11,22,14,0,113.0,168.0,4.7,14.6,216.0,294.58,244.17
2018,11,22,14,15,91.5,156.0,4.7,14.5,193.0,247.85,205.76
2018,11,22,14,30,70.0,144.0,4.7,14.4,170.0,217.14,180.06
2018,11,22,14,45,90.5,128.0,4.7,14.25,158.0,230.63,192.36
2018,11,22,15,0,111.0,112.0,4.7,14.1,146.0,227.65,190.79
2018,11,22,15,15,147.0,99.5,4.7,14.1,137.5,240.49,202.37
2018,11,22,15,30,183.0,87.0,4.7,14.1,129.0,265.33,222.96
2018,11,22,15,45,152.0,71.0,4.55,13.8,101.0,219.18,182.47
2018,11,22,16,0,121.0,55.0,4.4,13.5,73.0,174.43,142.47
2018,11,22,16,15,91.5,39.0,4.45,13.4,50.0,132.28,102.65
2018,11,22,16,30,62.0,23.0,4.5,13.3,27.0,82.41,34.56
2018,11,22,16,45,37.0,12.5,4.5,13.15,14.5,32.21,0.0
2018,11,22,17,0,12.0,2.0,4.5,13.0,2.0,0.0,0.0
2018,11,22,17,15,6.0,1.0,4.6,13.0,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.85,13.1,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,23,6,45,3.0,0.5,1.9,12.7,0.5,0.0,0.0
2018,11,23,7,0,6.0,1.0,2.0,12.8,1.0,0.0,0.0
2018,11,23,7,15,3.0,3.5,2.15,12.95,3.5,3.18,0.0
2018,11,23,7,30,0.0,6.0,2.3,13.1,6.0,5.26,0.0
2018,11,23,7,45,0.0,13.0,2.4,13.2,13.0,11.42,4.21
2018,11,23,8,0,0.0,20.0,2.5,13.3,20.0,17.59,9.26
2018,11,23,8,15,0.0,30.5,2.65,13.4,30.5,26.86,17.36
2018,11,23,8,30,0.0,41.0,2.8,13.5,41.0,36.15,25.45
2018,11,23,8,45,0.0,36.5,2.9,13.65,36.5,32.16,22.07
2018,11,23,9,0,0.0,32.0,3.0,13.8,32.0,28.18,18.64
2018,11,23,9,15,0.0,28.5,3.1,13.9,28.5,25.1,15.96
2018,11,23,9,30,0.0,25.0,3.2,14.0,25.0,22.01,13.28
2018,11,23,9,45,0.0,26.0,3.35,14.1,26.0,22.9,14.0
2018,11,23,10,0,0.0,27.0,3.5,14.2,27.0,23.79,14.72
2018,11,23,10,15,0.0,42.0,3.65,14.3,42.0,37.06,25.99
2018,11,23,10,30,0.0,57.0,3.8,14.4,57.0,50.36,37.2
2018,11,23,10,45,0.0,59.5,3.95,14.5,59.5,52.58,39.01
2018,11,23,11,0,0.0,62.0,4.1,14.6,62.0,54.81,40.82
2018,11,23,11,15,0.0,56.0,4.2,14.65,56.0,49.49,36.29
2018,11,23,11,30,0.0,50.0,4.3,14.7,50.0,44.17,31.78
2018,11,23,11,45,1.0,70.5,4.4,14.7,71.0,63.13,47.77
2018,11,23,12,0,2.0,91.0,4.5,14.7,92.0,82.34,63.91
2018,11,23,12,15,1.0,79.5,4.5,14.75,80.0,71.18,54.51
2018,11,23,12,30,0.0,68.0,4.5,14.8,68.0,60.14,45.21
2018,11,23,12,45,2.5,70.5,4.55,14.85,71.5,64.47,48.99
2018,11,23,13,0,5.0,73.0,4.6,14.9,75.0,68.85,52.82
2018,11,23,13,15,2.5,70.5,4.55,14.9,71.5,64.51,49.11
2018,11,23,13,30,0.0,68.0,4.5,14.9,68.0,60.12,45.38
2018,11,23,13,45,0.0,50.5,4.5,14.9,50.5,44.59,32.3
2018,11,23,14,0,0.0,33.0,4.5,14.9,33.0,29.09,19.18
2018,11,23,14,15,0.0,36.0,4.45,14.8,36.0,31.73,21.5
2018,11,23,14,30,0.0,39.0,4.4,14.7,39.0,34.38,23.81
2018,11,23,14,45,0.0,37.0,4.35,14.65,37.0,32.61,22.33
2018,11,23,15,0,0.0,35.0,4.3,14.6,35.0,30.83,20.83
2018,11,23,15,15,0.0,26.0,4.3,14.6,26.0,22.88,13.99
2018,11,23,15,30,0.0,17.0,4.3,14.6,17.0,14.94,7.14
2018,11,23,15,45,0.0,13.5,4.25,14.45,13.5,11.85,4.43
2018,11,23,16,0,0.0,10.0,4.2,14.3,10.0,8.77,1.71
2018,11,23,16,15,5.0,7.5,4.2,14.25,8.0,9.93,2.47
2018,11,23,16,30,10.0,5.0,4.2,14.2,6.0,11.32,0.0
2018,11,23,16,45,8.5,3.5,4.2,14.15,4.0,7.97,0.0
2018,11,23,17,0,7.0,2.0,4.2,14.1,2.0,0.0,0.0
2018,11,23,17,15,3.5,1.0,4.15,14.1,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,24,6,45,27.0,3.0,2.1,12.35,2.5,0.0,0.0
2018,11,24,7,0,54.0,6.0,2.1,12.3,5.0,0.0,0.0
2018,11,24,7,15,208.0,15.5,2.2,12.5,29.0,14.1,0.0
2018,11,24,7,30,362.0,25.0,2.3,12.7,53.0,20.7,8.8
2018,11,24,7,45,442.5,30.5,2.45,12.85,86.5,24.38,15.35
2018,11,24,8,0,523.0,36.0,2.6,13.0,120.0,52.03,25.68
2018,11,24,8,15,464.5,41.5,2.65,13.15,132.0,83.37,45.81
2018,11,24,8,30,406.0,47.0,2.7,13.3,144.0,109.47,69.77
2018,11,24,8,45,221.0,67.5,2.75,13.4,121.5,112.98,82.26
2018,11,24,9,0,36.0,88.0,2.8,13.5,99.0,89.08,69.55
2018,11,24,9,15,23.0,103.5,2.75,13.7,111.0,101.57,80.64
2018,11,24,9,30,10.0,119.0,2.7,13.9,123.0,110.16,88.03
2018,11,24,9,45,23.5,142.5,2.7,14.1,152.5,138.65,111.67
2018,11,24,10,0,37.0,166.0,2.7,14.3,182.0,174.26,141.07
2018,11,24,10,15,103.0,182.5,2.65,14.55,230.0,236.17,192.11
2018,11,24,10,30,169.0,199.0,2.6,14.8,278.0,298.26,242.84
2018,11,24,10,45,327.0,180.0,2.55,15.0,340.5,395.3,322.23
2018,11,24,11,0,485.0,161.0,2.5,15.2,403.0,506.83,411.11
2018,11,24,11,15,419.5,173.0,2.45,15.35,385.5,495.06,400.75
2018,11,24,11,30,354.0,185.0,2.4,15.5,368.0,464.42,376.41
2018,11,24,11,45,235.5,203.0,2.3,15.6,325.0,407.95,330.18
2018,11,24,12,0,117.0,221.0,2.2,15.7,282.0,330.78,266.88
2018,11,24,12,15,166.5,222.5,2.2,15.75,308.5,377.96,305.81
2018,11,24,12,30,216.0,224.0,2.2,15.8,335.0,426.76,345.09
2018,11,24,12,45,413.5,177.5,2.15,15.85,384.0,575.89,463.88
2018,11,24,13,0,611.0,131.0,2.1,15.9,433.0,704.96,562.42
2018,11,24,13,15,702.5,104.5,2.1,15.85,439.0,758.96,601.39
2018,11,24,13,30,794.0,78.0,2.1,15.8,445.0,804.28,634.43
2018,11,24,13,45,763.5,78.0,2.1,15.75,415.0,778.78,616.65
2018,11,24,14,0,733.0,78.0,2.1,15.7,385.0,750.28,597.25
2018,11,24,14,15,762.0,69.0,2.05,15.55,366.5,758.35,604.31
2018,11,24,14,30,791.0,60.0,2.0,15.4,348.0,762.32,607.96
2018,11,24,14,45,761.5,57.5,2.0,15.3,311.5,722.99,579.99
2018,11,24,15,0,732.0,55.0,2.0,15.2,275.0,681.77,550.21
2018,11,24,15,15,614.5,58.0,2.0,15.2,224.5,583.62,475.92
2018,11,24,15,30,497.0,61.0,2.0,15.2,174.0,483.9,397.95
2018,11,24,15,45,505.0,50.0,2.0,14.55,144.0,461.05,378.7
2018,11,24,16,0,513.0,39.0,2.0,13.9,114.0,436.07,354.33
2018,11,24,16,15,399.0,31.5,2.1,13.45,78.0,335.25,262.23
2018,11,24,16,30,285.0,24.0,2.2,13.0,42.0,228.18,85.73
2018,11,24,16,45,151.5,13.5,2.3,12.6,22.0,97.47,0.0
2018,11,24,17,0,18.0,3.0,2.4,12.2,2.0,0.0,0.0
2018,11,24,17,15,9.0,1.5,2.4,12.05,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,25,6,45,14.5,2.0,0.7,10.55,1.5,0.0,0.0
2018,11,25,7,0,29.0,4.0,0.8,10.5,3.0,0.0,0.0
2018,11,25,7,15,191.5,14.5,0.7,10.7,27.0,13.19,0.0
2018,11,25,7,30,354.0,25.0,0.6,10.9,51.0,20.82,8.19
2018,11,25,7,45,422.5,33.5,0.55,11.15,85.0,27.14,17.84
2018,11,25,8,0,491.0,42.0,0.5,11.4,119.0,53.09,28.01
2018,11,25,8,15,581.5,45.0,0.5,11.75,163.0,98.93,54.37
2018,11,25,8,30,672.0,48.0,0.5,12.1,207.0,152.79,94.24
2018,11,25,8,45,718.5,50.0,0.45,12.45,247.5,206.26,139.82
2018,11,25,9,0,765.0,52.0,0.4,12.8,288.0,264.19,190.59
2018,11,25,9,15,770.0,58.0,0.45,13.2,319.5,316.71,238.22
2018,11,25,9,30,775.0,64.0,0.5,13.6,351.0,368.6,284.15
2018,11,25,9,45,773.5,70.5,0.55,14.0,377.5,417.33,326.23
2018,11,25,10,0,772.0,77.0,0.6,14.4,404.0,464.38,365.49
2018,11,25,10,15,821.5,71.0,0.65,14.65,437.0,523.34,412.7
2018,11,25,10,30,871.0,65.0,0.7,14.9,470.0,581.39,458.05
2018,11,25,10,45,878.5,66.0,0.75,15.15,488.0,625.32,491.76
2018,11,25,11,0,886.0,67.0,0.8,15.4,506.0,667.28,523.37
2018,11,25,11,15,795.0,91.0,0.85,15.5,491.0,669.81,525.04
2018,11,25,11,30,704.0,115.0,0.9,15.6,476.0,661.98,519.25
2018,11,25,11,45,584.0,145.5,0.9,15.75,446.0,628.05,493.29
2018,11,25,12,0,464.0,176.0,0.9,15.9,416.0,580.15,456.92
2018,11,25,12,15,552.5,151.5,0.9,15.95,435.5,637.4,501.38
2018,11,25,12,30,641.0,127.0,0.9,16.0,455.0,703.21,549.08
2018,11,25,12,45,676.5,116.5,0.9,16.05,455.5,733.01,569.57
2018,11,25,13,0,712.0,106.0,0.9,16.1,456.0,760.41,588.78
2018,11,25,13,15,691.5,107.0,0.85,16.15,436.0,751.3,581.86
2018,11,25,13,30,671.0,108.0,0.8,16.2,416.0,739.07,573.32
2018,11,25,13,45,701.0,94.5,0.75,16.25,400.5,749.45,580.74
2018,11,25,14,0,731.0,81.0,0.7,16.3,385.0,751.04,581.74
2018,11,25,14,15,768.0,69.0,0.75,16.3,367.0,762.28,591.24
2018,11,25,14,30,805.0,57.0,0.8,16.3,349.0,768.79,597.25
2018,11,25,14,45,711.5,62.5,0.85,16.25,300.5,687.66,541.1
2018,11,25,15,0,618.0,68.0,0.9,16.2,252.0,612.58,488.3
2018,11,25,15,15,628.5,56.5,0.9,16.2,220.5,591.72,473.21
2018,11,25,15,30,639.0,45.0,0.9,16.2,189.0,562.62,450.17
2018,11,25,15,45,531.0,43.0,0.85,15.7,146.0,469.9,377.83
2018,11,25,16,0,423.0,41.0,0.8,15.2,103.0,376.94,301.63
2018,11,25,16,15,306.0,31.5,0.9,14.85,68.0,275.22,211.85
2018,11,25,16,30,189.0,22.0,1.0,14.5,33.0,168.13,53.82
2018,11,25,16,45,107.0,12.5,1.1,14.15,17.5,71.49,0.0
2018,11,25,17,0,25.0,3.0,1.2,13.8,2.0,0.0,0.0
2018,11,25,17,15,12.5,1.5,1.25,13.55,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,26,6,45,11.0,1.5,2.05,9.15,1.0,0.0,0.0
2018,11,26,7,0,22.0,3.0,2.1,9.2,2.0,0.0,0.0
2018,11,26,7,15,62.0,14.0,2.15,9.55,17.0,12.73,0.0
2018,11,26,7,30,102.0,25.0,2.2,9.9,32.0,20.28,6.84
2018,11,26,7,45,141.0,40.0,2.2,10.2,57.5,31.9,21.85
2018,11,26,8,0,180.0,55.0,2.2,10.5,83.0,51.38,34.01
2018,11,26,8,15,217.0,69.5,2.1,10.75,113.0,80.74,54.53
2018,11,26,8,30,254.0,84.0,2.0,11.0,143.0,114.63,81.4
2018,11,26,8,45,308.0,93.5,1.95,11.2,178.0,154.27,114.18
2018,11,26,9,0,362.0,103.0,1.9,11.4,213.0,198.64,152.07
2018,11,26,9,15,332.5,121.5,1.9,11.8,232.0,225.83,178.09
2018,11,26,9,30,303.0,140.0,1.9,12.2,251.0,252.97,203.07
2018,11,26,9,45,318.5,150.0,1.9,12.6,275.5,287.98,233.1
2018,11,26,10,0,334.0,160.0,1.9,13.0,300.0,324.12,263.43
2018,11,26,10,15,262.0,180.0,1.85,13.4,294.0,325.11,264.58
2018,11,26,10,30,190.0,200.0,1.8,13.8,288.0,310.9,252.84
2018,11,26,10,45,204.0,206.0,1.75,14.2,303.5,336.23,273.21
2018,11,26,11,0,218.0,212.0,1.7,14.6,319.0,362.27,293.68
2018,11,26,11,15,389.0,181.0,1.65,14.85,377.5,480.53,388.15
2018,11,26,11,30,560.0,150.0,1.6,15.1,436.0,587.61,471.15
2018,11,26,11,45,563.5,151.5,1.55,15.4,440.5,611.67,487.9
2018,11,26,12,0,567.0,153.0,1.5,15.7,445.0,633.91,503.77
2018,11,26,12,15,530.5,161.5,1.45,15.75,433.0,630.07,500.09
2018,11,26,12,30,494.0,170.0,1.4,15.8,421.0,622.77,494.07
2018,11,26,12,45,422.5,180.5,1.35,15.9,392.0,585.27,465.05
2018,11,26,13,0,351.0,191.0,1.3,16.0,363.0,528.52,421.96
2018,11,26,13,15,415.5,170.0,1.2,15.85,365.5,580.71,462.89
2018,11,26,13,30,480.0,149.0,1.1,15.7,368.0,615.2,489.6
2018,11,26,13,45,545.0,126.5,0.95,15.55,362.5,645.34,511.96
2018,11,26,14,0,610.0,104.0,0.8,15.4,357.0,680.73,536.62
2018,11,26,14,15,635.5,92.5,0.75,15.25,338.0,684.42,539.31
2018,11,26,14,30,661.0,81.0,0.7,15.1,319.0,684.52,539.73
2018,11,26,14,45,524.5,88.5,0.7,14.9,265.0,572.64,458.84
2018,11,26,15,0,388.0,96.0,0.7,14.7,211.0,458.71,373.05
2018,11,26,15,15,365.0,84.0,0.7,14.7,180.0,418.22,342.15
2018,11,26,15,30,342.0,72.0,0.7,14.7,149.0,377.52,309.15
2018,11,26,15,45,354.0,57.0,0.65,14.55,122.0,357.47,291.4
2018,11,26,16,0,366.0,42.0,0.6,14.4,95.0,339.05,272.5
2018,11,26,16,15,266.5,32.0,0.7,14.2,63.5,250.18,192.08
2018,11,26,16,30,167.0,22.0,0.8,14.0,32.0,154.07,42.09
2018,11,26,16,45,83.5,11.0,0.85,13.85,16.0,56.9,0.0
2018,11,26,17,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,27,6,45,10.5,1.5,1.85,10.5,1.0,0.0,0.0
2018,11,27,7,0,21.0,3.0,1.9,10.5,2.0,0.0,0.0
2018,11,27,7,15,21.0,11.0,1.9,10.75,11.0,10.01,0.0
2018,11,27,7,30,21.0,19.0,1.9,11.0,20.0,16.26,3.33
2018,11,27,7,45,13.0,33.5,1.95,11.25,34.5,28.63,18.83
2018,11,27,8,0,5.0,48.0,2.0,11.5,49.0,41.45,29.36
2018,11,27,8,15,11.0,62.5,2.1,11.8,65.0,55.19,41.16
2018,11,27,8,30,17.0,77.0,2.2,12.1,81.0,69.83,53.62
2018,11,27,8,45,10.0,70.5,2.3,12.4,73.0,64.27,49.34
2018,11,27,9,0,3.0,64.0,2.4,12.7,65.0,57.36,43.73
2018,11,27,9,15,1.5,56.5,2.5,12.9,57.0,50.38,37.75
2018,11,27,9,30,0.0,49.0,2.6,13.1,49.0,43.24,31.6
2018,11,27,9,45,0.0,58.0,2.7,13.3,58.0,51.22,38.35
2018,11,27,10,0,0.0,67.0,2.8,13.5,67.0,59.22,45.05
2018,11,27,10,15,0.0,74.0,2.9,13.6,74.0,65.45,50.23
2018,11,27,10,30,0.0,81.0,3.0,13.7,81.0,71.68,55.4
2018,11,27,10,45,11.5,102.5,3.1,13.85,108.0,98.57,78.16
2018,11,27,11,0,23.0,124.0,3.2,14.0,135.0,132.29,106.48
2018,11,27,11,15,20.0,137.0,3.3,14.0,147.0,144.79,116.71
2018,11,27,11,30,17.0,150.0,3.4,14.0,159.0,149.74,120.67
2018,11,27,11,45,9.0,131.5,3.5,14.0,136.5,126.28,100.97
2018,11,27,12,0,1.0,113.0,3.6,14.0,114.0,102.5,80.91
2018,11,27,12,15,1.5,104.0,3.6,14.05,105.0,94.39,74.17
2018,11,27,12,30,2.0,95.0,3.6,14.1,96.0,86.31,67.45
2018,11,27,12,45,2.5,84.5,3.65,14.1,85.5,76.9,59.63
2018,11,27,13,0,3.0,74.0,3.7,14.1,75.0,68.0,52.22
2018,11,27,13,15,1.5,55.5,3.55,14.05,56.0,50.31,37.27
2018,11,27,13,30,0.0,37.0,3.4,14.0,37.0,32.64,22.24
2018,11,27,13,45,1.0,60.5,3.3,13.95,61.0,54.31,40.79
2018,11,27,14,0,2.0,84.0,3.2,13.9,85.0,76.8,59.98
2018,11,27,14,15,1.0,64.0,3.05,13.85,64.5,57.4,43.55
2018,11,27,14,30,0.0,44.0,2.9,13.8,44.0,38.81,27.71
2018,11,27,14,45,0.0,37.5,2.7,13.75,37.5,33.05,22.82
2018,11,27,15,0,0.0,31.0,2.5,13.7,31.0,27.3,17.89
2018,11,27,15,15,0.0,26.5,2.5,13.7,26.5,23.32,14.45
2018,11,27,15,30,0.0,22.0,2.5,13.7,22.0,19.35,10.97
2018,11,27,15,45,0.0,15.5,2.1,13.55,15.5,13.62,5.96
2018,11,27,16,0,0.0,9.0,1.7,13.4,9.0,7.9,0.98
2018,11,27,16,15,0.0,8.0,1.65,13.3,8.0,7.02,0.0
2018,11,27,16,30,0.0,7.0,1.6,13.2,7.0,6.14,0.0
2018,11,27,16,45,0.0,3.5,1.55,13.1,3.5,3.18,0.0
2018,11,27,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,28,6,45,9.0,1.5,0.5,11.95,1.0,0.0,0.0
2018,11,28,7,0,18.0,3.0,0.5,11.9,2.0,0.0,0.0
2018,11,28,7,15,22.0,9.5,0.55,12.05,10.0,8.64,0.0
2018,11,28,7,30,26.0,16.0,0.6,12.2,18.0,13.88,0.96
