Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,7,45,20.0,30.5,0.6,12.35,32.5,26.34,16.71
2018,11,28,8,0,14.0,45.0,0.6,12.5,47.0,39.05,27.05
2018,11,28,8,15,19.5,61.5,0.75,12.8,65.5,55.11,40.58
2018,11,28,8,30,25.0,78.0,0.9,13.1,84.0,72.28,55.1
2018,11,28,8,45,19.0,88.0,1.0,13.4,93.0,82.37,64.12
2018,11,28,9,0,13.0,98.0,1.1,13.7,102.0,90.21,71.08
2018,11,28,9,15,32.5,118.0,1.15,13.95,129.5,117.98,93.98
2018,11,28,9,30,52.0,138.0,1.2,14.2,157.0,146.86,117.78
2018,11,28,9,45,47.0,145.0,1.2,14.45,163.0,155.13,124.69
2018,11,28,10,0,42.0,152.0,1.2,14.7,169.0,162.84,131.02
2018,11,28,10,15,43.0,162.0,1.25,14.85,180.5,176.24,141.97
2018,11,28,10,30,44.0,172.0,1.3,15.0,192.0,189.87,152.99
2018,11,28,10,45,243.5,162.5,1.4,15.15,280.0,322.92,262.77
2018,11,28,11,0,443.0,153.0,1.5,15.3,368.0,466.68,377.16
2018,11,28,11,15,600.5,127.5,1.55,15.35,426.0,573.18,459.87
2018,11,28,11,30,758.0,102.0,1.6,15.4,484.0,681.53,542.29
2018,11,28,11,45,767.0,99.5,1.65,15.5,488.5,707.43,560.2
2018,11,28,12,0,776.0,97.0,1.7,15.6,493.0,734.01,579.35
2018,11,28,12,15,819.0,87.0,1.8,15.6,502.0,776.53,610.58
2018,11,28,12,30,862.0,77.0,1.9,15.6,511.0,817.01,640.12
2018,11,28,12,45,776.5,93.5,2.05,15.6,478.0,780.44,615.29
2018,11,28,13,0,691.0,110.0,2.2,15.6,445.0,743.56,590.57
2018,11,28,13,15,496.0,142.5,2.25,15.55,378.0,615.27,495.96
2018,11,28,13,30,301.0,175.0,2.3,15.5,311.0,474.96,386.47
2018,11,28,13,45,468.0,137.5,2.4,15.4,335.5,591.59,481.99
2018,11,28,14,0,635.0,100.0,2.5,15.3,360.0,695.36,562.02
2018,11,28,14,15,688.5,84.5,2.45,15.2,346.5,717.16,578.22
2018,11,28,14,30,742.0,69.0,2.4,15.1,333.0,729.11,587.62
2018,11,28,14,45,485.0,72.0,2.35,15.0,237.5,518.63,427.49
2018,11,28,15,0,228.0,75.0,2.3,14.9,142.0,302.01,252.38
2018,11,28,15,15,114.0,55.5,2.3,14.9,89.0,165.44,137.75
2018,11,28,15,30,0.0,36.0,2.3,14.9,36.0,31.73,21.39
2018,11,28,15,45,14.5,30.0,2.0,14.45,32.0,37.27,26.45
2018,11,28,16,0,29.0,24.0,1.7,14.0,28.0,48.71,35.9
2018,11,28,16,15,14.5,17.5,1.7,13.85,19.5,24.99,14.54
2018,11,28,16,30,0.0,11.0,1.7,13.7,11.0,9.67,0.0
2018,11,28,16,45,0.0,5.5,1.7,13.55,5.5,5.0,0.0
2018,11,28,17,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.35,13.85,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.65,13.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.75,13.85,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.55,13.1,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,6.3,13.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,6.45,13.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,6.55,13.15,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,6.7,13.1,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,6.8,13.1,1.0,0.0,0.0
2018,11,29,7,15,15.0,13.5,6.75,13.1,14.5,12.28,0.0
2018,11,29,7,30,30.0,26.0,6.7,13.1,28.0,21.24,2.4
2018,11,29,7,45,24.5,23.0,6.65,13.1,25.5,19.84,10.95
2018,11,29,8,0,19.0,20.0,6.6,13.1,23.0,18.35,9.4
2018,11,29,8,15,9.5,22.5,6.5,13.1,24.0,21.03,11.89
2018,11,29,8,30,0.0,25.0,6.4,13.1,25.0,22.0,13.25
2018,11,29,8,45,19.5,48.0,6.3,13.15,54.0,47.08,34.09
2018,11,29,9,0,39.0,71.0,6.2,13.2,83.0,74.19,56.88
2018,11,29,9,15,140.0,93.0,6.2,13.2,142.0,135.16,106.78
2018,11,29,9,30,241.0,115.0,6.2,13.2,201.0,203.67,164.13
2018,11,29,9,45,229.0,129.0,6.25,13.25,216.5,227.13,185.45
2018,11,29,10,0,217.0,143.0,6.3,13.3,232.0,249.28,205.14
2018,11,29,10,15,292.0,151.5,6.25,13.35,279.0,309.96,256.65
2018,11,29,10,30,367.0,160.0,6.2,13.4,326.0,386.32,320.63
2018,11,29,10,45,317.5,157.0,6.2,13.4,305.0,361.75,301.18
2018,11,29,11,0,268.0,154.0,6.2,13.4,284.0,341.28,284.59
2018,11,29,11,15,333.0,169.0,6.15,13.45,334.0,414.46,345.65
2018,11,29,11,30,398.0,184.0,6.1,13.5,384.0,504.31,418.91
2018,11,29,11,45,458.5,166.5,6.05,13.6,398.0,546.15,453.79
2018,11,29,12,0,519.0,149.0,6.0,13.7,412.0,588.67,489.16
2018,11,29,12,15,385.0,155.5,5.9,13.7,350.0,503.92,419.48
2018,11,29,12,30,251.0,162.0,5.8,13.7,288.0,395.42,329.83
2018,11,29,12,45,243.0,177.5,5.7,13.75,297.0,413.73,344.6
2018,11,29,13,0,235.0,193.0,5.6,13.8,306.0,431.63,358.67
2018,11,29,13,15,330.5,174.0,5.45,13.75,326.5,494.27,412.05
2018,11,29,13,30,426.0,155.0,5.3,13.7,347.0,574.02,477.84
2018,11,29,13,45,323.0,141.5,5.15,13.7,282.5,453.55,380.19
2018,11,29,14,0,220.0,128.0,5.0,13.7,218.0,349.93,294.29
2018,11,29,14,15,242.0,121.0,4.85,13.6,213.0,360.23,304.04
2018,11,29,14,30,264.0,114.0,4.7,13.5,208.0,369.2,312.27
2018,11,29,14,45,459.0,88.5,4.55,13.35,231.0,510.36,430.97
2018,11,29,15,0,654.0,63.0,4.4,13.2,254.0,631.87,527.35
2018,11,29,15,15,626.5,57.5,4.4,13.2,218.5,589.4,492.42
2018,11,29,15,30,599.0,52.0,4.4,13.2,183.0,546.05,456.22
2018,11,29,15,45,510.0,45.5,4.25,12.9,140.5,457.13,381.61
2018,11,29,16,0,421.0,39.0,4.1,12.6,98.0,372.29,306.87
2018,11,29,16,15,314.5,30.5,4.15,12.4,66.0,279.14,217.39
2018,11,29,16,30,208.0,22.0,4.2,12.2,34.0,176.89,26.5
2018,11,29,16,45,104.0,11.0,4.25,12.0,17.0,68.37,0.0
2018,11,29,17,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.2,11.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,5.15,11.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,5.1,11.35,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.05,11.25,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.0,11.15,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.95,11.1,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.75,10.85,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.05,10.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,11,30,7,15,23.5,10.0,3.85,10.3,11.5,9.1,0.0
2018,11,30,7,30,47.0,20.0,3.9,10.6,23.0,16.33,0.0
2018,11,30,7,45,85.0,36.0,3.95,10.85,46.0,28.74,18.42
2018,11,30,8,0,123.0,52.0,4.0,11.1,69.0,45.62,30.62
2018,11,30,8,15,146.5,67.0,4.1,11.35,94.5,70.5,48.68
2018,11,30,8,30,170.0,82.0,4.2,11.6,120.0,98.37,71.1
2018,11,30,8,45,262.5,90.0,4.25,11.85,161.0,136.95,101.05
2018,11,30,9,0,355.0,98.0,4.3,12.1,202.0,188.98,144.02
2018,11,30,9,15,520.5,88.0,4.25,12.3,261.5,257.92,200.6
2018,11,30,9,30,686.0,78.0,4.2,12.5,321.0,340.65,270.1
2018,11,30,9,45,712.5,81.0,4.15,12.75,353.0,393.49,317.15
2018,11,30,10,0,739.0,84.0,4.1,13.0,385.0,447.56,364.15
2018,11,30,10,15,795.0,77.5,4.05,13.15,419.5,507.18,414.69
2018,11,30,10,30,851.0,71.0,4.0,13.3,454.0,569.85,466.62
2018,11,30,10,45,846.5,74.5,3.95,13.5,468.5,609.18,498.83
2018,11,30,11,0,842.0,78.0,3.9,13.7,483.0,645.75,528.13
2018,11,30,11,15,858.0,76.5,3.85,13.8,497.0,687.72,561.33
2018,11,30,11,30,874.0,75.0,3.8,13.9,511.0,722.54,586.97
2018,11,30,11,45,874.5,75.5,3.8,14.0,514.5,750.98,607.74
2018,11,30,12,0,875.0,76.0,3.8,14.1,518.0,776.4,626.28
2018,11,30,12,15,877.0,74.5,3.8,14.1,514.5,797.47,641.86
2018,11,30,12,30,879.0,73.0,3.8,14.1,511.0,815.34,655.17
2018,11,30,12,45,879.0,70.5,3.8,14.15,500.5,826.99,663.91
2018,11,30,13,0,879.0,68.0,3.8,14.2,490.0,835.19,670.27
2018,11,30,13,15,871.5,66.5,3.8,14.15,471.5,834.86,670.77
2018,11,30,13,30,864.0,65.0,3.8,14.1,453.0,831.02,668.86
2018,11,30,13,45,852.0,63.5,3.8,14.05,428.0,819.92,661.69
2018,11,30,14,0,840.0,62.0,3.8,14.0,403.0,805.57,652.17
2018,11,30,14,15,821.5,59.5,3.8,13.9,372.0,789.47,641.41
2018,11,30,14,30,803.0,57.0,3.8,13.8,341.0,762.22,622.06
2018,11,30,14,45,775.5,54.5,3.75,13.7,305.0,725.05,594.58
2018,11,30,15,0,748.0,52.0,3.7,13.6,269.0,685.87,564.85
2018,11,30,15,15,705.5,48.5,3.7,13.6,229.5,632.14,522.7
2018,11,30,15,30,663.0,45.0,3.7,13.6,190.0,577.87,478.52
2018,11,30,15,45,597.0,40.5,3.45,13.0,150.0,505.49,418.31
2018,11,30,16,0,531.0,36.0,3.2,12.4,110.0,434.61,356.33
2018,11,30,16,15,405.5,29.0,3.15,12.05,73.5,335.75,260.17
2018,11,30,16,30,280.0,22.0,3.1,11.7,37.0,219.69,25.29
2018,11,30,16,45,140.0,11.0,3.05,11.4,18.5,88.56,0.0
2018,11,30,17,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,1,7,15,27.5,8.5,3.85,11.7,10.0,7.73,0.0
2018,12,1,7,30,55.0,17.0,3.9,11.8,20.0,14.01,0.0
2018,12,1,7,45,31.0,14.5,4.0,11.95,16.5,12.9,5.02
2018,12,1,8,0,7.0,12.0,4.1,12.1,13.0,10.92,3.42
2018,12,1,8,15,3.5,15.5,4.2,12.1,16.0,13.91,6.11
2018,12,1,8,30,0.0,19.0,4.3,12.1,19.0,16.7,8.75
2018,12,1,8,45,4.5,31.5,4.4,12.15,33.0,28.65,18.95
2018,12,1,9,0,9.0,44.0,4.5,12.2,47.0,41.13,29.65
2018,12,1,9,15,120.5,74.5,4.65,12.25,117.0,110.67,86.67
2018,12,1,9,30,232.0,105.0,4.8,12.3,187.0,189.56,152.62
2018,12,1,9,45,504.5,91.5,4.9,12.35,290.0,315.08,256.5
2018,12,1,10,0,777.0,78.0,5.0,12.4,393.0,457.18,374.34
2018,12,1,10,15,543.0,88.0,5.1,12.45,314.5,386.58,320.41
2018,12,1,10,30,309.0,98.0,5.2,12.5,236.0,286.95,239.45
2018,12,1,10,45,422.0,101.0,5.3,12.6,298.0,374.19,313.63
2018,12,1,11,0,535.0,104.0,5.4,12.7,360.0,476.49,398.61
2018,12,1,11,15,695.5,93.0,5.4,12.75,433.5,595.77,496.45
2018,12,1,11,30,856.0,82.0,5.4,12.8,507.0,721.4,596.07
2018,12,1,11,45,859.5,81.5,5.45,12.85,511.0,751.07,618.34
2018,12,1,12,0,863.0,81.0,5.5,12.9,515.0,777.87,638.86
2018,12,1,12,15,863.0,80.5,5.5,12.9,511.5,798.89,654.92
2018,12,1,12,30,863.0,80.0,5.5,12.9,508.0,816.66,668.61
2018,12,1,12,45,860.0,78.5,5.5,12.9,497.0,827.38,677.06
2018,12,1,13,0,857.0,77.0,5.5,12.9,486.0,834.61,683.05
2018,12,1,13,15,799.5,85.0,5.45,12.85,455.5,803.93,660.15
2018,12,1,13,30,742.0,93.0,5.4,12.8,425.0,774.35,638.24
2018,12,1,13,45,673.0,97.5,5.4,12.8,386.0,723.04,599.43
2018,12,1,14,0,604.0,102.0,5.4,12.8,347.0,668.92,558.03
2018,12,1,14,15,681.5,85.5,5.3,12.7,341.5,710.06,591.33
2018,12,1,14,30,759.0,69.0,5.2,12.6,336.0,740.62,615.59
2018,12,1,14,45,728.5,65.5,5.15,12.5,300.0,700.38,584.49
2018,12,1,15,0,698.0,62.0,5.1,12.4,264.0,658.25,551.46
2018,12,1,15,15,651.0,58.0,5.1,12.4,224.5,608.01,510.85
2018,12,1,15,30,604.0,54.0,5.1,12.4,185.0,551.72,463.84
2018,12,1,15,45,537.0,47.5,4.75,12.0,145.5,478.41,400.94
2018,12,1,16,0,470.0,41.0,4.4,11.6,106.0,407.42,336.61
2018,12,1,16,15,349.5,32.0,4.3,11.35,71.0,302.75,235.46
2018,12,1,16,30,229.0,23.0,4.2,11.1,36.0,188.95,14.08
2018,12,1,16,45,114.5,11.5,4.05,10.85,18.0,74.71,0.0
2018,12,1,17,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.75,7.2,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.55,7.1,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,2,7,15,157.0,10.5,1.8,7.3,18.5,9.55,0.0
2018,12,2,7,30,314.0,21.0,1.7,7.6,37.0,17.78,0.0
2018,12,2,7,45,443.0,27.0,1.6,7.85,74.0,24.03,14.34
2018,12,2,8,0,572.0,33.0,1.5,8.1,111.0,41.88,21.11
2018,12,2,8,15,638.0,37.5,1.5,8.3,152.0,87.92,44.75
2018,12,2,8,30,704.0,42.0,1.5,8.5,193.0,141.45,84.37
2018,12,2,8,45,745.5,45.5,1.45,8.75,233.5,196.24,131.76
2018,12,2,9,0,787.0,49.0,1.4,9.0,274.0,254.96,184.92
2018,12,2,9,15,810.0,52.0,1.35,9.25,310.0,310.99,236.77
2018,12,2,9,30,833.0,55.0,1.3,9.5,346.0,367.8,288.35
2018,12,2,9,45,847.0,58.0,1.3,9.75,376.5,421.62,336.38
2018,12,2,10,0,861.0,61.0,1.3,10.0,407.0,475.12,382.59
2018,12,2,10,15,874.0,62.5,1.25,10.15,432.5,525.85,425.02
2018,12,2,10,30,887.0,64.0,1.2,10.3,458.0,575.58,465.21
2018,12,2,10,45,896.0,64.5,1.15,10.4,476.5,620.51,500.58
2018,12,2,11,0,905.0,65.0,1.1,10.5,495.0,663.57,533.49
2018,12,2,11,15,910.0,65.5,1.05,10.75,506.5,701.84,561.24
2018,12,2,11,30,915.0,66.0,1.0,11.0,518.0,737.53,585.16
2018,12,2,11,45,916.5,66.0,0.95,11.2,522.0,767.28,604.66
2018,12,2,12,0,918.0,66.0,0.9,11.4,526.0,793.93,621.86
2018,12,2,12,15,918.0,65.5,0.9,11.5,522.5,815.56,636.48
2018,12,2,12,30,918.0,65.0,0.9,11.6,519.0,833.79,648.86
2018,12,2,12,45,821.0,85.0,0.9,11.75,484.5,801.59,626.14
2018,12,2,13,0,724.0,105.0,0.9,11.9,450.0,760.44,597.71
2018,12,2,13,15,728.0,99.0,0.85,11.85,434.5,764.17,600.89
2018,12,2,13,30,732.0,93.0,0.8,11.8,419.0,764.79,601.35
2018,12,2,13,45,799.0,76.5,0.75,11.75,414.0,797.77,624.72
2018,12,2,14,0,866.0,60.0,0.7,11.7,409.0,822.75,641.84
2018,12,2,14,15,773.0,67.5,0.7,11.55,361.0,757.61,596.9
2018,12,2,14,30,680.0,75.0,0.7,11.4,313.0,687.81,548.7
2018,12,2,14,45,668.0,69.0,0.7,11.25,282.5,660.96,530.75
2018,12,2,15,0,656.0,63.0,0.7,11.1,252.0,631.9,509.93
2018,12,2,15,15,584.0,60.5,0.7,11.1,210.5,559.6,455.35
2018,12,2,15,30,512.0,58.0,0.7,11.1,169.0,488.36,399.92
2018,12,2,15,45,398.5,51.5,0.85,10.8,126.5,384.57,316.8
2018,12,2,16,0,285.0,45.0,1.0,10.5,84.0,285.3,233.08
2018,12,2,16,15,198.5,32.0,1.1,10.3,54.5,205.27,157.42
2018,12,2,16,30,112.0,19.0,1.2,10.1,25.0,114.08,2.54
2018,12,2,16,45,56.0,9.5,1.3,9.9,12.5,40.07,0.0
2018,12,2,17,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.95,5.8,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.0,5.55,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.0,5.45,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.0,5.35,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,3,7,15,58.5,9.5,3.1,5.55,12.5,8.64,0.0
2018,12,3,7,30,117.0,19.0,3.2,5.8,25.0,15.01,0.0
2018,12,3,7,45,119.5,27.0,3.3,6.1,38.0,20.94,11.64
2018,12,3,8,0,122.0,35.0,3.4,6.4,51.0,31.45,19.47
2018,12,3,8,15,61.0,45.0,3.35,6.75,53.0,44.53,30.61
2018,12,3,8,30,0.0,55.0,3.3,7.1,55.0,48.37,36.67
2018,12,3,8,45,50.5,79.5,3.25,7.5,94.0,80.88,62.96
2018,12,3,9,0,101.0,104.0,3.2,7.9,133.0,121.9,97.07
2018,12,3,9,15,405.0,88.0,3.2,8.25,225.5,215.48,170.0
2018,12,3,9,30,709.0,72.0,3.2,8.6,318.0,338.25,270.33
2018,12,3,9,45,773.0,67.0,3.15,8.95,357.5,399.42,324.23
2018,12,3,10,0,837.0,62.0,3.1,9.3,397.0,464.67,380.67
2018,12,3,10,15,680.0,97.0,3.15,9.5,380.0,464.03,383.38
2018,12,3,10,30,523.0,132.0,3.2,9.7,363.0,441.47,366.72
2018,12,3,10,45,345.0,169.5,3.2,9.9,324.5,389.04,323.94
2018,12,3,11,0,167.0,207.0,3.2,10.1,286.0,321.73,267.07
2018,12,3,11,15,185.0,209.5,3.2,10.25,299.0,345.12,286.84
2018,12,3,11,30,203.0,212.0,3.2,10.4,312.0,369.28,306.82
2018,12,3,11,45,293.5,202.5,3.2,10.55,348.0,446.88,371.04
2018,12,3,12,0,384.0,193.0,3.2,10.7,384.0,516.28,427.79
2018,12,3,12,15,383.5,191.0,3.15,10.85,381.0,525.33,434.69
2018,12,3,12,30,383.0,189.0,3.1,11.0,378.0,532.91,440.75
2018,12,3,12,45,374.5,186.0,3.05,11.1,367.5,531.21,439.49
2018,12,3,13,0,366.0,183.0,3.0,11.2,357.0,527.85,436.99
2018,12,3,13,15,253.5,180.0,3.0,11.25,298.5,435.1,361.59
2018,12,3,13,30,141.0,177.0,3.0,11.3,240.0,323.87,269.84
2018,12,3,13,45,78.0,153.0,3.0,11.4,187.5,227.64,189.67
2018,12,3,14,0,15.0,129.0,3.0,11.5,135.0,135.91,111.05
2018,12,3,14,15,7.5,112.0,3.05,11.45,115.0,112.18,90.99
2018,12,3,14,30,0.0,95.0,3.1,11.4,95.0,88.6,70.75
2018,12,3,14,45,33.5,99.0,3.1,11.35,108.5,131.71,108.96
2018,12,3,15,0,67.0,103.0,3.1,11.3,122.0,167.44,140.32
2018,12,3,15,15,33.5,74.5,3.1,11.3,84.0,104.89,85.84
2018,12,3,15,30,0.0,46.0,3.1,11.3,46.0,40.6,29.37
2018,12,3,15,45,0.0,35.5,3.0,10.8,35.5,31.3,21.21
2018,12,3,16,0,0.0,25.0,2.9,10.3,25.0,22.02,12.96
2018,12,3,16,15,10.0,16.5,2.9,10.05,17.0,21.2,11.42
2018,12,3,16,30,20.0,8.0,2.9,9.8,9.0,26.34,0.0
2018,12,3,16,45,10.0,4.0,2.85,9.6,4.5,9.25,0.0
2018,12,3,17,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.65,8.35,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.5,8.15,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.55,8.05,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.95,7.85,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.15,7.75,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.1,7.65,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,12,4,7,15,11.5,5.5,4.15,7.7,6.0,5.0,0.0
2018,12,4,7,30,23.0,11.0,4.2,7.8,12.0,9.7,0.0
2018,12,4,7,45,11.5,20.5,4.25,7.9,21.0,18.25,9.09
2018,12,4,8,0,0.0,30.0,4.3,8.0,30.0,26.46,16.77
2018,12,4,8,15,0.0,41.5,4.35,8.35,41.5,36.52,25.87
2018,12,4,8,30,0.0,53.0,4.4,8.7,53.0,46.64,34.91
2018,12,4,8,45,0.0,52.0,4.4,9.0,52.0,45.92,34.43
2018,12,4,9,0,0.0,51.0,4.4,9.3,51.0,45.02,33.68
2018,12,4,9,15,1.0,65.5,4.4,9.7,66.0,58.21,45.07
2018,12,4,9,30,2.0,80.0,4.4,10.1,81.0,71.68,56.58
2018,12,4,9,45,11.5,113.5,4.4,10.5,118.0,106.51,86.24
2018,12,4,10,0,21.0,147.0,4.4,10.9,155.0,143.3,117.27
2018,12,4,10,15,22.0,157.0,4.3,11.2,166.0,154.74,126.7
2018,12,4,10,30,23.0,167.0,4.2,11.5,177.0,166.38,136.24
2018,12,4,10,45,26.0,174.5,4.15,11.75,186.5,176.94,144.9
2018,12,4,11,0,29.0,182.0,4.1,12.0,196.0,196.48,160.99
2018,12,4,11,15,30.5,187.5,3.9,12.25,202.5,205.6,168.3
2018,12,4,11,30,32.0,193.0,3.7,12.5,209.0,214.97,175.81
2018,12,4,11,45,28.0,181.5,3.5,12.7,195.5,201.5,164.45
2018,12,4,12,0,24.0,170.0,3.3,12.9,182.0,177.41,144.37
2018,12,4,12,15,12.0,136.0,3.1,12.95,142.0,134.28,108.24
2018,12,4,12,30,0.0,102.0,2.9,13.0,102.0,91.52,72.06
2018,12,4,12,45,0.0,98.5,2.75,13.05,98.5,88.27,69.4
2018,12,4,13,0,0.0,95.0,2.6,13.1,95.0,85.02,66.71
2018,12,4,13,15,0.0,90.5,2.65,12.95,90.5,80.82,63.28
2018,12,4,13,30,0.0,86.0,2.7,12.8,86.0,76.63,59.85
2018,12,4,13,45,1.5,93.0,2.75,12.65,93.5,85.18,67.3
2018,12,4,14,0,3.0,100.0,2.8,12.5,101.0,94.27,75.21
2018,12,4,14,15,1.5,96.0,2.9,12.35,96.5,89.71,71.42
2018,12,4,14,30,0.0,92.0,3.0,12.2,92.0,85.35,67.78
2018,12,4,14,45,0.0,83.5,3.05,12.0,83.5,77.45,61.15
2018,12,4,15,0,0.0,75.0,3.1,11.8,75.0,69.63,54.5
2018,12,4,15,15,0.0,64.5,3.1,11.8,64.5,59.59,45.8
2018,12,4,15,30,0.0,54.0,3.1,11.8,54.0,49.55,37.0
2018,12,4,15,45,0.0,42.5,3.1,11.25,42.5,38.26,27.1
2018,12,4,16,0,0.0,31.0,3.1,10.7,31.0,27.34,17.41
2018,12,4,16,15,3.5,21.5,3.0,10.45,21.5,21.18,11.19
2018,12,4,16,30,7.0,12.0,2.9,10.2,12.0,14.97,0.0
2018,12,4,16,45,3.5,6.0,2.8,9.95,6.0,7.42,0.0
2018,12,4,17,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.15,9.3,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.2,9.25,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.15,9.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.05,9.15,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.0,9.05,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,5,7,15,0.0,2.0,4.0,9.0,2.0,1.82,0.0
2018,12,5,7,30,0.0,4.0,4.0,9.0,4.0,3.5,0.0
2018,12,5,7,45,37.0,9.5,4.05,9.0,14.0,8.05,0.71
2018,12,5,8,0,74.0,15.0,4.1,9.0,24.0,12.97,4.47
2018,12,5,8,15,60.0,19.5,4.05,9.1,28.5,21.94,10.96
2018,12,5,8,30,46.0,24.0,4.0,9.2,33.0,28.34,16.89
2018,12,5,8,45,35.0,30.0,4.0,9.25,38.0,34.52,23.0
2018,12,5,9,0,24.0,36.0,4.0,9.3,43.0,38.36,27.06
2018,12,5,9,15,12.0,37.5,3.95,9.5,41.0,37.39,26.73
2018,12,5,9,30,0.0,39.0,3.9,9.7,39.0,34.38,24.37
2018,12,5,9,45,9.5,64.5,3.9,9.85,68.0,60.9,47.26
2018,12,5,10,0,19.0,90.0,3.9,10.0,97.0,91.56,73.59
2018,12,5,10,15,36.5,111.5,3.8,10.25,127.0,122.46,99.99
2018,12,5,10,30,54.0,133.0,3.7,10.5,157.0,155.59,128.15
2018,12,5,10,45,60.5,154.0,3.6,10.75,181.5,183.81,151.8
2018,12,5,11,0,67.0,175.0,3.5,11.0,206.0,213.24,176.24
2018,12,5,11,15,49.0,159.0,3.4,11.25,182.0,187.47,154.31
2018,12,5,11,30,31.0,143.0,3.3,11.5,158.0,160.26,131.12
2018,12,5,11,45,39.0,153.0,3.2,11.7,172.0,178.5,146.5
2018,12,5,12,0,47.0,163.0,3.1,11.9,186.0,197.5,162.37
2018,12,5,12,15,23.5,115.5,3.0,12.05,127.0,129.8,105.3
2018,12,5,12,30,0.0,68.0,2.9,12.2,68.0,60.13,45.75
2018,12,5,12,45,2.5,80.0,2.85,12.3,81.0,72.85,56.71
2018,12,5,13,0,5.0,92.0,2.8,12.4,94.0,86.3,68.22
2018,12,5,13,15,5.5,108.5,2.75,12.5,111.0,103.34,82.65
2018,12,5,13,30,6.0,125.0,2.7,12.6,128.0,121.49,97.98
2018,12,5,13,45,3.0,103.0,2.7,12.65,104.5,96.7,77.06
2018,12,5,14,0,0.0,81.0,2.7,12.7,81.0,72.29,56.35
2018,12,5,14,15,84.0,94.0,2.7,12.65,123.0,177.02,148.32
2018,12,5,14,30,168.0,107.0,2.7,12.6,165.0,279.76,236.09
2018,12,5,14,45,239.5,103.5,2.7,12.55,177.0,333.47,281.89
2018,12,5,15,0,311.0,100.0,2.7,12.5,189.0,401.09,337.71
2018,12,5,15,15,285.5,87.0,2.7,12.5,159.5,359.92,302.9
2018,12,5,15,30,260.0,74.0,2.7,12.5,130.0,318.87,267.7
2018,12,5,15,45,226.0,60.5,2.55,12.0,101.5,271.6,226.44
2018,12,5,16,0,192.0,47.0,2.4,11.5,73.0,225.88,184.98
2018,12,5,16,15,140.0,33.0,2.45,11.25,48.5,170.13,129.22
2018,12,5,16,30,88.0,19.0,2.5,11.0,24.0,99.49,0.0
2018,12,5,16,45,44.0,9.5,2.55,10.7,12.0,33.37,0.0
2018,12,5,17,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,6,7,15,89.5,9.5,2.7,7.9,13.0,8.64,0.0
2018,12,6,7,30,179.0,19.0,2.8,8.2,26.0,17.28,0.0
2018,12,6,7,45,312.0,27.5,2.85,8.45,59.0,22.68,11.96
2018,12,6,8,0,445.0,36.0,2.9,8.7,92.0,35.65,20.11
2018,12,6,8,15,520.5,42.5,2.9,9.05,131.0,76.47,40.38
2018,12,6,8,30,596.0,49.0,2.9,9.4,170.0,125.96,75.81
2018,12,6,8,45,645.0,53.0,2.9,9.7,209.0,177.68,119.58
2018,12,6,9,0,694.0,57.0,2.9,10.0,248.0,232.77,168.93
2018,12,6,9,15,730.5,58.5,2.85,10.4,284.0,286.16,218.09
2018,12,6,9,30,767.0,60.0,2.8,10.8,320.0,342.32,269.2
2018,12,6,9,45,795.0,60.5,2.75,11.25,352.0,396.36,317.66
2018,12,6,10,0,823.0,61.0,2.7,11.7,384.0,451.54,365.72
2018,12,6,10,15,837.0,62.5,2.65,12.05,409.0,499.39,406.8
2018,12,6,10,30,851.0,64.0,2.6,12.4,434.0,548.0,447.15
2018,12,6,10,45,859.5,65.0,2.55,12.7,452.5,591.72,482.61
2018,12,6,11,0,868.0,66.0,2.5,13.0,471.0,633.7,515.74
2018,12,6,11,15,873.5,67.0,2.4,13.25,483.0,671.69,544.82
2018,12,6,11,30,879.0,68.0,2.3,13.5,495.0,707.31,569.95
2018,12,6,11,45,881.5,68.5,2.2,13.75,499.5,737.58,590.63
2018,12,6,12,0,884.0,69.0,2.1,14.0,504.0,764.97,609.02
2018,12,6,12,15,883.0,68.5,2.05,14.1,501.0,785.37,622.97
2018,12,6,12,30,882.0,68.0,2.0,14.2,498.0,802.49,634.64
2018,12,6,12,45,878.5,67.0,1.95,14.3,487.5,813.58,642.07
2018,12,6,13,0,875.0,66.0,1.9,14.4,477.0,821.22,647.19
2018,12,6,13,15,866.5,65.5,1.85,14.45,459.5,821.87,647.58
2018,12,6,13,30,858.0,65.0,1.8,14.5,442.0,819.08,645.7
2018,12,6,13,45,845.5,63.0,1.75,14.55,417.5,807.54,637.7
2018,12,6,14,0,833.0,61.0,1.7,14.6,393.0,800.93,633.33
2018,12,6,14,15,814.0,59.5,1.6,14.55,363.0,778.24,617.06
2018,12,6,14,30,795.0,58.0,1.5,14.5,333.0,752.7,598.68
2018,12,6,14,45,767.5,55.5,1.35,14.4,298.0,716.34,571.68
2018,12,6,15,0,740.0,53.0,1.2,14.3,263.0,677.94,542.59
2018,12,6,15,15,697.5,49.5,1.2,14.3,224.5,625.03,502.99
2018,12,6,15,30,655.0,46.0,1.2,14.3,186.0,571.47,461.26
2018,12,6,15,45,589.0,40.5,1.0,13.65,146.0,498.66,402.39
2018,12,6,16,0,523.0,35.0,0.8,13.0,106.0,427.56,341.83
2018,12,6,16,15,399.5,27.5,0.85,12.85,70.5,330.24,248.28
2018,12,6,16,30,276.0,20.0,0.9,12.7,35.0,214.81,0.0
2018,12,6,16,45,138.0,10.0,0.95,12.55,17.5,86.69,0.0
2018,12,6,17,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,7,7,15,16.0,7.0,2.25,7.55,7.5,6.37,0.0
2018,12,7,7,30,32.0,14.0,2.3,7.8,15.0,12.73,0.0
2018,12,7,7,45,20.0,27.5,2.35,8.05,28.5,23.42,12.13
2018,12,7,8,0,8.0,41.0,2.4,8.3,42.0,35.11,23.81
2018,12,7,8,15,15.0,57.0,2.3,8.5,59.5,50.16,36.9
2018,12,7,8,30,22.0,73.0,2.2,8.7,77.0,66.83,51.26
2018,12,7,8,45,68.0,89.5,2.15,8.9,107.0,92.43,71.67
2018,12,7,9,0,114.0,106.0,2.1,9.1,137.0,125.97,99.38
2018,12,7,9,15,256.0,109.5,2.0,9.35,192.0,183.37,145.21
2018,12,7,9,30,398.0,113.0,1.9,9.6,247.0,258.28,207.03
2018,12,7,9,45,557.0,97.0,1.8,9.8,303.5,334.9,270.65
2018,12,7,10,0,716.0,81.0,1.7,10.0,360.0,422.23,342.8
2018,12,7,10,15,762.5,77.5,1.65,10.5,392.0,478.31,389.27
2018,12,7,10,30,809.0,74.0,1.6,11.0,424.0,536.95,436.59
2018,12,7,10,45,843.5,69.5,1.5,11.45,448.5,588.96,477.28
2018,12,7,11,0,878.0,65.0,1.4,11.9,473.0,637.12,513.91
2018,12,7,11,15,883.5,65.5,1.25,12.35,484.5,674.92,540.93
2018,12,7,11,30,889.0,66.0,1.1,12.8,496.0,710.31,563.73
2018,12,7,11,45,891.0,66.5,0.95,13.25,500.5,740.54,582.0
2018,12,7,12,0,893.0,67.0,0.8,13.7,505.0,767.84,597.71
2018,12,7,12,15,892.0,66.5,0.75,13.9,502.0,788.48,610.56
2018,12,7,12,30,891.0,66.0,0.7,14.1,499.0,805.82,621.17
2018,12,7,12,45,887.0,65.5,0.65,14.35,488.5,817.34,627.71
2018,12,7,13,0,883.0,65.0,0.6,14.6,478.0,825.39,632.03
2018,12,7,13,15,874.0,64.5,0.6,14.6,460.5,825.77,632.76
2018,12,7,13,30,865.0,64.0,0.6,14.6,443.0,822.68,631.36
2018,12,7,13,45,851.5,62.5,0.6,14.65,418.5,811.07,624.13
2018,12,7,14,0,838.0,61.0,0.6,14.7,394.0,796.2,614.8
2018,12,7,14,15,818.0,59.5,0.6,14.6,364.0,780.92,605.47
2018,12,7,14,30,798.0,58.0,0.6,14.5,334.0,754.63,588.25
2018,12,7,14,45,769.0,55.5,0.6,14.45,298.5,717.13,562.66
2018,12,7,15,0,740.0,53.0,0.6,14.4,263.0,677.62,534.94
2018,12,7,15,15,697.5,49.5,0.6,14.4,224.5,624.82,496.29
2018,12,7,15,30,655.0,46.0,0.6,14.4,186.0,571.35,455.52
2018,12,7,15,45,587.5,41.0,0.55,13.9,146.0,498.1,398.01
2018,12,7,16,0,520.0,36.0,0.5,13.4,106.0,426.35,338.37
2018,12,7,16,15,390.0,28.5,0.55,13.2,70.5,325.42,243.09
2018,12,7,16,30,260.0,21.0,0.6,13.0,35.0,205.85,0.0
2018,12,7,16,45,130.0,10.5,0.6,12.85,17.5,82.69,0.0
2018,12,7,17,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.25,12.15,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,11.6,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.55,6.85,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,8,7,15,92.5,8.5,2.65,7.1,12.0,7.73,0.0
2018,12,8,7,30,185.0,17.0,2.7,7.4,24.0,15.46,0.0
2018,12,8,7,45,318.0,26.5,2.75,7.75,57.0,21.95,10.56
2018,12,8,8,0,451.0,36.0,2.8,8.1,90.0,33.74,23.91
2018,12,8,8,15,527.0,42.0,2.8,8.4,129.0,74.12,38.76
2018,12,8,8,30,603.0,48.0,2.8,8.7,168.0,123.23,73.36
2018,12,8,8,45,651.5,52.5,2.8,9.0,207.0,175.48,117.41
2018,12,8,9,0,700.0,57.0,2.8,9.3,246.0,231.07,167.21
2018,12,8,9,15,737.0,59.0,2.8,9.75,282.5,285.3,217.17
2018,12,8,9,30,774.0,61.0,2.8,10.2,319.0,342.37,269.18
2018,12,8,9,45,801.5,61.5,2.85,10.65,351.0,396.51,318.1
2018,12,8,10,0,829.0,62.0,2.9,11.1,383.0,451.74,366.65
2018,12,8,10,15,843.0,63.5,2.85,11.45,408.5,502.04,409.92
2018,12,8,10,30,857.0,65.0,2.8,11.8,434.0,548.83,449.15
2018,12,8,10,45,866.5,66.0,2.8,12.15,453.0,593.47,485.69
2018,12,8,11,0,876.0,67.0,2.8,12.5,472.0,636.43,519.95
2018,12,8,11,15,881.5,68.0,2.7,12.7,484.0,674.83,549.72
2018,12,8,11,30,887.0,69.0,2.6,12.9,496.0,710.84,575.71
2018,12,8,11,45,888.5,69.0,2.55,13.1,500.5,740.16,596.33
2018,12,8,12,0,890.0,69.0,2.5,13.3,505.0,766.51,614.7
2018,12,8,12,15,887.0,69.5,2.45,13.4,501.5,786.88,628.87
2018,12,8,12,30,884.0,70.0,2.4,13.5,498.0,803.91,640.69
2018,12,8,12,45,876.5,70.5,2.3,13.6,487.5,813.9,647.09
2018,12,8,13,0,869.0,71.0,2.2,13.7,477.0,820.38,651.09
2018,12,8,13,15,860.5,69.5,2.15,13.7,459.0,827.89,656.61
2018,12,8,13,30,852.0,68.0,2.1,13.7,441.0,824.17,654.15
2018,12,8,13,45,838.5,67.0,2.05,13.7,417.0,813.46,646.84
2018,12,8,14,0,825.0,66.0,2.0,13.7,393.0,799.43,637.23
2018,12,8,14,15,805.5,64.0,1.95,13.6,363.0,775.94,620.92
