Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,19,7,15,9.5,3.5,1.15,10.55,3.5,0.0,0.0
2018,12,19,7,30,19.0,7.0,1.1,10.8,7.0,6.37,0.0
2018,12,19,7,45,50.0,21.0,1.1,11.05,25.0,17.07,0.0
2018,12,19,8,0,81.0,35.0,1.1,11.3,43.0,27.97,17.6
2018,12,19,8,15,102.0,50.0,1.15,11.6,65.0,46.87,30.96
2018,12,19,8,30,123.0,65.0,1.2,11.9,87.0,70.09,48.75
2018,12,19,8,45,168.5,79.5,1.25,12.15,117.0,100.58,72.81
2018,12,19,9,0,214.0,94.0,1.3,12.4,147.0,135.92,101.97
2018,12,19,9,15,286.5,100.5,1.4,12.7,183.5,176.33,135.29
2018,12,19,9,30,359.0,107.0,1.5,13.0,220.0,228.92,179.47
2018,12,19,9,45,366.5,119.0,1.55,13.35,244.5,265.58,211.73
2018,12,19,10,0,374.0,131.0,1.6,13.7,269.0,302.57,243.61
2018,12,19,10,15,338.0,147.0,1.65,13.9,278.5,315.47,255.74
2018,12,19,10,30,302.0,163.0,1.7,14.1,288.0,331.21,269.37
2018,12,19,10,45,319.0,169.5,1.75,14.3,307.0,363.58,296.02
2018,12,19,11,0,336.0,176.0,1.8,14.5,326.0,396.67,322.79
2018,12,19,11,15,293.5,186.5,1.8,14.65,320.5,396.04,321.95
2018,12,19,11,30,251.0,197.0,1.8,14.8,315.0,391.77,318.11
2018,12,19,11,45,183.0,193.5,1.8,14.95,280.0,337.74,274.74
2018,12,19,12,0,115.0,190.0,1.8,15.1,245.0,290.47,235.99
2018,12,19,12,15,68.5,161.5,1.75,15.15,194.0,214.08,173.87
2018,12,19,12,30,22.0,133.0,1.7,15.2,143.0,148.25,119.01
2018,12,19,12,45,26.5,110.5,1.65,15.25,122.5,128.63,103.28
2018,12,19,13,0,31.0,88.0,1.6,15.3,102.0,109.41,87.68
2018,12,19,13,15,32.5,88.5,1.55,15.3,103.0,111.87,89.92
2018,12,19,13,30,34.0,89.0,1.5,15.3,104.0,114.33,92.13
2018,12,19,13,45,17.0,76.5,1.45,15.3,84.0,87.31,69.0
2018,12,19,14,0,0.0,64.0,1.4,15.3,64.0,56.55,42.5
2018,12,19,14,15,169.0,60.0,1.35,15.2,118.5,232.6,195.26
2018,12,19,14,30,338.0,56.0,1.3,15.1,173.0,376.16,313.99
2018,12,19,14,45,420.5,54.0,1.2,14.95,184.5,437.06,361.53
2018,12,19,15,0,503.0,52.0,1.1,14.8,196.0,493.89,405.08
2018,12,19,15,15,569.0,49.0,1.1,14.8,190.0,531.6,432.88
2018,12,19,15,30,635.0,46.0,1.1,14.8,184.0,558.81,451.35
2018,12,19,15,45,520.0,43.0,1.0,14.25,140.5,462.28,374.39
2018,12,19,16,0,405.0,40.0,0.9,13.7,97.0,364.84,293.73
2018,12,19,16,15,336.5,31.0,0.9,13.5,67.5,296.52,228.17
2018,12,19,16,30,268.0,22.0,0.9,13.3,38.0,218.02,67.46
2018,12,19,16,45,146.0,12.5,0.95,13.15,20.0,94.9,0.0
2018,12,19,17,0,24.0,3.0,1.0,13.0,2.0,0.0,0.0
2018,12,19,17,15,12.0,1.5,1.0,12.85,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,20,7,15,0.5,1.5,2.55,8.35,1.5,0.0,0.0
2018,12,20,7,30,1.0,3.0,2.6,8.4,3.0,2.73,0.0
2018,12,20,7,45,6.0,14.5,2.6,8.45,15.0,12.93,0.0
2018,12,20,8,0,11.0,26.0,2.6,8.5,27.0,22.69,13.28
2018,12,20,8,15,29.5,44.0,2.55,8.6,48.5,39.23,26.87
2018,12,20,8,30,48.0,62.0,2.5,8.7,70.0,59.05,43.17
2018,12,20,8,45,63.0,79.5,2.45,8.8,93.0,80.59,61.38
2018,12,20,9,0,78.0,97.0,2.4,8.9,116.0,106.31,83.5
2018,12,20,9,15,80.5,111.0,2.3,9.1,133.5,123.27,98.65
2018,12,20,9,30,83.0,125.0,2.2,9.3,151.0,142.68,115.78
2018,12,20,9,45,58.5,133.5,2.15,9.45,153.0,146.82,120.14
2018,12,20,10,0,34.0,142.0,2.1,9.6,155.0,148.39,121.83
2018,12,20,10,15,29.0,148.0,2.0,9.7,159.5,154.42,126.91
2018,12,20,10,30,24.0,154.0,1.9,9.8,164.0,153.96,126.39
2018,12,20,10,45,17.0,152.0,1.8,9.9,159.0,149.26,122.24
2018,12,20,11,0,10.0,150.0,1.7,10.0,154.0,143.91,117.5
2018,12,20,11,15,16.0,163.0,1.7,10.1,170.0,161.45,132.21
2018,12,20,11,30,22.0,176.0,1.7,10.2,186.0,179.78,147.47
2018,12,20,11,45,15.5,170.5,1.7,10.3,177.5,170.64,139.57
2018,12,20,12,0,9.0,165.0,1.7,10.4,169.0,161.07,131.39
2018,12,20,12,15,5.0,144.0,1.7,10.5,146.0,137.09,111.24
2018,12,20,12,30,1.0,123.0,1.7,10.6,123.0,113.16,91.06
2018,12,20,12,45,0.5,93.5,1.75,10.65,93.5,83.94,66.4
2018,12,20,13,0,0.0,64.0,1.8,10.7,64.0,56.57,43.11
2018,12,20,13,15,1.0,93.5,1.8,10.75,94.0,84.69,67.23
2018,12,20,13,30,2.0,123.0,1.8,10.8,124.0,116.16,93.97
2018,12,20,13,45,5.0,122.5,1.8,10.8,124.5,119.13,96.67
2018,12,20,14,0,8.0,122.0,1.8,10.8,125.0,122.39,99.68
2018,12,20,14,15,14.5,118.5,1.8,10.75,123.5,125.51,102.74
2018,12,20,14,30,21.0,115.0,1.8,10.7,122.0,128.87,105.98
2018,12,20,14,45,19.0,102.5,1.8,10.7,108.5,114.75,94.0
2018,12,20,15,0,17.0,90.0,1.8,10.7,95.0,100.65,81.92
2018,12,20,15,15,15.5,84.5,1.8,10.7,88.5,95.88,77.67
2018,12,20,15,30,14.0,79.0,1.8,10.7,82.0,92.22,74.16
2018,12,20,15,45,8.0,63.0,1.7,10.45,64.5,71.13,55.53
2018,12,20,16,0,2.0,47.0,1.6,10.2,47.0,49.95,36.7
2018,12,20,16,15,11.5,32.5,1.6,10.1,33.0,46.21,32.02
2018,12,20,16,30,21.0,18.0,1.6,10.0,19.0,38.74,9.41
2018,12,20,16,45,21.0,10.5,1.6,9.95,10.5,21.59,0.0
2018,12,20,17,0,21.0,3.0,1.6,9.9,2.0,0.0,0.0
2018,12,20,17,15,10.5,1.5,1.6,9.85,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,21,7,15,60.0,4.5,1.7,10.35,5.5,0.0,0.0
2018,12,21,7,30,120.0,9.0,1.8,10.5,11.0,8.19,0.0
2018,12,21,7,45,119.5,10.0,1.9,10.65,16.5,7.63,0.0
2018,12,21,8,0,119.0,11.0,2.0,10.8,22.0,8.05,0.98
2018,12,21,8,15,59.5,19.5,2.05,10.9,25.0,19.49,9.25
2018,12,21,8,30,0.0,28.0,2.1,11.0,28.0,24.66,15.5
2018,12,21,8,45,55.0,40.0,2.2,11.15,53.5,45.45,31.13
2018,12,21,9,0,110.0,52.0,2.3,11.3,79.0,73.45,53.48
2018,12,21,9,15,57.0,63.5,2.3,11.45,77.5,75.15,57.55
2018,12,21,9,30,4.0,75.0,2.3,11.6,76.0,67.81,52.9
2018,12,21,9,45,2.0,77.5,2.3,11.75,78.0,69.51,54.36
2018,12,21,10,0,0.0,80.0,2.3,11.9,80.0,71.0,55.55
2018,12,21,10,15,0.0,96.5,2.25,12.05,96.5,86.21,68.4
2018,12,21,10,30,0.0,113.0,2.2,12.2,113.0,101.72,81.37
2018,12,21,10,45,106.0,136.5,2.2,12.4,184.0,198.03,163.18
2018,12,21,11,0,212.0,160.0,2.2,12.6,255.0,302.72,250.09
2018,12,21,11,15,248.5,170.5,2.2,12.75,285.0,348.39,287.21
2018,12,21,11,30,285.0,181.0,2.2,12.9,315.0,396.28,325.9
2018,12,21,11,45,360.5,176.0,2.2,13.05,347.5,456.24,374.54
2018,12,21,12,0,436.0,171.0,2.2,13.2,380.0,533.25,435.29
2018,12,21,12,15,394.0,176.5,2.2,13.3,365.0,521.26,425.09
2018,12,21,12,30,352.0,182.0,2.2,13.4,350.0,491.51,401.9
2018,12,21,12,45,476.0,153.5,2.2,13.5,376.0,582.65,475.12
2018,12,21,13,0,600.0,125.0,2.2,13.6,402.0,666.96,540.71
2018,12,21,13,15,679.0,102.5,2.2,13.6,406.0,714.43,575.93
2018,12,21,13,30,758.0,80.0,2.2,13.6,410.0,753.82,605.22
2018,12,21,13,45,738.0,78.0,2.2,13.6,385.5,737.74,593.7
2018,12,21,14,0,718.0,76.0,2.2,13.6,361.0,718.64,580.42
2018,12,21,14,15,761.0,67.0,2.15,13.45,349.0,740.26,597.37
2018,12,21,14,30,804.0,58.0,2.1,13.3,337.0,757.74,610.73
2018,12,21,14,45,740.0,61.5,2.05,13.2,298.5,701.21,568.85
2018,12,21,15,0,676.0,65.0,2.0,13.1,260.0,649.41,530.18
2018,12,21,15,15,540.5,65.0,2.0,13.1,207.0,532.52,439.95
2018,12,21,15,30,405.0,65.0,2.0,13.1,154.0,414.38,345.08
2018,12,21,15,45,445.5,51.5,2.0,12.35,131.0,420.7,349.2
2018,12,21,16,0,486.0,38.0,2.0,11.6,108.0,418.59,343.2
2018,12,21,16,15,352.5,30.5,2.05,11.4,72.5,307.11,241.7
2018,12,21,16,30,219.0,23.0,2.1,11.2,37.0,190.82,75.65
2018,12,21,16,45,119.5,13.0,2.15,11.0,19.5,80.48,0.0
2018,12,21,17,0,20.0,3.0,2.2,10.8,2.0,0.0,0.0
2018,12,21,17,15,10.0,1.5,2.2,10.65,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,22,7,15,35.5,4.0,1.65,7.1,4.5,0.0,0.0
2018,12,22,7,30,71.0,8.0,1.6,7.4,9.0,7.28,0.0
2018,12,22,7,45,154.5,20.5,1.6,7.7,32.0,16.23,0.0
2018,12,22,8,0,238.0,33.0,1.6,8.0,55.0,25.86,15.74
2018,12,22,8,15,303.0,43.0,1.65,8.3,86.0,48.11,27.54
2018,12,22,8,30,368.0,53.0,1.7,8.6,117.0,85.95,52.56
2018,12,22,8,45,376.0,58.5,1.75,8.85,138.0,114.72,76.44
2018,12,22,9,0,384.0,64.0,1.8,9.1,159.0,145.67,104.7
2018,12,22,9,15,456.5,74.0,1.75,9.35,204.0,201.62,152.8
2018,12,22,9,30,529.0,84.0,1.7,9.6,249.0,262.78,205.74
2018,12,22,9,45,437.5,108.0,1.7,9.8,254.0,279.42,224.66
2018,12,22,10,0,346.0,132.0,1.7,10.0,259.0,282.92,230.99
2018,12,22,10,15,386.0,137.0,1.55,10.25,288.5,333.75,273.71
2018,12,22,10,30,426.0,142.0,1.4,10.5,318.0,381.1,312.61
2018,12,22,10,45,432.5,148.0,1.3,10.75,334.0,413.06,338.5
2018,12,22,11,0,439.0,154.0,1.2,11.0,350.0,444.47,363.35
2018,12,22,11,15,362.5,173.0,1.15,11.35,338.0,424.38,346.75
2018,12,22,11,30,286.0,192.0,1.1,11.7,326.0,408.86,333.36
2018,12,22,11,45,250.0,198.0,1.05,12.05,316.0,402.06,327.26
2018,12,22,12,0,214.0,204.0,1.0,12.4,306.0,379.54,308.84
2018,12,22,12,15,148.0,202.0,0.95,12.55,272.5,334.46,272.09
2018,12,22,12,30,82.0,200.0,0.9,12.7,239.0,272.15,221.22
2018,12,22,12,45,72.0,195.0,0.85,12.9,229.0,261.7,212.89
2018,12,22,13,0,62.0,190.0,0.8,13.1,219.0,250.79,203.86
2018,12,22,13,15,85.5,189.5,0.8,13.1,227.5,273.03,222.73
2018,12,22,13,30,109.0,189.0,0.8,13.1,236.0,310.98,253.66
2018,12,22,13,45,78.5,168.5,0.8,13.05,201.5,247.4,202.34
2018,12,22,14,0,48.0,148.0,0.8,13.0,167.0,198.56,162.42
2018,12,22,14,15,70.0,133.5,0.8,13.0,159.0,201.01,165.78
2018,12,22,14,30,92.0,119.0,0.8,13.0,151.0,217.2,179.98
2018,12,22,14,45,115.5,111.0,0.85,13.0,147.0,227.83,189.56
2018,12,22,15,0,139.0,103.0,0.9,13.0,143.0,237.67,198.28
2018,12,22,15,15,92.5,92.5,0.9,13.0,117.5,189.08,156.66
2018,12,22,15,30,46.0,82.0,0.9,13.0,92.0,129.94,105.86
2018,12,22,15,45,35.0,66.0,0.9,12.65,72.5,103.19,82.71
2018,12,22,16,0,24.0,50.0,0.9,12.3,53.0,76.51,59.17
2018,12,22,16,15,26.0,35.0,0.9,12.25,37.5,59.92,43.31
2018,12,22,16,30,28.0,20.0,0.9,12.2,22.0,46.89,16.26
2018,12,22,16,45,26.0,11.5,0.9,12.1,12.0,25.43,0.0
2018,12,22,17,0,24.0,3.0,0.9,12.0,2.0,0.0,0.0
2018,12,22,17,15,12.0,1.5,0.95,11.95,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,23,7,15,5.0,1.0,1.4,9.1,1.0,0.0,0.0
2018,12,23,7,30,10.0,2.0,1.3,9.3,2.0,1.82,0.0
2018,12,23,7,45,5.0,6.5,1.15,9.5,6.5,5.82,0.0
2018,12,23,8,0,0.0,11.0,1.0,9.7,11.0,9.66,2.26
2018,12,23,8,15,0.5,21.0,0.95,9.95,21.0,18.5,10.0
2018,12,23,8,30,1.0,31.0,0.9,10.2,31.0,27.41,17.91
2018,12,23,8,45,5.5,47.0,0.85,10.45,48.0,42.34,30.79
2018,12,23,9,0,10.0,63.0,0.8,10.7,65.0,57.77,44.07
2018,12,23,9,15,24.0,80.0,0.9,11.1,87.0,78.92,61.85
2018,12,23,9,30,38.0,97.0,1.0,11.5,109.0,101.05,80.48
2018,12,23,9,45,70.5,116.5,1.1,11.85,141.5,134.42,108.33
2018,12,23,10,0,103.0,136.0,1.2,12.2,174.0,176.99,143.86
2018,12,23,10,15,132.0,145.0,1.25,12.35,197.0,206.41,168.49
2018,12,23,10,30,161.0,154.0,1.3,12.5,220.0,238.49,195.28
2018,12,23,10,45,127.0,165.0,1.35,12.7,218.5,239.49,196.0
2018,12,23,11,0,93.0,176.0,1.4,12.9,217.0,228.5,186.74
2018,12,23,11,15,108.0,181.0,1.35,13.0,230.5,258.12,211.05
2018,12,23,11,30,123.0,186.0,1.3,13.1,244.0,279.58,228.49
2018,12,23,11,45,173.5,195.0,1.25,13.2,277.5,331.68,270.93
2018,12,23,12,0,224.0,204.0,1.2,13.3,311.0,386.68,314.83
2018,12,23,12,15,176.0,198.5,1.2,13.35,282.5,351.55,286.18
2018,12,23,12,30,128.0,193.0,1.2,13.4,254.0,313.51,255.41
2018,12,23,12,45,69.5,164.5,1.2,13.45,197.5,223.29,182.12
2018,12,23,13,0,11.0,136.0,1.2,13.5,141.0,135.55,108.81
2018,12,23,13,15,17.0,127.5,1.2,13.5,135.0,132.44,106.83
2018,12,23,13,30,23.0,119.0,1.2,13.5,129.0,138.24,112.05
2018,12,23,13,45,12.5,106.5,1.15,13.5,112.0,108.3,86.78
2018,12,23,14,0,2.0,94.0,1.1,13.5,95.0,87.2,68.8
2018,12,23,14,15,4.0,74.0,1.05,13.45,75.5,68.99,53.62
2018,12,23,14,30,6.0,54.0,1.0,13.4,56.0,52.59,39.85
2018,12,23,14,45,3.0,49.5,0.95,13.35,50.5,46.1,34.23
2018,12,23,15,0,0.0,45.0,0.9,13.3,45.0,39.69,28.62
2018,12,23,15,15,0.0,47.0,0.9,13.3,47.0,41.47,30.11
2018,12,23,15,30,0.0,49.0,0.9,13.3,49.0,43.39,31.62
2018,12,23,15,45,0.0,38.5,0.75,12.85,38.5,33.96,23.39
2018,12,23,16,0,0.0,28.0,0.6,12.4,28.0,24.67,15.22
2018,12,23,16,15,3.5,19.5,0.6,12.25,19.5,19.45,10.28
2018,12,23,16,30,7.0,11.0,0.6,12.1,11.0,14.17,1.53
2018,12,23,16,45,7.0,5.5,0.55,12.0,5.5,9.04,0.0
2018,12,23,17,0,7.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,17,15,3.5,0.0,0.45,11.85,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.3,11.55,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.35,11.45,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,24,7,15,2.5,0.5,2.05,10.45,0.5,0.0,0.0
2018,12,24,7,30,5.0,1.0,2.1,10.7,1.0,0.91,0.0
2018,12,24,7,45,2.5,4.5,2.2,10.95,4.5,4.02,0.0
2018,12,24,8,0,0.0,8.0,2.3,11.2,8.0,7.02,0.02
2018,12,24,8,15,0.0,12.0,2.35,11.4,12.0,10.54,3.2
2018,12,24,8,30,0.0,16.0,2.4,11.6,16.0,14.06,6.38
2018,12,24,8,45,0.0,21.0,2.45,11.85,21.0,18.46,10.28
2018,12,24,9,0,0.0,26.0,2.5,12.1,26.0,22.88,14.16
2018,12,24,9,15,0.0,31.0,2.6,12.35,31.0,27.3,18.0
2018,12,24,9,30,0.0,36.0,2.7,12.6,36.0,31.72,21.81
2018,12,24,9,45,0.0,32.0,2.75,12.85,32.0,28.19,18.72
2018,12,24,10,0,0.0,28.0,2.8,13.1,28.0,24.66,15.63
2018,12,24,10,15,0.0,29.5,2.9,13.25,29.5,25.99,16.74
2018,12,24,10,30,0.0,31.0,3.0,13.4,31.0,27.32,17.84
2018,12,24,10,45,0.0,33.0,3.15,13.55,33.0,29.09,19.31
2018,12,24,11,0,0.0,35.0,3.3,13.7,35.0,30.86,20.78
2018,12,24,11,15,0.0,41.5,3.4,13.65,41.5,36.62,25.67
2018,12,24,11,30,0.0,48.0,3.5,13.6,48.0,42.38,30.56
2018,12,24,11,45,0.0,52.0,3.6,13.55,52.0,45.93,33.56
2018,12,24,12,0,0.0,56.0,3.7,13.5,56.0,49.47,36.56
2018,12,24,12,15,0.0,48.0,3.75,13.45,48.0,42.38,30.54
2018,12,24,12,30,0.0,40.0,3.8,13.4,40.0,35.3,24.52
2018,12,24,12,45,0.0,38.0,3.8,13.35,38.0,33.53,23.03
2018,12,24,13,0,0.0,36.0,3.8,13.3,36.0,31.75,21.54
2018,12,24,13,15,0.0,34.5,3.8,13.25,34.5,30.42,20.43
2018,12,24,13,30,0.0,33.0,3.8,13.2,33.0,29.09,19.33
2018,12,24,13,45,0.0,37.0,3.75,13.2,37.0,32.63,22.38
2018,12,24,14,0,0.0,41.0,3.7,13.2,41.0,36.16,25.45
2018,12,24,14,15,13.0,70.5,3.7,13.2,75.0,78.33,62.09
2018,12,24,14,30,26.0,100.0,3.7,13.2,109.0,124.21,101.55
2018,12,24,14,45,18.5,72.5,3.7,13.25,78.5,86.45,69.26
2018,12,24,15,0,11.0,45.0,3.7,13.3,48.0,50.25,38.06
2018,12,24,15,15,5.5,33.0,3.7,13.3,34.5,33.3,23.26
2018,12,24,15,30,0.0,21.0,3.7,13.3,21.0,18.46,10.22
2018,12,24,15,45,73.0,21.5,4.0,13.1,32.5,84.37,68.5
2018,12,24,16,0,146.0,22.0,4.3,12.9,44.0,149.07,122.9
2018,12,24,16,15,96.0,16.0,4.4,12.7,28.5,104.24,80.87
2018,12,24,16,30,46.0,10.0,4.5,12.5,13.0,56.77,25.19
2018,12,24,16,45,23.5,5.0,4.6,12.3,6.5,18.14,0.0
2018,12,24,17,0,1.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,12,24,17,15,0.5,0.0,4.65,11.85,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.6,11.35,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,3.35,7.9,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,12,25,7,15,58.5,4.5,3.4,8.35,5.0,0.0,0.0
2018,12,25,7,30,117.0,9.0,3.4,8.7,10.0,8.19,0.0
2018,12,25,7,45,285.5,17.5,3.4,9.05,38.5,14.51,0.0
2018,12,25,8,0,454.0,26.0,3.4,9.4,67.0,23.21,13.11
2018,12,25,8,15,544.0,31.0,3.4,9.65,105.5,46.8,21.68
2018,12,25,8,30,634.0,36.0,3.4,9.9,144.0,94.23,48.58
2018,12,25,8,45,688.5,39.5,3.45,10.15,184.0,144.96,87.73
2018,12,25,9,0,743.0,43.0,3.5,10.4,224.0,201.31,136.68
2018,12,25,9,15,772.5,46.5,3.5,10.65,261.0,256.32,187.72
2018,12,25,9,30,802.0,50.0,3.5,10.9,298.0,313.36,240.8
2018,12,25,9,45,820.5,54.0,3.5,11.2,331.0,368.32,291.66
2018,12,25,10,0,839.0,58.0,3.5,11.5,364.0,424.89,342.56
2018,12,25,10,15,857.0,59.0,3.55,11.75,392.0,475.61,387.6
2018,12,25,10,30,875.0,60.0,3.6,12.0,420.0,527.21,432.1
2018,12,25,10,45,886.5,61.5,3.7,12.25,441.5,575.1,472.6
2018,12,25,11,0,898.0,63.0,3.8,12.5,463.0,621.57,510.99
2018,12,25,11,15,905.0,63.5,3.8,12.7,477.0,662.31,543.92
2018,12,25,11,30,912.0,64.0,3.8,12.9,491.0,700.78,574.02
2018,12,25,11,45,916.0,63.5,3.85,13.1,497.5,733.45,598.11
2018,12,25,12,0,920.0,63.0,3.9,13.3,504.0,763.27,620.01
2018,12,25,12,15,919.0,64.0,3.9,13.4,503.5,788.16,638.21
2018,12,25,12,30,918.0,65.0,3.9,13.5,503.0,809.75,654.02
2018,12,25,12,45,913.0,65.0,3.9,13.65,494.5,823.48,663.96
2018,12,25,13,0,908.0,65.0,3.9,13.8,486.0,833.66,671.44
2018,12,25,13,15,901.0,64.5,3.9,13.85,470.5,837.99,674.98
2018,12,25,13,30,894.0,64.0,3.9,13.9,455.0,838.75,676.06
2018,12,25,13,45,883.0,62.5,3.9,13.95,432.5,831.33,671.21
2018,12,25,14,0,872.0,61.0,3.9,14.0,410.0,820.48,663.92
2018,12,25,14,15,854.5,59.5,3.8,13.9,381.0,800.97,650.05
2018,12,25,14,30,837.0,58.0,3.7,13.8,352.0,786.32,639.73
2018,12,25,14,45,811.0,55.5,3.6,13.7,317.5,752.53,614.65
2018,12,25,15,0,785.0,53.0,3.5,13.6,283.0,716.36,587.28
2018,12,25,15,15,746.0,50.0,3.5,13.6,244.5,667.44,549.35
2018,12,25,15,30,707.0,47.0,3.5,13.6,206.0,617.34,509.09
2018,12,25,15,45,646.5,42.5,3.25,12.75,166.0,549.11,453.46
2018,12,25,16,0,586.0,38.0,3.0,11.9,126.0,481.61,395.68
2018,12,25,16,15,480.5,31.5,3.0,11.55,88.5,383.84,306.72
2018,12,25,16,30,375.0,25.0,3.0,11.2,51.0,293.69,161.86
2018,12,25,16,45,203.5,14.5,3.0,10.8,27.0,131.21,0.0
2018,12,25,17,0,32.0,4.0,3.0,10.4,3.0,0.0,0.0
2018,12,25,17,15,16.0,2.0,3.0,10.3,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.0,8.05,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.0,7.95,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,26,7,15,23.5,3.5,2.7,7.9,3.5,0.0,0.0
2018,12,26,7,30,47.0,7.0,2.6,8.2,7.0,6.37,0.0
2018,12,26,7,45,88.5,19.5,2.45,8.45,25.5,15.41,0.0
2018,12,26,8,0,130.0,32.0,2.3,8.7,44.0,25.74,15.11
2018,12,26,8,15,174.0,46.0,2.5,9.1,70.5,43.95,27.7
2018,12,26,8,30,218.0,60.0,2.7,9.5,97.0,72.8,47.7
2018,12,26,8,45,256.0,73.0,2.85,9.9,127.0,106.61,74.54
2018,12,26,9,0,294.0,86.0,3.0,10.3,157.0,144.26,106.46
2018,12,26,9,15,358.0,90.5,3.1,10.55,191.0,185.07,141.32
2018,12,26,9,30,422.0,95.0,3.2,10.8,225.0,232.37,182.55
2018,12,26,9,45,458.5,100.5,3.35,11.05,256.0,276.63,222.07
2018,12,26,10,0,495.0,106.0,3.5,11.3,287.0,323.88,263.75
2018,12,26,10,15,672.5,85.0,3.45,11.5,350.0,417.48,341.98
2018,12,26,10,30,850.0,64.0,3.4,11.7,413.0,519.98,426.54
2018,12,26,10,45,875.5,63.0,3.4,11.85,438.0,569.57,468.1
2018,12,26,11,0,901.0,62.0,3.4,12.0,463.0,621.24,510.49
2018,12,26,11,15,907.0,62.5,3.35,12.1,477.0,661.52,542.98
2018,12,26,11,30,913.0,63.0,3.3,12.2,491.0,699.47,572.58
2018,12,26,11,45,907.5,65.0,3.25,12.3,495.5,728.55,593.65
2018,12,26,12,0,902.0,67.0,3.2,12.4,500.0,754.31,612.19
2018,12,26,12,15,868.5,74.5,3.3,12.45,490.5,768.45,622.93
2018,12,26,12,30,835.0,82.0,3.4,12.5,481.0,771.99,625.95
2018,12,26,12,45,840.5,80.5,3.5,12.55,476.5,791.57,641.18
2018,12,26,13,0,846.0,79.0,3.6,12.6,472.0,808.07,654.1
2018,12,26,13,15,861.5,73.5,3.6,12.6,462.5,824.65,666.83
2018,12,26,13,30,877.0,68.0,3.6,12.6,453.0,829.96,671.31
2018,12,26,13,45,864.0,66.5,3.65,12.6,430.0,829.01,671.6
2018,12,26,14,0,851.0,65.0,3.7,12.6,407.0,816.7,663.53
2018,12,26,14,15,771.0,72.5,3.6,12.45,365.5,756.89,619.32
2018,12,26,14,30,691.0,80.0,3.5,12.3,324.0,700.67,577.45
2018,12,26,14,45,480.5,94.5,3.4,12.1,256.5,534.07,447.77
2018,12,26,15,0,270.0,109.0,3.3,11.9,189.0,365.02,308.4
2018,12,26,15,15,380.0,85.5,3.3,11.9,181.0,431.99,365.41
2018,12,26,15,30,490.0,62.0,3.3,11.9,173.0,481.07,404.91
2018,12,26,15,45,470.5,53.5,3.35,11.35,143.0,443.63,372.39
2018,12,26,16,0,451.0,45.0,3.4,10.8,113.0,405.65,337.36
2018,12,26,16,15,271.0,35.5,3.45,10.6,72.5,261.16,210.36
2018,12,26,16,30,91.0,26.0,3.5,10.4,32.0,108.58,60.53
2018,12,26,16,45,53.0,14.0,3.55,10.25,17.0,43.55,0.0
2018,12,26,17,0,15.0,2.0,3.6,10.1,2.0,0.0,0.0
2018,12,26,17,15,7.5,1.0,3.6,10.0,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.75,8.95,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.75,8.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.65,7.95,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.55,7.8,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.45,7.45,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.4,7.15,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.4,6.95,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,3.45,6.85,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.55,6.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.6,6.65,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.6,6.65,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,27,7,15,64.5,4.5,3.7,7.1,5.0,0.0,0.0
2018,12,27,7,30,129.0,9.0,3.8,7.5,10.0,8.19,0.0
2018,12,27,7,45,302.5,17.0,3.85,7.9,38.5,15.42,0.0
2018,12,27,8,0,476.0,25.0,3.9,8.3,67.0,22.3,12.25
2018,12,27,8,15,563.0,30.0,3.95,8.7,105.5,44.32,20.3
2018,12,27,8,30,650.0,35.0,4.0,9.1,144.0,92.31,46.8
2018,12,27,8,45,702.0,37.5,4.05,9.5,183.5,142.47,85.19
2018,12,27,9,0,754.0,40.0,4.1,9.9,223.0,198.67,134.08
2018,12,27,9,15,784.0,43.5,4.3,10.3,260.5,253.96,185.58
2018,12,27,9,30,814.0,47.0,4.5,10.7,298.0,311.42,239.42
2018,12,27,9,45,833.0,50.0,4.7,11.1,331.0,366.15,290.72
2018,12,27,10,0,852.0,53.0,4.9,11.5,364.0,421.28,341.3
2018,12,27,10,15,870.5,54.5,4.95,11.75,392.5,474.63,389.2
2018,12,27,10,30,889.0,56.0,5.0,12.0,421.0,527.72,435.63
2018,12,27,10,45,901.5,56.5,5.1,12.2,442.5,575.72,477.09
2018,12,27,11,0,914.0,57.0,5.2,12.4,464.0,622.32,516.5
2018,12,27,11,15,921.0,57.0,5.25,12.55,478.0,663.14,550.51
2018,12,27,11,30,928.0,57.0,5.3,12.7,492.0,701.66,581.39
2018,12,27,11,45,932.0,57.5,5.3,12.8,499.5,736.15,607.5
2018,12,27,12,0,936.0,58.0,5.3,12.9,507.0,767.78,631.33
2018,12,27,12,15,936.5,58.0,5.3,12.95,507.0,793.11,650.42
2018,12,27,12,30,937.0,58.0,5.3,13.0,507.0,815.12,667.06
2018,12,27,12,45,933.5,58.0,5.3,13.05,499.0,830.52,678.77
2018,12,27,13,0,930.0,58.0,5.3,13.1,491.0,842.33,687.92
2018,12,27,13,15,922.5,57.5,5.3,13.1,475.5,846.58,691.61
2018,12,27,13,30,915.0,57.0,5.3,13.1,460.0,847.16,692.72
2018,12,27,13,45,904.0,56.0,5.3,13.05,437.5,840.55,688.63
2018,12,27,14,0,893.0,55.0,5.3,13.0,415.0,830.44,681.96
2018,12,27,14,15,876.5,53.5,5.2,12.9,386.0,811.71,668.3
2018,12,27,14,30,860.0,52.0,5.1,12.8,357.0,789.89,652.17
2018,12,27,14,45,836.0,50.0,5.05,12.65,322.5,758.44,628.69
2018,12,27,15,0,812.0,48.0,5.0,12.5,288.0,724.69,602.86
2018,12,27,15,15,775.5,45.0,5.0,12.5,249.5,677.83,565.71
2018,12,27,15,30,739.0,42.0,5.0,12.5,211.0,636.44,531.54
2018,12,27,15,45,681.0,38.5,4.7,11.9,171.0,570.85,476.43
2018,12,27,16,0,623.0,35.0,4.4,11.3,131.0,505.98,419.46
2018,12,27,16,15,524.5,29.5,4.3,10.95,93.0,413.33,334.38
2018,12,27,16,30,426.0,24.0,4.2,10.6,55.0,317.98,195.5
2018,12,27,16,45,249.5,15.0,4.15,10.3,30.0,159.11,0.0
2018,12,27,17,0,73.0,6.0,4.1,10.0,5.0,0.0,0.0
2018,12,27,17,15,36.5,3.0,4.1,9.85,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,4.05,9.25,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,4.05,9.15,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,4.1,9.05,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,4.05,8.9,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,4.0,8.75,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.95,8.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.9,8.25,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.9,8.15,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.85,7.8,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.85,7.65,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.95,7.55,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,4.0,7.25,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.75,6.9,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.7,6.75,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.7,6.65,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.7,6.55,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.7,6.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.65,6.35,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,12,28,7,15,30.5,3.5,3.45,6.55,3.5,0.0,0.0
2018,12,28,7,30,61.0,7.0,3.5,6.8,7.0,6.37,0.0
2018,12,28,7,45,127.0,19.0,3.5,7.05,27.5,15.05,0.0
2018,12,28,8,0,193.0,31.0,3.5,7.3,48.0,24.28,13.81
2018,12,28,8,15,406.0,34.0,3.6,7.6,94.5,40.44,20.69
2018,12,28,8,30,619.0,37.0,3.7,7.9,141.0,90.3,46.75
2018,12,28,8,45,691.0,38.5,3.8,8.25,182.5,140.59,84.44
2018,12,28,9,0,763.0,40.0,3.9,8.6,224.0,199.24,134.65
2018,12,28,9,15,796.5,42.0,3.9,8.95,261.5,254.41,186.07
2018,12,28,9,30,830.0,44.0,3.9,9.3,299.0,312.04,240.11
2018,12,28,9,45,852.5,45.0,3.9,9.6,332.0,366.71,291.41
2018,12,28,10,0,875.0,46.0,3.9,9.9,365.0,422.04,342.09
2018,12,28,10,15,890.0,47.0,3.85,10.2,392.5,474.23,388.83
2018,12,28,10,30,905.0,48.0,3.8,10.5,420.0,525.76,433.62
2018,12,28,10,45,915.0,49.0,3.75,10.75,441.5,573.58,474.22
2018,12,28,11,0,925.0,50.0,3.7,11.0,463.0,619.77,512.39
2018,12,28,11,15,931.0,51.0,3.7,11.2,477.5,661.56,546.39
2018,12,28,11,30,937.0,52.0,3.7,11.4,492.0,700.97,576.93
2018,12,28,11,45,940.0,52.0,3.65,11.6,499.0,734.44,601.32
2018,12,28,12,0,943.0,52.0,3.6,11.8,506.0,764.96,623.34
2018,12,28,12,15,940.0,53.5,3.55,11.95,505.5,789.72,641.09
2018,12,28,12,30,937.0,55.0,3.5,12.1,505.0,811.04,656.29
2018,12,28,12,45,930.0,57.0,3.4,12.25,497.5,826.3,666.79
2018,12,28,13,0,923.0,59.0,3.3,12.4,490.0,837.94,674.7
2018,12,28,13,15,916.0,58.0,3.2,12.45,474.0,841.99,677.4
2018,12,28,13,30,909.0,57.0,3.1,12.5,458.0,842.4,677.58
2018,12,28,13,45,885.0,57.5,3.0,12.6,432.0,827.04,666.17
2018,12,28,14,0,861.0,58.0,2.9,12.7,406.0,808.28,652.42
2018,12,28,14,15,852.0,55.5,2.75,12.6,379.5,794.7,642.65
2018,12,28,14,30,843.0,53.0,2.6,12.5,353.0,777.97,630.38
2018,12,28,14,45,825.5,50.5,2.45,12.4,321.0,751.37,610.5
2018,12,28,15,0,808.0,48.0,2.3,12.3,289.0,722.28,588.35
2018,12,28,15,15,771.5,45.5,2.3,12.3,250.5,683.45,558.79
2018,12,28,15,30,735.0,43.0,2.3,12.3,212.0,635.71,521.14
2018,12,28,15,45,676.5,39.5,2.05,11.4,172.0,569.8,468.04
2018,12,28,16,0,618.0,36.0,1.8,10.5,132.0,504.57,412.88
2018,12,28,16,15,518.5,30.5,1.8,10.25,94.0,411.13,329.93
2018,12,28,16,30,419.0,25.0,1.8,10.0,56.0,315.6,200.62
2018,12,28,16,45,245.0,16.0,1.8,9.7,31.0,157.79,0.0
2018,12,28,17,0,71.0,7.0,1.8,9.4,6.0,0.0,0.0
2018,12,28,17,15,35.5,3.5,1.8,9.35,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
