Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,1,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,29,7,15,27.5,3.5,1.2,8.05,3.5,0.0,0.0
2018,12,29,7,30,55.0,7.0,1.2,8.3,7.0,6.37,0.0
2018,12,29,7,45,119.5,19.0,1.15,8.6,27.0,15.05,0.0
2018,12,29,8,0,184.0,31.0,1.1,8.9,47.0,24.27,13.66
2018,12,29,8,15,346.0,36.5,1.15,9.2,87.0,40.23,21.9
2018,12,29,8,30,508.0,42.0,1.2,9.5,127.0,82.6,44.54
2018,12,29,8,45,484.5,55.0,1.25,9.8,153.0,123.78,78.7
2018,12,29,9,0,461.0,68.0,1.3,10.1,179.0,162.03,114.18
2018,12,29,9,15,494.0,76.0,1.25,10.4,212.5,207.21,154.4
2018,12,29,9,30,527.0,84.0,1.2,10.7,246.0,255.52,197.45
2018,12,29,9,45,578.0,86.0,1.15,11.0,281.5,307.43,242.68
2018,12,29,10,0,629.0,88.0,1.1,11.3,317.0,363.53,290.55
2018,12,29,10,15,739.5,73.5,1.0,11.65,362.5,433.47,347.79
2018,12,29,10,30,850.0,59.0,0.9,12.0,408.0,508.99,407.93
2018,12,29,10,45,860.5,60.0,0.8,12.3,429.0,554.94,443.77
2018,12,29,11,0,871.0,61.0,0.7,12.6,450.0,599.45,477.36
2018,12,29,11,15,877.5,61.5,0.7,12.85,464.0,639.16,507.45
2018,12,29,11,30,884.0,62.0,0.7,13.1,478.0,676.67,534.97
2018,12,29,11,45,874.5,65.0,0.7,13.3,481.5,703.5,553.04
2018,12,29,12,0,865.0,68.0,0.7,13.5,485.0,726.9,568.73
2018,12,29,12,15,852.0,72.0,0.75,13.6,482.5,745.42,581.96
2018,12,29,12,30,839.0,76.0,0.8,13.7,480.0,767.18,597.61
2018,12,29,12,45,850.0,72.5,0.85,13.85,476.0,788.95,613.19
2018,12,29,13,0,861.0,69.0,0.9,14.0,472.0,800.26,621.56
2018,12,29,13,15,851.5,68.0,0.95,14.0,456.0,801.88,623.78
2018,12,29,13,30,842.0,67.0,1.0,14.0,440.0,807.97,629.38
2018,12,29,13,45,783.5,73.5,1.0,14.05,407.0,771.53,604.29
2018,12,29,14,0,725.0,80.0,1.0,14.1,374.0,736.21,580.29
2018,12,29,14,15,675.0,82.0,1.0,14.05,341.0,695.68,552.39
2018,12,29,14,30,625.0,84.0,1.0,14.0,308.0,652.91,522.41
2018,12,29,14,45,608.5,78.0,0.95,13.95,278.5,625.55,502.76
2018,12,29,15,0,592.0,72.0,0.9,13.9,249.0,596.18,480.96
2018,12,29,15,15,543.5,68.0,0.9,13.9,214.0,542.75,440.66
2018,12,29,15,30,495.0,64.0,0.9,13.9,179.0,489.08,398.99
2018,12,29,15,45,413.0,57.0,0.9,13.4,140.5,407.88,334.11
2018,12,29,16,0,331.0,50.0,0.9,12.9,102.0,327.86,267.55
2018,12,29,16,15,270.5,38.0,1.0,12.6,72.0,263.48,210.22
2018,12,29,16,30,210.0,26.0,1.1,12.3,42.0,198.4,128.41
2018,12,29,16,45,134.0,16.0,1.2,12.05,23.5,93.11,0.0
2018,12,29,17,0,58.0,6.0,1.3,11.8,5.0,5.46,0.0
2018,12,29,17,15,29.0,3.0,1.4,11.55,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.8,6.65,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,30,7,15,26.5,3.0,2.8,6.75,3.0,0.0,0.0
2018,12,30,7,30,53.0,6.0,2.8,7.0,6.0,5.46,0.0
2018,12,30,7,45,150.0,18.0,2.8,7.3,28.5,14.27,0.0
2018,12,30,8,0,247.0,30.0,2.8,7.6,51.0,24.85,14.09
2018,12,30,8,15,294.0,41.0,2.65,7.85,80.0,40.89,23.78
2018,12,30,8,30,341.0,52.0,2.5,8.1,109.0,74.98,45.13
2018,12,30,8,45,441.5,57.0,2.35,8.4,151.0,118.6,76.75
2018,12,30,9,0,542.0,62.0,2.2,8.7,193.0,171.85,119.93
2018,12,30,9,15,557.5,70.0,2.0,9.05,223.5,216.99,161.55
2018,12,30,9,30,573.0,78.0,1.8,9.4,254.0,263.25,204.15
2018,12,30,9,45,666.0,73.0,1.6,9.75,299.5,325.71,257.92
2018,12,30,10,0,759.0,68.0,1.4,10.1,345.0,396.22,317.41
2018,12,30,10,15,808.5,64.0,1.3,10.4,379.0,454.66,366.67
2018,12,30,10,30,858.0,60.0,1.2,10.7,413.0,513.32,414.73
2018,12,30,10,45,845.0,65.5,1.1,11.05,428.0,554.61,447.59
2018,12,30,11,0,832.0,71.0,1.0,11.4,443.0,590.33,475.01
2018,12,30,11,15,819.5,77.0,1.3,11.7,453.0,623.56,503.14
2018,12,30,11,30,807.0,83.0,1.6,12.0,463.0,653.41,528.08
2018,12,30,11,45,856.5,74.0,1.9,12.3,482.5,706.4,569.6
2018,12,30,12,0,906.0,65.0,2.2,12.6,502.0,753.13,604.97
2018,12,30,12,15,903.5,66.0,2.35,12.8,501.5,777.1,622.71
2018,12,30,12,30,901.0,67.0,2.5,13.0,501.0,797.78,638.32
2018,12,30,12,45,895.0,67.5,2.7,13.15,493.0,811.64,649.53
2018,12,30,13,0,889.0,68.0,2.9,13.3,485.0,822.0,658.32
2018,12,30,13,15,882.0,67.0,2.95,13.4,470.0,826.09,661.82
2018,12,30,13,30,875.0,66.0,3.0,13.5,455.0,826.66,662.93
2018,12,30,13,45,863.5,65.0,3.05,13.55,433.0,820.0,658.99
2018,12,30,14,0,852.0,64.0,3.1,13.6,411.0,818.07,658.64
2018,12,30,14,15,835.0,62.5,3.15,13.5,383.0,799.51,646.32
2018,12,30,14,30,818.0,61.0,3.2,13.4,355.0,777.87,631.65
2018,12,30,14,45,793.0,58.5,3.2,13.3,321.5,745.5,608.32
2018,12,30,15,0,768.0,56.0,3.2,13.2,288.0,710.73,582.64
2018,12,30,15,15,706.0,55.0,3.2,13.2,246.5,646.92,533.5
2018,12,30,15,30,644.0,54.0,3.2,13.2,205.0,589.36,487.78
2018,12,30,15,45,471.0,53.5,3.2,12.35,152.5,446.68,373.52
2018,12,30,16,0,298.0,53.0,3.2,11.5,100.0,309.81,257.94
2018,12,30,16,15,237.0,40.5,3.4,11.15,71.0,245.61,199.49
2018,12,30,16,30,176.0,28.0,3.6,10.8,42.0,180.96,122.06
2018,12,30,16,45,108.0,16.5,3.75,10.4,23.5,78.51,0.0
2018,12,30,17,0,40.0,5.0,3.9,10.0,5.0,4.55,0.0
2018,12,30,17,15,20.0,2.5,3.95,9.8,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,4.1,8.75,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,4.1,8.65,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,4.0,8.35,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,3.95,8.2,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,3.85,8.05,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.55,7.75,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.35,7.3,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.4,7.25,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.6,7.35,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.75,7.4,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.85,7.4,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.95,7.4,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,4.05,7.4,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,4.15,7.4,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,4.25,7.4,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.8,7.4,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.9,7.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.95,7.35,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,5.0,7.3,0.0,0.0,0.0
2018,12,31,7,15,51.0,4.0,5.1,7.45,4.0,0.0,0.0
2018,12,31,7,30,102.0,8.0,5.2,7.6,8.0,7.28,0.0
2018,12,31,7,45,305.5,16.0,5.25,7.75,38.0,14.47,0.0
2018,12,31,8,0,509.0,24.0,5.3,7.9,68.0,21.43,11.28
2018,12,31,8,15,596.0,28.5,5.4,8.2,107.5,39.56,17.91
2018,12,31,8,30,683.0,33.0,5.5,8.5,147.0,89.74,44.21
2018,12,31,8,45,736.5,36.5,5.6,8.75,188.5,142.7,84.1
2018,12,31,9,0,790.0,40.0,5.7,9.0,230.0,200.99,134.78
2018,12,31,9,15,822.0,43.0,5.8,9.25,269.0,258.36,188.55
2018,12,31,9,30,854.0,46.0,5.9,9.5,308.0,318.07,245.12
2018,12,31,9,45,875.0,48.0,6.0,9.75,342.5,374.74,299.01
2018,12,31,10,0,896.0,50.0,6.1,10.0,377.0,431.93,352.3
2018,12,31,10,15,913.5,51.5,6.05,10.2,406.5,487.17,402.63
2018,12,31,10,30,931.0,53.0,6.0,10.4,436.0,541.99,451.25
2018,12,31,10,45,941.5,53.5,6.0,10.55,458.0,591.02,494.14
2018,12,31,11,0,952.0,54.0,6.0,10.7,480.0,638.39,534.64
2018,12,31,11,15,957.5,54.5,5.95,10.85,494.5,680.69,570.02
2018,12,31,11,30,963.0,55.0,5.9,11.0,509.0,720.48,601.92
2018,12,31,11,45,964.0,55.0,5.85,11.15,515.5,753.79,627.04
2018,12,31,12,0,965.0,55.0,5.8,11.3,522.0,783.94,649.61
2018,12,31,12,15,961.5,56.5,5.75,11.4,521.5,809.28,668.55
2018,12,31,12,30,958.0,58.0,5.7,11.5,521.0,831.09,684.79
2018,12,31,12,45,950.5,59.5,5.65,11.6,513.0,846.08,695.9
2018,12,31,13,0,943.0,61.0,5.6,11.7,505.0,857.33,704.28
2018,12,31,13,15,936.0,60.5,5.6,11.7,489.5,862.66,708.83
2018,12,31,13,30,929.0,60.0,5.6,11.7,474.0,864.27,710.72
2018,12,31,13,45,917.5,59.0,5.55,11.7,451.5,857.77,706.3
2018,12,31,14,0,906.0,58.0,5.5,11.7,429.0,847.71,699.26
2018,12,31,14,15,890.0,56.5,5.4,11.65,400.0,829.77,686.07
2018,12,31,14,30,874.0,55.0,5.3,11.6,371.0,808.66,670.36
2018,12,31,14,45,850.0,53.0,5.2,11.5,336.5,777.39,646.66
2018,12,31,15,0,826.0,51.0,5.1,11.4,302.0,743.72,620.62
2018,12,31,15,15,790.0,48.5,5.1,11.4,263.0,704.85,589.9
2018,12,31,15,30,754.0,46.0,5.1,11.4,224.0,657.02,550.82
2018,12,31,15,45,475.0,46.0,2.85,11.75,151.0,440.41,368.45
2018,12,31,16,0,196.0,46.0,0.6,12.1,78.0,227.55,185.86
2018,12,31,16,15,168.5,38.0,0.65,11.95,59.5,195.7,156.63
2018,12,31,16,30,141.0,30.0,0.7,11.8,41.0,163.7,111.55
2018,12,31,16,45,82.5,16.5,0.7,11.65,22.0,63.66,0.0
2018,12,31,17,0,24.0,3.0,0.7,11.5,3.0,2.73,0.0
2018,12,31,17,15,12.0,1.5,0.7,11.4,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.35,11.15,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
